Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,164.793656825,47.1107871994,0.0,0.0,43.513341876,52.539744,215.257682734,210.403422734,4.83426,0.02
 01/01  02:00:00,160.691840964,43.0630617746,0.0,0.0,43.513341876,52.539744,173.807473768,168.953213768,4.83426,0.02
 01/01  03:00:00,166.087377293,48.2849568239,0.0,0.0,43.513341876,52.539744,247.982405144,243.128145144,4.83426,0.02
 01/01  04:00:00,152.912809051,35.3016432226,0.0,0.0,43.513341876,52.539744,150.169763449,145.315503449,4.83426,0.02
 01/01  05:00:00,159.912533382,41.7525648414,0.0,0.0,43.513341876,52.539744,210.55594915,197.108337371,4.83426,8.61335177903
 01/01  06:00:00,153.899935918,35.9161565073,0.0,0.0,43.513341876,52.539744,133.374394907,128.520134907,4.83426,0.02
 01/01  07:00:00,158.89298428,40.7640432531,0.0,0.0,43.513341876,52.539744,186.972228504,182.117968504,4.83426,0.02
 01/01  08:00:00,132.738270955,20.8875801975,0.0,0.0,43.513341876,52.539744,105.056725837,100.202465837,4.83426,0.02
 01/01  09:00:00,120.805982644,20.8306405297,0.0,0.0,43.513341876,52.539744,139.831518226,134.977258226,4.83426,0.02
 01/01  10:00:00,110.772238835,10.9015706198,0.0,0.0,43.513341876,52.539744,75.7403351856,62.2847248358,4.83426,8.62135034981
 01/01  11:00:00,107.685348238,7.8185899702,0.0,0.0,43.513341876,52.539744,70.5789224845,65.7246624845,4.83426,0.02
 01/01  12:00:00,105.028058578,4.2778287996,0.0,0.0,43.513341876,52.539744,41.7946038414,36.9403438414,4.83426,0.02
 01/01  13:00:00,105.126239657,5.34728599951,0.0,0.0,43.513341876,52.539744,56.1945932807,42.7391694805,4.83426,8.62116380022
 01/01  14:00:00,104.100129676,4.2778287996,0.0,0.0,43.513341876,52.539744,26.9632176323,22.1089576323,4.83426,0.02
 01/01  15:00:00,105.178121315,5.34728599951,0.0,0.0,43.513341876,52.539744,25.7224680203,20.8682080203,4.83426,0.02
 01/01  16:00:00,103.353045011,3.5870549469,0.0,0.0,43.513341876,52.539744,15.0518928382,10.1976328382,4.83426,0.02
 01/01  17:00:00,104.223388765,4.6565121468,0.0,0.0,43.513341876,52.539744,27.9574823605,14.5098729345,4.83426,8.61334942602
 01/01  18:00:00,118.783748224,4.2778287996,0.0,0.0,43.513341876,52.539744,21.7211711094,16.8669111094,4.83426,0.02
 01/01  19:00:00,122.859153082,5.34728599951,0.0,0.0,43.513341876,52.539744,36.2310287145,31.3767687145,4.83426,0.02
 01/01  20:00:00,124.917860938,6.96764300565,0.0,0.0,43.513341876,52.539744,48.1778964748,43.3236364748,4.83426,0.02
 01/01  21:00:00,136.134040761,18.1609850627,0.0,0.0,43.513341876,52.539744,86.087798919,81.233538919,4.83426,0.02
 01/01  22:00:00,149.685542026,31.8418176636,0.0,0.0,43.513341876,52.539744,162.225103703,148.777471761,4.83426,8.6133719423
 01/01  23:00:00,157.38942331,39.7755216648,0.0,0.0,43.513341876,52.539744,192.598831815,187.744571815,4.83426,0.02
 01/01  24:00:00,155.656556742,37.0249305862,0.0,0.0,43.513341876,52.539744,197.185233509,192.330973509,4.83426,0.02
 01/02  01:00:00,160.484844433,42.7410864297,0.0,0.0,43.513341876,52.539744,237.459964494,232.605704494,4.83426,0.02
 01/02  02:00:00,163.606869142,45.8349969717,0.0,0.0,43.513341876,52.539744,244.689701706,231.234063988,4.83426,8.62137771761
 01/02  03:00:00,160.579009106,42.7410864297,0.0,0.0,43.513341876,52.539744,253.756508403,248.902248403,4.83426,0.02
 01/02  04:00:00,163.617497594,45.8349969717,0.0,0.0,43.513341876,52.539744,219.945234777,215.090974777,4.83426,0.02
 01/02  05:00:00,160.994016653,42.7410864297,0.0,0.0,43.513341876,52.539744,242.077747513,228.622092004,4.83426,8.62139550921
 01/02  06:00:00,164.007293996,45.8349969717,0.0,0.0,43.513341876,52.539744,209.05940842,204.20514842,4.83426,0.02
 01/02  07:00:00,196.916734845,73.6403359664,0.0,0.0,43.513341876,53.238744,2526.34167623,2521.48741623,4.83426,0.02
 01/02  08:00:00,368.424985333,73.6403359664,0.0,0.0,220.879908,53.238744,2115.69463609,2084.44223507,4.83426,26.4181410195
 01/02  09:00:00,447.552260265,73.6403359664,0.0,0.0,220.879908,145.652643033,1796.05913084,1724.30052489,36.25695,35.5016559486
 01/02  10:00:00,446.866470677,73.6403359664,0.0,0.0,220.879908,145.652643033,1574.36422356,1493.18893289,36.25695,44.9183406727
 01/02  11:00:00,452.73792823,73.6403359664,0.0,0.0,220.879908,151.653867033,1467.80590636,1365.47853403,48.3426,53.9847723323
 01/02  12:00:00,453.644822008,73.6403359664,0.0,0.0,220.879908,151.653867033,1346.37257671,1243.82324825,48.3426,54.2067284602
 01/02  13:00:00,452.552496873,73.6403359664,0.0,0.0,220.879908,151.653867033,1276.57811465,1173.84072669,48.3426,54.3947879553
 01/02  14:00:00,446.579593989,73.6403359664,0.0,0.0,220.879908,145.652643033,1272.97823057,1186.08337736,24.1713,62.7235532152
 01/02  15:00:00,446.536776477,73.6403359664,0.0,0.0,220.879908,145.652643033,1229.38168873,1159.39256774,24.1713,45.8178209911
 01/02  16:00:00,438.624100828,73.6403359664,0.0,0.0,220.879908,137.835547516,1126.88059368,1077.01893567,4.83426,45.0273980026
 01/02  17:00:00,433.58645715,73.6403359664,0.0,0.0,220.879908,133.019064,1018.93863735,969.469434049,4.83426,44.6349433014
 01/02  18:00:00,368.826214909,73.6403359664,0.0,0.0,220.879908,53.238744,1153.87495357,1104.41495401,4.83426,44.6257395597
 01/02  19:00:00,371.831337422,73.6403359664,0.0,0.0,220.879908,53.238744,1179.96007596,1130.3011676,4.83426,44.8246483596
 01/02  20:00:00,372.232507483,73.6403359664,0.0,0.0,220.879908,53.238744,1152.35003592,1138.81463111,4.83426,8.70114480205
 01/02  21:00:00,372.205715821,73.6403359664,0.0,0.0,220.879908,53.238744,1164.86786649,1151.34365545,4.83426,8.68995103321
 01/02  22:00:00,119.173248965,1.59047005821,0.0,0.0,43.513341876,52.539744,23.465094391,1.27167253908,4.83426,17.3591618519
 01/02  23:00:00,118.918812756,1.51473338877,0.0,0.0,43.513341876,52.539744,6.48764182246,1.63338182246,4.83426,0.02
 01/02  24:00:00,120.413610617,1.89341673596,0.0,0.0,43.513341876,52.539744,16.7468602971,3.27641362407,4.83426,8.63618667301
 01/03  01:00:00,120.993434888,3.52607811544,0.0,0.0,43.513341876,52.539744,8.8309451091,3.9766851091,4.83426,0.02
 01/03  02:00:00,122.826098461,5.34728599951,0.0,0.0,43.513341876,52.539744,13.2249855195,8.3707255195,4.83426,0.02
 01/03  03:00:00,121.743659819,4.2778287996,0.0,0.0,43.513341876,52.539744,21.3937288632,7.93807345243,4.83426,8.6213954108
 01/03  04:00:00,122.83477081,5.34728599951,0.0,0.0,43.513341876,52.539744,20.718265727,15.864005727,4.83426,0.02
 01/03  05:00:00,129.26005917,9.65745721169,0.0,0.0,43.513341876,52.539744,22.9486727585,18.0944127585,4.83426,0.02
 01/03  06:00:00,131.366214873,12.0718215146,0.0,0.0,43.513341876,52.539744,46.3756586681,32.9200180918,4.83426,8.62138057638
 01/03  07:00:00,197.318460518,73.6403359664,0.0,0.0,43.513341876,53.238744,2126.83280168,2121.97854168,4.83426,0.02
 01/03  08:00:00,367.073286906,73.6403359664,0.0,0.0,220.879908,53.238744,1821.98678294,1790.7345803,4.83426,26.4179426396
 01/03  09:00:00,446.612143645,73.6403359664,0.0,0.0,220.879908,145.652643033,1586.14149699,1514.38180619,36.25695,35.5027408083
 01/03  10:00:00,446.588448598,73.6403359664,0.0,0.0,220.879908,145.652643033,1445.74098588,1364.56259987,36.25695,44.9214360078
 01/03  11:00:00,452.574591957,73.6403359664,0.0,0.0,220.879908,151.653867033,1374.37452824,1272.04705502,48.3426,53.9848732161
 01/03  12:00:00,453.585730281,73.6403359664,0.0,0.0,220.879908,151.653867033,1284.16621183,1181.61573737,48.3426,54.2078744677
 01/03  13:00:00,452.510912962,73.6403359664,0.0,0.0,220.879908,151.653867033,1219.23235415,1116.49364313,48.3426,54.3961110195
 01/03  14:00:00,446.495747974,73.6403359664,0.0,0.0,220.879908,145.652643033,1172.32932534,1093.63611124,24.1713,54.5219140983
 01/03  15:00:00,446.463994482,73.6403359664,0.0,0.0,220.879908,145.652643033,1124.06961743,1045.96142051,24.1713,53.9368969235
 01/03  16:00:00,438.59320238,73.6403359664,0.0,0.0,220.879908,137.835547516,1012.02558947,962.158992922,4.83426,45.032336551
 01/03  17:00:00,433.549781694,73.6403359664,0.0,0.0,220.879908,133.019064,912.036239504,862.564783457,4.83426,44.6371960471
 01/03  18:00:00,368.735876003,73.6403359664,0.0,0.0,220.879908,53.238744,1022.04441082,972.576891558,4.83426,44.6332592666
 01/03  19:00:00,371.749019824,73.6403359664,0.0,0.0,220.879908,53.238744,1078.25254406,1028.59057072,4.83426,44.8277133322
 01/03  20:00:00,371.736845567,73.6403359664,0.0,0.0,220.879908,53.238744,1097.11379962,1083.57829478,4.83426,8.70124483812
 01/03  21:00:00,371.743361533,73.6403359664,0.0,0.0,220.879908,53.238744,1119.40597719,1105.88167428,4.83426,8.6900429134
 01/03  22:00:00,118.686368096,1.38850560637,0.0,0.0,43.513341876,52.539744,22.6377093619,0.446808506225,4.83426,17.3566408557
 01/03  23:00:00,119.322873558,1.89341673596,0.0,0.0,43.513341876,52.539744,5.87040880064,1.01614880064,4.83426,0.02
 01/03  24:00:00,120.049451292,1.51473338877,0.0,0.0,43.513341876,52.539744,14.758107666,1.28727107412,4.83426,8.63657659183
 01/04  01:00:00,119.378071032,1.89341673596,0.0,0.0,43.513341876,52.539744,6.64274744517,1.78848744517,4.83426,0.02
 01/04  02:00:00,119.801428079,2.32139408272,0.0,0.0,43.513341876,52.539744,7.48807771482,2.63381771482,4.83426,0.02
 01/04  03:00:00,122.361822802,4.88184202239,0.0,0.0,43.513341876,52.539744,17.715418426,4.2597466406,4.83426,8.62141178538
 01/04  04:00:00,122.225637176,4.74327277673,0.0,0.0,43.513341876,52.539744,11.5759373476,6.72167734763,4.83426,0.02
 01/04  05:00:00,127.413130059,9.50496018902,0.0,0.0,43.513341876,52.539744,14.4284759903,9.57421599028,4.83426,0.02
 01/04  06:00:00,127.67872875,9.78667441306,0.0,0.0,43.513341876,52.539744,29.6729393631,16.2187546948,4.83426,8.61992466821
 01/04  07:00:00,196.60588645,73.6403359664,0.0,0.0,43.513341876,53.238744,2198.60099068,2193.74673068,4.83426,0.02
 01/04  08:00:00,366.836080077,73.6403359664,0.0,0.0,220.879908,53.238744,1888.45875166,1857.20528759,4.83426,26.419204071
 01/04  09:00:00,446.571596371,73.6403359664,0.0,0.0,220.879908,145.652643033,1583.77329903,1512.01229688,36.25695,35.5040521499
 01/04  10:00:00,446.540652908,73.6403359664,0.0,0.0,220.879908,145.652643033,1439.88509793,1358.70250276,36.25695,44.925645167
 01/04  11:00:00,452.493834436,73.6403359664,0.0,0.0,220.879908,151.653867033,1330.11948363,1227.78647598,48.3426,53.9904076462
 01/04  12:00:00,453.491926969,73.6403359664,0.0,0.0,220.879908,151.653867033,1168.21854042,1065.65789153,48.3426,54.2180488946
 01/04  13:00:00,452.446814178,73.6423368204,0.0,0.0,220.879908,151.653867033,1088.71099346,985.964857665,48.3426,54.4035357997
 01/04  14:00:00,446.699138887,73.8702517198,0.0,0.0,220.879908,145.652643033,1086.08329456,999.837292422,24.1713,62.0747021367
 01/04  15:00:00,447.152384258,74.3398886606,0.0,0.0,220.879908,145.652643033,1088.19177061,1017.54161857,24.1713,46.4788520402
 01/04  16:00:00,439.319560824,74.3791421244,0.0,0.0,220.879908,137.835547516,1041.12285634,991.259220815,4.83426,45.029375521
 01/04  17:00:00,433.548558205,73.6607910987,0.0,0.0,220.879908,133.019064,975.740624452,926.268726862,4.83426,44.6376375906
 01/04  18:00:00,368.724207571,73.6403359664,0.0,0.0,220.879908,53.238744,1162.72696135,1113.25208973,4.83426,44.6406116199
 01/04  19:00:00,371.748606829,73.6403359664,0.0,0.0,220.879908,53.238744,1245.39573059,1195.73096794,4.83426,44.830502658
 01/04  20:00:00,372.177809217,73.6403359664,0.0,0.0,220.879908,53.238744,1294.43333967,1280.89696031,4.83426,8.70211935322
 01/04  21:00:00,372.206208582,73.6403359664,0.0,0.0,220.879908,53.238744,1467.56855256,1454.04488954,4.83426,8.68940302235
 01/04  22:00:00,119.249123689,1.66620672765,0.0,0.0,43.513341876,52.539744,24.3078937243,2.11456902655,4.83426,17.3590646977
 01/04  23:00:00,120.304848779,2.89628109419,0.0,0.0,43.513341876,52.539744,8.62568214851,3.77142214851,4.83426,0.02
 01/04  24:00:00,123.219002698,4.6565121468,0.0,0.0,43.513341876,52.539744,22.5034638038,9.03162086521,4.83426,8.63758293855
 01/05  01:00:00,130.216368811,12.7018184947,0.0,0.0,43.513341876,52.539744,20.6002712433,15.7460112433,4.83426,0.02
 01/05  02:00:00,135.362334117,17.8064379857,0.0,0.0,43.513341876,52.539744,46.3190476708,32.8633268167,4.83426,8.62146085418
 01/05  03:00:00,136.374429245,18.8111407817,0.0,0.0,43.513341876,52.539744,53.3255676626,48.4713076626,4.83426,0.02
 01/05  04:00:00,144.658188728,27.0506389201,0.0,0.0,43.513341876,52.539744,74.4721552362,69.6178952362,4.83426,0.02
 01/05  05:00:00,156.106938152,38.0475592576,0.0,0.0,43.513341876,52.539744,108.608643093,95.1529115653,4.83426,8.6214715276
 01/05  06:00:00,156.083937703,38.0181272181,0.0,0.0,43.513341876,52.539744,118.500490745,113.646230745,4.83426,0.02
 01/05  07:00:00,196.894132147,73.6403359664,0.0,0.0,43.513341876,53.238744,2745.09818337,2740.24392337,4.83426,0.02
 01/05  08:00:00,368.034051508,73.6403359664,0.0,0.0,220.879908,53.238744,2334.11839539,2302.86313581,4.83426,26.4209995802
 01/05  09:00:00,446.889638481,73.6403359664,0.0,0.0,220.879908,145.652643033,1993.46326689,1921.70039746,36.25695,35.5059194248
 01/05  10:00:00,446.680045632,73.6403359664,0.0,0.0,220.879908,145.652643033,1809.2642056,1728.07755744,36.25695,44.9296981613
 01/05  11:00:00,452.549740387,73.6403359664,0.0,0.0,220.879908,151.653867033,1528.60599574,1426.26261912,48.3426,54.0007766142
 01/05  12:00:00,453.50704887,73.6403359664,0.0,0.0,220.879908,151.653867033,1188.59139947,1086.02385831,48.3426,54.2249411546
 01/05  13:00:00,452.44931207,73.6403359664,0.0,0.0,220.879908,151.653867033,1047.24921966,944.490523293,48.3426,54.4160963627
 01/05  14:00:00,445.871180145,73.7837657277,0.0,0.0,220.879908,145.652643033,842.179569904,754.392636876,24.1713,63.6156330276
 01/05  15:00:00,446.447060078,74.763538559,0.0,0.0,220.879908,145.652643033,746.785756002,677.657199055,24.1713,44.9572569467
 01/05  16:00:00,439.602614393,75.5768328744,0.0,0.0,220.879908,137.835547516,731.250800811,672.376303862,4.83426,54.0402369499
 01/05  17:00:00,432.866266928,73.9663729877,0.0,0.0,220.879908,133.019064,611.862238513,571.30808299,4.83426,35.7198955232
 01/05  18:00:00,368.461423902,73.6403359664,0.0,0.0,220.879908,53.238744,846.713792674,797.234812045,4.83426,44.644720629
 01/05  19:00:00,371.706583957,73.6403359664,0.0,0.0,220.879908,53.238744,1073.90794725,1024.24093669,4.83426,44.8327505638
 01/05  20:00:00,372.14773909,73.6403359664,0.0,0.0,220.879908,53.238744,1232.79610976,1219.25985713,4.83426,8.70199262561
 01/05  21:00:00,372.124133185,73.6403359664,0.0,0.0,220.879908,53.238744,1237.15120331,1214.95755394,4.83426,17.3593893757
 01/05  22:00:00,118.966851349,1.38850560637,0.0,0.0,43.513341876,52.539744,13.9726028274,0.447886778189,4.83426,8.69045604922
 01/05  23:00:00,119.305736614,1.89341673596,0.0,0.0,43.513341876,52.539744,14.6221036106,1.13881213311,4.83426,8.64903147745
 01/05  24:00:00,120.057172668,1.51473338877,0.0,0.0,43.513341876,52.539744,6.9330614533,2.0788014533,4.83426,0.02
 01/06  01:00:00,121.322201573,3.82720420112,0.0,0.0,43.513341876,52.539744,8.53539267112,3.68113267112,4.83426,0.02
 01/06  02:00:00,123.475779945,5.97728297958,0.0,0.0,43.513341876,52.539744,21.2341547429,7.77994797886,4.83426,8.61994676403
 01/06  03:00:00,129.214774636,11.7172744377,0.0,0.0,43.513341876,52.539744,15.6017302224,10.7474702224,4.83426,0.02
 01/06  04:00:00,130.200362144,12.6816597557,0.0,0.0,43.513341876,52.539744,27.0369374577,22.1826774577,4.83426,0.02
 01/06  05:00:00,137.640178907,18.0047894821,0.0,0.0,43.513341876,52.539744,36.9138079945,23.4581354766,4.83426,8.62141251787
 01/06  06:00:00,137.459282592,18.1185284912,0.0,0.0,43.513341876,52.539744,48.1974681398,43.3432081398,4.83426,0.02
 01/06  07:00:00,197.32582144,73.6403359664,0.0,0.0,43.513341876,53.238744,2275.67024326,2270.81598326,4.83426,0.02
 01/06  08:00:00,366.963691818,73.6403359664,0.0,0.0,220.879908,53.238744,1840.77005601,1809.50988374,4.83426,26.4259122688
 01/06  09:00:00,446.543922362,73.6403359664,0.0,0.0,220.879908,145.652643033,1466.38918642,1394.62357979,36.25695,35.5086566366
 01/06  10:00:00,446.484051643,73.6403359664,0.000534937545102,0.0,220.879908,145.652643033,1273.61099974,1183.43482796,36.25695,53.9192217774
 01/06  11:00:00,452.474005106,73.6403359664,0.00088303817747,0.0,220.879908,151.653867033,1214.49930058,1121.1514627,48.3426,45.0052378775
 01/06  12:00:00,453.503277879,73.650029761,0.0,0.0,220.879908,151.653867033,1128.42131198,1025.83882354,48.3426,54.2398884476
 01/06  13:00:00,452.118032412,74.1453957075,0.0,0.0,220.879908,151.653867033,780.641497018,677.86528233,48.3426,54.4336146885
 01/06  14:00:00,446.039778227,74.8082209249,0.0,0.0,220.879908,145.652643033,551.7770713,464.000007289,24.1713,63.6057640111
 01/06  15:00:00,447.04670796,75.8279444136,0.0,0.0,220.879908,145.652643033,520.239256543,451.115761675,24.1713,44.9521948684
 01/06  16:00:00,439.926940326,76.5038136131,0.0,0.0,220.879908,137.835547516,510.840903878,451.953591078,4.83426,54.0530527997
 01/06  17:00:00,432.25367163,73.9607880314,0.0,0.0,220.879908,133.019064,391.726415885,344.879505524,4.83426,42.012650361
 01/06  18:00:00,367.2853428,73.6403359664,0.0,0.0,220.879908,53.238744,596.829937536,553.643227783,4.83426,38.3524497527
 01/06  19:00:00,370.506053331,73.6403359664,0.0,0.0,220.879908,53.238744,682.693445396,633.024447995,4.83426,44.8347374007
 01/06  20:00:00,371.149031597,73.6403359664,0.0,0.0,220.879908,53.238744,790.802465529,768.583299881,4.83426,17.3849056477
 01/06  21:00:00,371.681181488,73.6403359664,0.0,0.0,220.879908,53.238744,913.332047134,899.808540121,4.83426,8.68924701319
 01/06  22:00:00,117.31077666,0.0,0.0,0.0,43.513341876,52.539744,13.5247849492,0.0,4.83426,8.69052494923
 01/06  23:00:00,117.413095396,0.0,0.0,0.0,43.513341876,52.539744,13.4839139054,0.0,4.83426,8.64965390539
 01/06  24:00:00,119.657569897,1.13605004158,0.0,0.0,43.513341876,52.539744,5.02840537401,0.174145374007,4.83426,0.02
 01/07  01:00:00,118.623383803,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6741631924,0.22644030558,4.83426,8.61346288677
 01/07  02:00:00,119.380515992,1.89341673596,0.0,0.0,43.513341876,52.539744,5.32429538828,0.470035388284,4.83426,0.02
 01/07  03:00:00,118.993742828,1.51473338877,0.0,0.0,43.513341876,52.539744,5.37230051541,0.518040515414,4.83426,0.02
 01/07  04:00:00,119.7409723,2.26580550837,0.0,0.0,43.513341876,52.539744,5.83637483062,0.982114830618,4.83426,0.02
 01/07  05:00:00,122.495089309,4.59494947181,0.0,0.0,43.513341876,52.539744,15.0370544473,1.58930717345,4.83426,8.61348727385
 01/07  06:00:00,123.595512632,5.72051234963,0.0,0.0,43.513341876,52.539744,9.1284488978,4.2741888978,4.83426,0.02
 01/07  07:00:00,128.529306282,10.6291379646,0.0,0.0,43.513341876,52.539744,10.4961192892,5.64185928924,4.83426,0.02
 01/07  08:00:00,121.299299219,9.50306357688,0.0,0.0,43.513341876,52.539744,11.8803534798,7.02609347976,4.83426,0.02
 01/07  09:00:00,106.260830808,6.42630326765,0.0,0.0,43.513341876,52.539744,10.3762593949,5.52199939491,4.83426,0.02
 01/07  10:00:00,104.755611371,4.87994541024,0.0,0.0,43.513341876,52.539744,19.2561843552,5.80034842536,4.83426,8.62157592985
 01/07  11:00:00,104.644919732,4.74516938887,0.0,0.0,43.513341876,52.539744,26.0821695745,3.78661516777,4.83426,17.4612944067
 01/07  12:00:00,103.73296359,2.8821016066,0.0,0.0,43.513341876,52.539744,9.48057779065,2.42565243639,4.83426,2.22066535426
 01/07  13:00:00,101.431256353,1.51473338877,0.0,0.0,43.513341876,52.539744,12.2465160931,0.951487431082,4.83426,6.460768662
 01/07  14:00:00,99.9953027131,0.0,0.0,0.0,43.513341876,52.539744,13.4891260726,0.0,4.83426,8.65486607264
 01/07  15:00:00,100.040837037,0.0,0.0,0.0,43.513341876,52.539744,13.4888478364,0.0,4.83426,8.65458783643
 01/07  16:00:00,100.010579151,0.0,0.0,0.0,43.513341876,52.539744,13.489164461,0.0,4.83426,8.654904461
 01/07  17:00:00,99.7593020614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  18:00:00,111.61769659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  19:00:00,117.558506793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  20:00:00,117.981953308,0.0,0.0,0.0,43.513341876,52.539744,13.447767701,0.0,4.83426,8.61350770105
 01/07  21:00:00,119.087012845,1.13605004158,0.0,0.0,43.513341876,52.539744,5.27165356482,0.417393564823,4.83426,0.02
 01/07  22:00:00,120.266863577,2.51517102218,0.0,0.0,43.513341876,52.539744,32.5801777478,1.22504185124,4.83426,26.5208758966
 01/07  23:00:00,122.297854747,4.88184202239,0.0,0.0,43.513341876,52.539744,7.54862916365,2.69436916365,4.83426,0.02
 01/07  24:00:00,123.155540291,4.74327277673,0.0,0.0,43.513341876,52.539744,19.1834483285,5.73572158642,4.83426,8.61346674206
 01/08  01:00:00,126.92838998,9.50496018902,0.0,0.0,43.513341876,52.539744,14.4173002755,9.56304027552,4.83426,0.02
 01/08  02:00:00,128.704418924,11.2694567955,0.0,0.0,43.513341876,52.539744,21.1740225017,16.3197625017,4.83426,0.02
 01/08  03:00:00,131.962520291,14.5316248244,0.0,0.0,43.513341876,52.539744,21.7678487339,16.9135887339,4.83426,0.02
 01/08  04:00:00,134.062029586,16.6222688371,0.0,0.0,43.513341876,52.539744,26.8314697492,21.9772097492,4.83426,0.02
 01/08  05:00:00,132.951300329,15.0863618355,0.0,0.0,43.513341876,52.539744,39.3236298456,25.8771496312,4.83426,8.61222021443
 01/08  06:00:00,134.419879118,16.5684502516,0.0,0.0,43.513341876,52.539744,39.4457978431,34.5915378431,4.83426,0.02
 01/08  07:00:00,138.577309712,20.7014233284,0.0,0.0,43.513341876,52.539744,41.3396034436,36.4853434437,4.83426,0.02
 01/08  08:00:00,127.508698931,15.7379626817,0.0,0.0,43.513341876,52.539744,44.3045377597,39.4502777597,4.83426,0.02
 01/08  09:00:00,120.177952739,20.3651965526,0.0,0.0,43.513341876,52.539744,51.3765274834,37.9206612079,4.83426,8.62160627558
 01/08  10:00:00,109.623111825,9.78667441306,0.0,0.0,43.513341876,52.539744,40.2450078178,35.3907478178,4.83426,0.02
 01/08  11:00:00,104.727851004,4.88184202239,0.0,0.0,43.513341876,52.539744,45.8744399743,23.579509921,4.83426,17.4606700532
 01/08  12:00:00,105.539858492,4.74327277673,0.0,0.0,43.513341876,52.539744,29.9756144806,16.4783159056,4.83426,8.66303857497
 01/08  13:00:00,104.75070711,4.88184202239,0.0,0.0,43.513341876,52.539744,24.4945190942,10.9979481131,4.83426,8.66231098111
 01/08  14:00:00,101.623988295,1.69463320019,0.0,0.0,43.513341876,52.539744,16.3509461149,2.85472633635,4.83426,8.66195977859
 01/08  15:00:00,100.906197235,0.946708367982,0.0,0.0,43.513341876,52.539744,5.65684580246,0.802585802455,4.83426,0.02
 01/08  16:00:00,99.9421601235,0.0,0.0,0.0,43.513341876,52.539744,13.4892599243,0.0,4.83426,8.65499992428
 01/08  17:00:00,99.7140467653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  18:00:00,111.631191827,0.0,0.0,0.0,43.513341876,52.539744,13.447735813,0.0,4.83426,8.61347581298
 01/08  19:00:00,117.595297961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/08  20:00:00,118.767798372,0.757366694386,0.0,0.0,43.513341876,52.539744,5.38827842261,0.53401842261,4.83426,0.02
 01/08  21:00:00,119.953621499,1.98017736589,0.0,0.0,43.513341876,52.539744,6.21810601871,1.36384601871,4.83426,0.02
 01/08  22:00:00,122.628905071,4.85593771452,0.0,0.0,43.513341876,52.539744,46.5877840043,6.39309568137,4.83426,35.3604283229
 01/08  23:00:00,122.062803357,4.6565121468,0.0,0.0,43.513341876,52.539744,14.6859956687,9.83173566872,4.83426,0.02
 01/08  24:00:00,123.353462347,4.96860265231,0.0,0.0,43.513341876,52.539744,19.4855476398,14.6312876398,4.83426,0.02
 01/09  01:00:00,122.053815687,4.6565121468,0.0,0.0,43.513341876,52.539744,22.3647019075,17.5104419075,4.83426,0.02
 01/09  02:00:00,122.371512237,4.96860265231,0.0,0.0,43.513341876,52.539744,35.6458242566,22.1899987493,4.83426,8.62156550727
 01/09  03:00:00,126.263250052,8.85934684374,0.0,0.0,43.513341876,52.539744,30.4510246194,25.5967646194,4.83426,0.02
 01/09  04:00:00,126.419016995,9.00332396138,0.0,0.0,43.513341876,52.539744,40.2706161684,35.4163561684,4.83426,0.02
 01/09  05:00:00,133.120872034,15.2746577981,0.0,0.0,43.513341876,52.539744,52.3822565975,38.9263824898,4.83426,8.62161410772
 01/09  06:00:00,132.713204169,14.8806349056,0.0,0.0,43.513341876,52.539744,55.655986441,50.801726441,4.83426,0.02
 01/09  07:00:00,196.462770471,73.6403359664,0.0,0.0,43.513341876,53.238744,2031.88451378,2027.03025378,4.83426,0.02
 01/09  08:00:00,366.55393844,73.6403359664,0.0,0.0,220.879908,53.238744,1383.46190878,1352.20001687,4.83426,26.4276319156
 01/09  09:00:00,445.596842733,73.6403359664,0.00242446270179,0.0,220.879908,145.652643033,1023.09895602,951.328920226,36.25695,35.5130857949
 01/09  10:00:00,445.329203822,73.6403359664,0.00203497736583,0.0,220.879908,145.652643033,948.563209276,858.378920295,36.25695,53.9273389808
 01/09  11:00:00,451.181675389,73.6403359664,0.00145927880237,0.0,220.879908,151.653867033,863.312078549,769.950062893,48.3426,45.0194156565
 01/09  12:00:00,452.066157945,73.6403359664,0.0,0.0,220.879908,151.653867033,778.107079751,675.512127191,48.3426,54.2523525595
 01/09  13:00:00,451.094542219,73.6593836022,0.0,0.0,220.879908,151.653867033,743.299603272,640.509784765,48.3426,54.447218507
 01/09  14:00:00,445.402726035,74.075709837,0.0,0.0,220.879908,145.652643033,659.836705575,572.042825862,24.1713,63.6225797126
 01/09  15:00:00,446.73201586,75.4462285689,0.0,0.0,220.879908,145.652643033,593.94841777,524.813116522,24.1713,44.9640012478
 01/09  16:00:00,439.966574304,76.5122733307,0.0,0.0,220.879908,137.835547516,543.321886454,484.418915211,4.83426,54.068711243
 01/09  17:00:00,432.622058182,74.1981343632,0.0,0.0,220.879908,133.019064,482.780486539,433.292900764,4.83426,44.6533257749
 01/09  18:00:00,364.417095549,73.6427905387,0.0,0.0,220.879908,53.238744,640.171785442,599.607322421,4.83426,35.7302030204
 01/09  19:00:00,370.88726402,73.6403359664,0.0,0.0,220.879908,53.238744,766.172755473,716.4951324,4.83426,44.8433630731
 01/09  20:00:00,371.676876179,73.6403359664,0.0,0.0,220.879908,53.238744,770.285765108,748.066925888,4.83426,17.3845792204
 01/09  21:00:00,371.966486024,73.6403359664,0.0,0.0,220.879908,53.238744,808.501459461,794.976400032,4.83426,8.69079942949
 01/09  22:00:00,117.611209922,0.0,0.0,0.0,43.513341876,52.539744,13.5251434943,0.0,4.83426,8.6908834943
 01/09  23:00:00,117.400179534,0.0,0.0,0.0,43.513341876,52.539744,13.4836792176,0.0,4.83426,8.64941921762
 01/09  24:00:00,118.501824769,0.0,0.0,0.0,43.513341876,52.539744,13.4720560278,0.0,4.83426,8.63779602779
 01/10  01:00:00,118.602183509,1.13605004158,0.0,0.0,43.513341876,52.539744,5.01656730191,0.162307301905,4.83426,0.02
 01/10  02:00:00,118.607448202,1.13605004158,0.0,0.0,43.513341876,52.539744,5.0570168786,0.2027568786,4.83426,0.02
 01/10  03:00:00,119.35939328,1.89341673596,0.0,0.0,43.513341876,52.539744,13.8558259655,0.40170463548,4.83426,8.61986133005
 01/10  04:00:00,119.358874339,1.899507128,0.0,0.0,43.513341876,52.539744,5.28487805854,0.430618058538,4.83426,0.02
 01/10  05:00:00,124.933547314,5.34728599951,0.0,0.0,43.513341876,52.539744,6.20897325587,1.35471325587,4.83426,0.02
 01/10  06:00:00,123.521644496,4.2778287996,0.0,0.0,43.513341876,52.539744,15.0400810639,1.58421344229,4.83426,8.62160762165
 01/10  07:00:00,196.45158585,73.6403359664,0.0,0.0,43.513341876,53.238744,1820.46799626,1815.61373626,4.83426,0.02
 01/10  08:00:00,366.301039811,73.6403359664,0.0,0.0,220.879908,53.238744,1638.86969892,1607.60447074,4.83426,26.4309681821
 01/10  09:00:00,446.435586583,73.6403359664,0.0,0.0,220.879908,145.652643033,1364.98033112,1293.21004257,36.25695,35.5133385441
 01/10  10:00:00,446.45512078,73.6403359664,0.00139286636242,0.0,220.879908,145.652643033,1217.48336073,1136.28283848,36.25695,44.9435722448
 01/10  11:00:00,452.456994111,73.6403359664,0.00103195892243,0.0,220.879908,151.653867033,1161.50272306,1059.14593571,48.3426,54.0141873455
 01/10  12:00:00,453.565386663,73.7226086204,0.0,0.0,220.879908,151.653867033,1053.31164328,950.726499387,48.3426,54.2425438913
 01/10  13:00:00,452.920866624,74.1153602155,0.0,0.0,220.879908,151.653867033,972.491596283,869.712249553,48.3426,54.4367467297
 01/10  14:00:00,447.274860006,74.4532467751,0.0,0.0,220.879908,145.652643033,933.382483996,845.565865182,24.1713,63.6453188146
 01/10  15:00:00,448.577160483,75.8379500215,0.0,0.0,220.879908,145.652643033,895.522027744,826.377667351,24.1713,44.9730603932
 01/10  16:00:00,441.374699027,76.4977922315,0.0,0.0,220.879908,137.835547516,842.239846129,783.341819805,4.83426,54.0637663246
 01/10  17:00:00,434.161959498,74.2769480244,0.0,0.0,220.879908,133.019064,725.420039494,684.856453073,4.83426,35.7293264205
 01/10  18:00:00,365.689929047,73.6403359664,0.0,0.0,220.879908,53.238744,903.25312449,853.757670691,4.83426,44.6611937985
 01/10  19:00:00,371.694393085,73.6403359664,0.0,0.0,220.879908,53.238744,1071.86427758,1022.18047715,4.83426,44.8495404332
 01/10  20:00:00,371.690609186,73.6403359664,0.0,0.0,220.879908,53.238744,1166.98807838,1144.76904125,4.83426,17.384777135
 01/10  21:00:00,371.705325037,73.6403359664,0.0,0.0,220.879908,53.238744,1211.26176542,1197.73685581,4.83426,8.69064961661
 01/10  22:00:00,118.227192944,0.946708367982,0.0,0.0,43.513341876,52.539744,13.7222167286,0.197787109634,4.83426,8.690169619
 01/10  23:00:00,119.310733646,1.89341673596,0.0,0.0,43.513341876,52.539744,14.17601295,0.69236543176,4.83426,8.64938751825
 01/10  24:00:00,120.341162297,1.80331369319,0.0,0.0,43.513341876,52.539744,5.94539473501,1.09113473501,4.83426,0.02
 01/11  01:00:00,122.846373544,5.34728599951,0.0,0.0,43.513341876,52.539744,17.2160447525,3.76029856426,4.83426,8.62148618824
 01/11  02:00:00,126.809961148,9.32123043594,0.0,0.0,43.513341876,52.539744,10.5697207241,5.71546072414,4.83426,0.02
 01/11  03:00:00,129.914545552,12.4080482904,0.0,0.0,43.513341876,52.539744,17.9184566753,13.0641966753,4.83426,0.02
 01/11  04:00:00,134.431803205,16.9334938444,0.0,0.0,43.513341876,52.539744,29.8407538575,16.3865933125,4.83426,8.61990054503
 01/11  05:00:00,138.632045097,20.6726065113,0.0,0.0,43.513341876,52.539744,38.2804361086,33.4261761086,4.83426,0.02
 01/11  06:00:00,134.357565867,16.4392330502,0.0,0.0,43.513341876,52.539744,37.8395163263,32.9852563263,4.83426,0.02
 01/11  07:00:00,196.70758485,73.6403359664,0.0,0.0,43.513341876,53.238744,2438.04699389,2424.59111433,4.83426,8.62161956128
 01/11  08:00:00,367.110052033,73.6403359664,0.0,0.0,220.879908,53.238744,2034.97654592,2003.71567514,4.83426,26.4266107762
 01/11  09:00:00,446.564394029,73.6403359664,0.0,0.0,220.879908,145.652643033,1628.90070486,1557.12544085,36.25695,35.5183140127
 01/11  10:00:00,446.520111096,73.6403359664,0.0,0.0,220.879908,145.652643033,1431.16954272,1349.95823417,36.25695,44.9543585524
 01/11  11:00:00,452.412960389,73.6605153855,0.0,0.0,220.879908,151.653867033,1140.49309775,1038.14073383,48.3426,54.0097639154
 01/11  12:00:00,453.099579347,73.6902105185,0.0,0.0,220.879908,151.653867033,922.279332749,819.699219939,48.3426,54.2375128102
 01/11  13:00:00,451.790913313,73.7061372778,0.0,0.0,220.879908,151.653867033,859.951921691,757.178434725,48.3426,54.4308869665
 01/11  14:00:00,445.219979906,73.8621185408,0.0,0.0,220.879908,145.652643033,639.463364682,556.07359054,24.1713,59.218474142
 01/11  15:00:00,446.588559288,75.4513335333,0.0,0.0,220.879908,145.652643033,477.279424462,403.742064336,24.1713,49.3660601261
 01/11  16:00:00,439.916842126,76.6475012062,0.0,0.0,220.879908,137.835547516,397.24550964,338.349948915,4.83426,54.0613007245
 01/11  17:00:00,432.622169144,74.3432272772,0.0,0.0,220.879908,133.019064,372.492022879,331.925884842,4.83426,35.7318780372
 01/11  18:00:00,364.882478979,73.6431528167,0.0,0.0,220.879908,53.238744,783.374088256,733.876977498,4.83426,44.6628507572
 01/11  19:00:00,371.684893431,73.6403359664,0.0,0.0,220.879908,53.238744,1013.00084268,963.309955844,4.83426,44.8566268382
 01/11  20:00:00,372.100793729,73.6403359664,0.0,0.0,220.879908,53.238744,1077.22287358,1063.68527259,4.83426,8.70334099341
 01/11  21:00:00,372.077619495,73.6403359664,0.0,0.0,220.879908,53.238744,1089.76876753,1067.57501345,4.83426,17.3594940718
 01/11  22:00:00,117.593053952,0.0,0.0,0.0,43.513341876,52.539744,13.525364938,0.0,4.83426,8.69110493802
 01/11  23:00:00,118.539459286,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6976514631,0.213252048164,4.83426,8.65013941494
 01/11  24:00:00,120.047112986,1.51473338877,0.0,0.0,43.513341876,52.539744,5.31671019392,0.462450193922,4.83426,0.02
 01/12  01:00:00,119.380973451,1.89341673596,0.0,0.0,43.513341876,52.539744,14.3008825487,0.844981103367,4.83426,8.62164144531
 01/12  02:00:00,121.254492618,3.76297031352,0.0,0.0,43.513341876,52.539744,6.82843042796,1.97417042796,4.83426,0.02
 01/12  03:00:00,122.839357418,5.34728599951,0.0,0.0,43.513341876,52.539744,8.32474156039,3.47048156039,4.83426,0.02
 01/12  04:00:00,126.476195563,8.98500366018,0.0,0.0,43.513341876,52.539744,20.8430017569,7.38701889021,4.83426,8.62172286668
 01/12  05:00:00,130.664970947,12.7442750661,0.0,0.0,43.513341876,52.539744,13.9104638846,9.05620388459,4.83426,0.02
 01/12  06:00:00,130.044582979,12.1489199214,0.0,0.0,43.513341876,52.539744,19.5501466031,14.6958866031,4.83426,0.02
 01/12  07:00:00,196.312323762,73.6403359664,0.0,0.0,43.513341876,53.238744,2122.64968147,2109.19399989,4.83426,8.62142158219
 01/12  08:00:00,366.600747153,73.6403359664,0.0,0.0,220.879908,53.238744,1760.2902317,1729.03117852,4.83426,26.4247931831
 01/12  09:00:00,446.4795366,73.6403359664,0.0,0.0,220.879908,145.652643033,1405.14471539,1333.36986154,36.25695,35.5179038493
 01/12  10:00:00,446.398246646,73.6403359664,0.000683061071285,0.0,220.879908,145.652643033,1116.41143456,1035.19343616,36.25695,44.9610483987
 01/12  11:00:00,451.534550744,73.6403359664,0.00130013265569,0.0,220.879908,151.653867033,879.012240262,784.193378587,48.3426,46.4762616749
 01/12  12:00:00,451.968977164,73.6405025152,0.0,0.0,220.879908,151.653867033,677.002619233,574.945498906,48.3426,53.7145203271
 01/12  13:00:00,451.584398246,74.4388757342,0.0,0.0,220.879908,151.653867033,525.466237806,414.51297477,48.3426,62.6106630355
 01/12  14:00:00,447.53531088,76.3662051901,0.0,0.0,220.879908,145.652643033,475.323688862,396.586377689,24.1713,54.5660111727
 01/12  15:00:00,448.655766821,77.3800971922,0.0,0.0,220.879908,145.652643033,562.586631181,484.442693738,24.1713,53.9726374438
 01/12  16:00:00,442.015093282,78.4847849749,0.0,0.0,220.879908,137.835547516,550.258025817,500.365022639,4.83426,45.0587431776
 01/12  17:00:00,434.026870468,75.5912604327,0.0,0.0,220.879908,133.019064,448.047004658,398.550208403,4.83426,44.6625362549
 01/12  18:00:00,364.564326465,73.7228134469,0.0,0.0,220.879908,53.238744,663.704578641,614.203397333,4.83426,44.6669213072
 01/12  19:00:00,371.58391438,73.6403359664,0.0,0.0,220.879908,53.238744,909.236506371,859.546632242,4.83426,44.8556141295
 01/12  20:00:00,372.073091642,73.6403359664,0.0,0.0,220.879908,53.238744,905.092178443,891.55476058,4.83426,8.70315786317
 01/12  21:00:00,372.049562401,73.6403359664,0.0,0.0,220.879908,53.238744,939.315075002,917.119144076,4.83426,17.3616709261
 01/12  22:00:00,117.614321702,0.0,0.0,0.0,43.513341876,52.539744,13.5243849493,0.0,4.83426,8.69012494926
 01/12  23:00:00,117.407041851,0.0,0.0,0.0,43.513341876,52.539744,13.4841767182,0.0,4.83426,8.6499167182
 01/12  24:00:00,118.890822316,0.378683347193,0.0,0.0,43.513341876,52.539744,4.93038928532,0.0761292853194,4.83426,0.02
 01/13  01:00:00,119.373331001,1.89341673596,0.0,0.0,43.513341876,52.539744,13.7624113037,0.306763280303,4.83426,8.62138802344
 01/13  02:00:00,119.004869293,1.51473338877,0.0,0.0,43.513341876,52.539744,5.15785349546,0.303593495463,4.83426,0.02
 01/13  03:00:00,119.37851407,1.89341673596,0.0,0.0,43.513341876,52.539744,5.26489515253,0.41063515253,4.83426,0.02
 01/13  04:00:00,119.377684535,1.899507128,0.0,0.0,43.513341876,52.539744,14.0632938257,0.607309876369,4.83426,8.62172394937
 01/13  05:00:00,124.723872622,5.12195612392,0.0,0.0,43.513341876,52.539744,6.25155343068,1.39729343068,4.83426,0.02
 01/13  06:00:00,126.288808656,7.02485949336,0.0,0.0,43.513341876,52.539744,7.97033908313,3.11607908313,4.83426,0.02
 01/13  07:00:00,196.299164762,73.6403359664,0.0,0.0,43.513341876,53.238744,1836.32048153,1831.46622153,4.83426,0.02
 01/13  08:00:00,366.23445638,73.6403359664,0.0,0.0,220.879908,53.238744,1637.45267728,1597.38543003,4.83426,35.2329872461
 01/13  09:00:00,446.401167789,73.6403359664,0.0,0.0,220.879908,145.652643033,1329.77048137,1257.99811424,36.25695,35.5154171326
 01/13  10:00:00,446.437406413,73.6403359664,0.00132188069705,0.0,220.879908,145.652643033,1154.54666754,1073.32691825,36.25695,44.9627992908
 01/13  11:00:00,452.518327759,73.766564029,0.00101666359338,0.0,220.879908,151.653867033,1004.50559319,911.145557944,48.3426,45.0174352439
 01/13  12:00:00,454.59718514,74.8832165932,0.0,0.0,220.879908,151.653867033,911.105325843,808.477566347,48.3426,54.2851594963
 01/13  13:00:00,455.349211846,76.7040235321,0.0,0.0,220.879908,151.653867033,888.087187919,776.22667942,48.3426,63.517908499
 01/13  14:00:00,450.562459581,78.1373982818,0.0,0.0,220.879908,145.652643033,824.559031965,745.818348864,24.1713,54.5693831003
 01/13  15:00:00,451.698011098,79.1696796187,0.0,0.0,220.879908,145.652643033,852.547222178,774.400081859,24.1713,53.9758403195
 01/13  16:00:00,443.965302139,79.097804761,0.0,0.0,220.879908,137.835547516,826.913225585,777.017221539,4.83426,45.0617440457
 01/13  17:00:00,435.388156871,75.4921457377,0.0,0.0,220.879908,133.019064,764.074616916,714.575054021,4.83426,44.6653028955
 01/13  18:00:00,365.731725619,73.6846375764,0.0,0.0,220.879908,53.238744,912.255433767,862.750920381,4.83426,44.6702533861
 01/13  19:00:00,371.682897867,73.6403359664,0.0,0.0,220.879908,53.238744,1048.59323997,998.901076886,4.83426,44.8579030804
 01/13  20:00:00,371.670022006,73.6403359664,0.0,0.0,220.879908,53.238744,1102.1334827,1088.59576376,4.83426,8.70345893808
 01/13  21:00:00,371.677496799,73.6403359664,0.0,0.0,220.879908,53.238744,1138.43356639,1116.23703684,4.83426,17.3622695445
 01/13  22:00:00,117.28195164,0.0,0.0,0.0,43.513341876,52.539744,13.5255034228,0.0,4.83426,8.69124342281
 01/13  23:00:00,119.2977099,1.89341673596,0.0,0.0,43.513341876,52.539744,13.9418259208,0.457358164112,4.83426,8.65020775667
 01/13  24:00:00,120.046784842,1.51473338877,0.0,0.0,43.513341876,52.539744,5.35739425234,0.503134252339,4.83426,0.02
 01/14  01:00:00,121.384429366,3.89062833556,0.0,0.0,43.513341876,52.539744,7.01794100841,2.16368100841,4.83426,0.02
 01/14  02:00:00,126.493096706,9.00332396138,0.0,0.0,43.513341876,52.539744,17.7885241102,4.34068563001,4.83426,8.61357848022
 01/14  03:00:00,128.541814741,11.0448208861,0.0,0.0,43.513341876,52.539744,14.2702983047,9.41603830473,4.83426,0.02
 01/14  04:00:00,137.796791198,20.2939231641,0.0,0.0,43.513341876,52.539744,21.2557406938,16.4014806938,4.83426,0.02
 01/14  05:00:00,135.266545313,17.3121771916,0.0,0.0,43.513341876,52.539744,36.3260774972,31.4718174972,4.83426,0.02
 01/14  06:00:00,153.030144351,35.0819944928,0.0,0.0,43.513341876,52.539744,52.2684183112,47.4141583112,4.83426,0.02
 01/14  07:00:00,154.073969174,36.0543348733,0.0,0.0,43.513341876,52.539744,83.8127683052,70.3648981558,4.83426,8.61361014941
 01/14  08:00:00,132.194315078,20.2939231641,0.0,0.0,43.513341876,52.539744,73.8237082622,68.9694482622,4.83426,0.02
 01/14  09:00:00,121.87109051,21.9185583572,0.0,0.0,43.513341876,52.539744,69.7003733601,64.8461133601,4.83426,0.02
 01/14  10:00:00,117.754867391,17.8024604545,0.0,0.0,43.513341876,52.539744,56.9817856402,52.1275256402,4.83426,0.02
 01/14  11:00:00,111.49517364,11.5761632647,0.0,0.0,43.513341876,52.539744,66.2823531735,43.9828650964,4.83426,17.4652280772
 01/14  12:00:00,111.218232837,10.4054713878,0.0,0.0,43.513341876,52.539744,39.6433213171,26.14589027,4.83426,8.66317104709
 01/14  13:00:00,104.453879677,4.6565121468,0.0,0.0,43.513341876,52.539744,32.4409017012,18.9431076343,4.83426,8.66353406687
 01/14  14:00:00,104.829615333,4.96860265231,0.0,0.0,43.513341876,52.539744,24.8749458472,11.3852297036,4.83426,8.65545614363
 01/14  15:00:00,104.551526697,4.6565121468,0.0,0.0,43.513341876,52.539744,20.6633560851,7.17384262259,4.83426,8.65525346255
 01/14  16:00:00,101.377604581,1.51473338877,0.0,0.0,43.513341876,52.539744,14.8281780563,1.33856084821,4.83426,8.65535720806
 01/14  17:00:00,101.551268182,1.89341673596,0.0,0.0,43.513341876,52.539744,6.28614560029,1.43188560029,4.83426,0.02
 01/14  18:00:00,113.084499957,1.51473338877,0.0,0.0,43.513341876,52.539744,6.09443379796,1.24017379796,4.83426,0.02
 01/14  19:00:00,120.963489984,3.42948022971,0.0,0.0,43.513341876,52.539744,9.57964051643,4.72538051643,4.83426,0.02
 01/14  20:00:00,122.240962019,4.2778287996,0.0,0.0,43.513341876,52.539744,13.7216093612,8.86734936118,4.83426,0.02
 01/14  21:00:00,126.995751682,9.04578053281,0.0,0.0,43.513341876,52.539744,34.7784712509,21.3305831606,4.83426,8.61362809037
 01/14  22:00:00,135.861297044,18.080049451,0.0,0.0,43.513341876,52.539744,75.4691818117,44.1012711216,4.83426,26.53365069
 01/14  23:00:00,151.843092145,34.3519037611,0.0,0.0,43.513341876,52.539744,77.8407884346,72.9865284346,4.83426,0.02
 01/14  24:00:00,149.477642229,30.9867993977,0.0,0.0,43.513341876,52.539744,99.7730656088,86.3251723672,4.83426,8.61363324159
 01/15  01:00:00,154.999403024,37.4377210165,0.0,0.0,43.513341876,52.539744,122.151301542,117.297041542,4.83426,0.02
 01/15  02:00:00,144.064987375,26.5517030823,0.0,0.0,43.513341876,52.539744,94.3828329295,89.5285729295,4.83426,0.02
 01/15  03:00:00,151.789330374,34.2316512706,0.0,0.0,43.513341876,52.539744,116.044771009,111.190511009,4.83426,0.02
 01/15  04:00:00,152.944611343,35.4218957132,0.0,0.0,43.513341876,52.539744,101.460124585,96.6058645852,4.83426,0.02
 01/15  05:00:00,153.3297885,35.3404253494,0.0,0.0,43.513341876,52.539744,127.366713382,113.918809409,4.83426,8.61364397375
 01/15  06:00:00,152.334564709,34.4333741249,0.0,0.0,43.513341876,52.539744,88.9689752523,84.1147152523,4.83426,0.02
 01/15  07:00:00,142.898346009,24.9273240909,0.0,0.0,43.513341876,52.539744,108.250883936,103.396623936,4.83426,0.02
 01/15  08:00:00,142.543063412,30.7396690007,0.0,0.0,43.513341876,52.539744,79.5382779216,74.6840179216,4.83426,0.02
 01/15  09:00:00,121.056228909,21.1668673055,0.0,0.0,43.513341876,52.539744,99.7904008089,92.623150544,4.83426,2.33299026485
 01/15  10:00:00,107.096103915,7.24339356444,0.0,0.0,43.513341876,52.539744,63.1806804327,52.0390968673,4.83426,6.30732356538
 01/15  11:00:00,107.66010595,7.8185899702,0.0,0.0,43.513341876,52.539744,71.0122236656,48.7124164457,4.83426,17.4655472199
 01/15  12:00:00,105.025714845,4.2778287996,0.0,0.0,43.513341876,52.539744,41.0000132659,27.5019537251,4.83426,8.66379954077
 01/15  13:00:00,105.10760904,5.34728599951,0.0,0.0,43.513341876,52.539744,39.482176333,25.9842578577,4.83426,8.66365847527
 01/15  14:00:00,104.094180822,4.2778287996,0.0,0.0,43.513341876,52.539744,29.6635486516,16.1655132161,4.83426,8.66377543548
 01/15  15:00:00,105.058269177,5.23462106171,0.0,0.0,43.513341876,52.539744,19.8593764945,15.0051164945,4.83426,0.02
 01/15  16:00:00,102.358009282,2.58472070135,0.0,0.0,43.513341876,52.539744,19.6270383497,6.13897274149,4.83426,8.65380560819
 01/15  17:00:00,103.365174845,3.79257067788,0.0,0.0,43.513341876,52.539744,12.8699069023,8.01564690227,4.83426,0.02
 01/15  18:00:00,115.802519277,4.2778287996,0.0,0.0,43.513341876,52.539744,25.138140989,11.6902447333,4.83426,8.61363625569
 01/15  19:00:00,122.160430813,4.6565121468,0.0,0.0,43.513341876,52.539744,22.0722780586,17.2180180586,4.83426,0.02
 01/15  20:00:00,122.907497302,4.96860265231,0.0,0.0,43.513341876,52.539744,29.0317370287,24.1774770287,4.83426,0.02
 01/15  21:00:00,127.207745778,9.27963031343,0.0,0.0,43.513341876,52.539744,43.9837564283,39.1294964283,4.83426,0.02
 01/15  22:00:00,138.735376239,20.9462179767,0.0,0.0,43.513341876,52.539744,123.114278083,82.907708047,4.83426,35.3723100362
 01/15  23:00:00,152.080694426,34.5715524909,0.0,0.0,43.513341876,52.539744,126.023421895,121.169161895,4.83426,0.02
 01/15  24:00:00,154.217874194,35.6965077775,0.0,0.0,43.513341876,52.539744,140.637807443,135.783547443,4.83426,0.02
 01/16  01:00:00,154.372503323,36.7891006486,0.0,0.0,43.513341876,52.539744,165.19373367,160.33947367,4.83426,0.02
 01/16  02:00:00,152.552832038,34.9617420022,0.0,0.0,43.513341876,52.539744,168.620641831,163.766381831,4.83426,0.02
 01/16  03:00:00,162.477780562,44.8042750136,0.0,0.0,43.513341876,52.539744,211.326757892,197.880586719,4.83426,8.61191117227
 01/16  04:00:00,163.094716933,45.434969506,0.0,0.0,43.513341876,52.539744,190.924645234,186.070385234,4.83426,0.02
 01/16  05:00:00,159.647285452,41.477952777,0.0,0.0,43.513341876,52.539744,215.708925555,210.854665555,4.83426,0.02
 01/16  06:00:00,162.442836071,44.3261954272,0.0,0.0,43.513341876,52.539744,205.6567163,200.8024563,4.83426,0.02
 01/16  07:00:00,161.946965538,43.6955009347,0.0,0.0,43.513341876,52.539744,240.450685504,235.596425504,4.83426,0.02
 01/16  08:00:00,149.706579132,37.6735509541,0.0,0.0,43.513341876,52.539744,199.760980983,186.313087446,4.83426,8.61363353649
 01/16  09:00:00,140.469644525,40.3691786982,0.0,0.0,43.513341876,52.539744,173.38378807,168.52952807,4.83426,0.02
 01/16  10:00:00,114.883638458,14.8538185351,0.0,0.0,43.513341876,52.539744,116.477411668,111.623151668,4.83426,0.02
 01/16  11:00:00,116.002390792,16.024510412,0.0,0.0,43.513341876,52.539744,116.050244772,102.594157095,4.83426,8.6218276769
 01/16  12:00:00,113.720165555,12.8767753585,0.0,0.0,43.513341876,52.539744,79.0585262962,74.2042662962,4.83426,0.02
 01/16  13:00:00,110.89774987,11.0819024706,0.0,0.0,43.513341876,52.539744,68.2401707737,63.3859107737,4.83426,0.02
 01/16  14:00:00,110.234479247,10.4054713878,0.0,0.0,43.513341876,52.539744,49.8794694065,36.4234252633,4.83426,8.62178414326
 01/16  15:00:00,104.478436175,4.6565121468,0.0,0.0,43.513341876,52.539744,29.2294125338,24.3751525338,4.83426,0.02
 01/16  16:00:00,104.742459195,4.96860265231,0.0,0.0,43.513341876,52.539744,19.7949472813,14.9406872813,4.83426,0.02
 01/16  17:00:00,104.226513041,4.6565121468,0.0,0.0,43.513341876,52.539744,17.224126601,12.369866601,4.83426,0.02
 01/16  18:00:00,116.492263365,4.96860265231,0.0,0.0,43.513341876,52.539744,21.64574403,16.79148403,4.83426,0.02
 01/16  19:00:00,122.163202456,4.6565121468,0.0,0.0,43.513341876,52.539744,37.711249867,24.263355747,4.83426,8.61363412002
 01/16  20:00:00,127.29115438,9.33955073713,0.0,0.0,43.513341876,52.539744,42.5883585998,37.7340985998,4.83426,0.02
 01/16  21:00:00,134.745630851,16.7775989195,0.0,0.0,43.513341876,52.539744,72.2137947079,67.3595347079,4.83426,0.02
 01/16  22:00:00,153.415134372,35.5762552869,0.0,0.0,43.513341876,52.539744,137.524906366,132.670646366,4.83426,0.02
 01/16  23:00:00,153.396687324,35.8005790604,0.0,0.0,43.513341876,52.539744,167.955135148,163.100875148,4.83426,0.02
 01/16  24:00:00,164.90492524,46.3032386037,0.0,0.0,43.513341876,52.539744,185.764855598,172.316947572,4.83426,8.61364802598
 01/17  01:00:00,156.722394307,39.0066488063,0.0,0.0,43.513341876,52.539744,213.67022758,208.81596758,4.83426,0.02
 01/17  02:00:00,165.632903783,47.9062734767,0.0,0.0,43.513341876,52.539744,218.679049965,213.824789965,4.83426,0.02
 01/17  03:00:00,164.116379932,46.263102311,0.0,0.0,43.513341876,52.539744,293.683400998,280.227295949,4.83426,8.62184504956
 01/17  04:00:00,174.949097396,57.0995514771,0.0,0.0,43.513341876,52.539744,284.24020101,279.38594101,4.83426,0.02
 01/17  05:00:00,166.91527462,46.8104290658,0.0,0.0,43.513341876,52.539744,306.823759691,301.969499691,4.83426,0.02
 01/17  06:00:00,177.401832448,57.6609988011,0.0,0.0,43.513341876,52.539744,326.319679782,312.863609404,4.83426,8.6218103785
 01/17  07:00:00,197.847318261,73.6403359664,0.0,0.0,43.513341876,53.238744,3019.99864868,3015.14438868,4.83426,0.02
