Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  08:00:00,368.608677122,73.6403359664,0.0,0.0,220.879908,53.238744,2726.73464563,2695.46234642,4.83426,26.4380392014
 01/17  09:00:00,448.413810429,73.6403359664,0.0,0.0,220.879908,145.652643033,2471.97477981,2400.1908289,36.25695,35.5270009121
 01/17  10:00:00,447.598679779,73.6403359664,0.0,0.0,220.879908,145.652643033,2155.28921868,2074.07207841,36.25695,44.9601902745
 01/17  11:00:00,452.886507281,73.6403359664,0.0,0.0,220.879908,151.653867033,1805.27293331,1702.8855155,48.3426,54.0448178081
 01/17  12:00:00,453.698889257,73.6403359664,0.0,0.0,220.879908,151.653867033,1502.08664082,1399.4662036,48.3426,54.2778372247
 01/17  13:00:00,452.508586777,73.6403359664,0.0,0.0,220.879908,151.653867033,1309.43760464,1206.61680547,48.3426,54.478199167
 01/17  14:00:00,446.506988308,73.6403359664,0.0,0.0,220.879908,145.652643033,1234.19244771,1146.3547206,24.1713,63.6664271075
 01/17  15:00:00,446.450700605,73.6403359664,0.0,0.0,220.879908,145.652643033,1142.17951669,1073.02541036,24.1713,44.9828063301
 01/17  16:00:00,438.5671647,73.6451863173,0.0,0.0,220.879908,137.835547516,1018.22089186,959.282683605,4.83426,54.1039482527
 01/17  17:00:00,433.53347836,73.6403359664,0.0,0.0,220.879908,133.019064,914.676692279,865.162605259,4.83426,44.6798270198
 01/17  18:00:00,365.772862169,73.6403359664,0.0,0.0,220.879908,53.238744,1164.70791179,1118.72297253,4.83426,41.1506792636
 01/17  19:00:00,371.819861712,73.6403359664,0.0,0.0,220.879908,53.238744,1342.19039674,1288.94625633,4.83426,48.409880406
 01/17  20:00:00,371.870191537,73.6403359664,0.0,0.0,220.879908,53.238744,1509.69731674,1496.15933315,4.83426,8.70372358427
 01/17  21:00:00,371.945458182,73.6403359664,0.0,0.0,220.879908,53.238744,1699.25849316,1685.73333136,4.83426,8.69090179994
 01/17  22:00:00,118.989155191,1.74194339709,0.0,0.0,43.513341876,52.539744,26.6811390796,4.48315617459,4.83426,17.363722905
 01/17  23:00:00,121.67472161,4.2778287996,0.0,0.0,43.513341876,52.539744,13.6797943952,8.82553439521,4.83426,0.02
 01/17  24:00:00,127.639486754,9.04578053281,0.0,0.0,43.513341876,52.539744,39.8766430412,26.4041490156,4.83426,8.63823402562
 01/18  01:00:00,132.509179606,14.9766094068,0.0,0.0,43.513341876,52.539744,40.1853034045,35.3310434045,4.83426,0.02
 01/18  02:00:00,138.588558145,20.9685158091,0.0,0.0,43.513341876,52.539744,85.5980687244,72.143372823,4.83426,8.62043590142
 01/18  03:00:00,147.200005704,29.5821160211,0.0,0.0,43.513341876,52.539744,96.3575676006,91.5033076006,4.83426,0.02
 01/18  04:00:00,154.939586359,37.2393695202,0.0,0.0,43.513341876,52.539744,132.745729942,127.891469942,4.83426,0.02
 01/18  05:00:00,159.609286352,41.4779996621,0.0,0.0,43.513341876,52.539744,159.721093726,146.264994239,4.83426,8.62183948725
 01/18  06:00:00,159.255345835,41.0599525509,0.0,0.0,43.513341876,52.539744,184.226289332,179.372029332,4.83426,0.02
 01/18  07:00:00,197.003156913,73.6403359664,0.0,0.0,43.513341876,53.238744,2908.8067817,2903.9525217,4.83426,0.02
 01/18  08:00:00,368.514729001,73.6403359664,0.0,0.0,220.879908,53.238744,2608.50412852,2577.23325815,4.83426,26.4366103785
 01/18  09:00:00,447.227104252,73.6403359664,0.0,0.0,220.879908,145.652643033,2040.4098801,1968.62215618,36.25695,35.5307739242
 01/18  10:00:00,446.752620709,73.6403359664,0.0,0.0,220.879908,145.652643033,1699.94307953,1609.72321734,36.25695,53.962912185
 01/18  11:00:00,452.610417918,73.6403359664,0.0,0.0,220.879908,151.653867033,1560.05406274,1466.67149011,48.3426,45.0399726337
 01/18  12:00:00,453.581787486,73.6403359664,0.0,0.0,220.879908,151.653867033,1452.09226212,1349.4515887,48.3426,54.2980734167
 01/18  13:00:00,452.494863045,73.6403359664,0.0,0.0,220.879908,151.653867033,1389.47169986,1277.58149263,48.3426,63.5476072289
 01/18  14:00:00,446.518076964,73.6616917752,0.0,0.0,220.879908,145.652643033,1319.08830609,1240.32904547,24.1713,54.5879606212
 01/18  15:00:00,446.608553349,73.7854955291,0.0,0.0,220.879908,145.652643033,1273.98925993,1195.82553461,24.1713,53.9924253246
 01/18  16:00:00,438.754939038,73.8061597368,0.0,0.0,220.879908,137.835547516,1244.10684275,1185.18730076,4.83426,54.0852819923
 01/18  17:00:00,433.577716241,73.6403359664,0.0,0.0,220.879908,133.019064,1206.669119,1166.0860677,4.83426,35.7487912976
 01/18  18:00:00,362.832777892,73.6403359664,0.0,0.0,220.879908,53.238744,1400.22637782,1350.71307625,4.83426,44.6790415648
 01/18  19:00:00,371.867975243,73.6403359664,0.0,0.0,220.879908,53.238744,1535.04811365,1485.34269709,4.83426,44.8711565628
 01/18  20:00:00,372.318394072,73.6403359664,0.0,0.0,220.879908,53.238744,1619.02060688,1596.79978249,4.83426,17.3865643949
 01/18  21:00:00,372.360594943,73.6403359664,0.0,0.0,220.879908,53.238744,1761.39339844,1747.867621,4.83426,8.69151744233
 01/18  22:00:00,119.317975956,1.74194339709,0.0,0.0,43.513341876,52.539744,19.1650300478,5.63908719328,4.83426,8.69168285451
 01/18  23:00:00,121.547714736,4.13967402906,0.0,0.0,43.513341876,52.539744,22.4666471477,8.9826604307,4.83426,8.64972671704
 01/18  24:00:00,128.341867219,9.71823408433,0.0,0.0,43.513341876,52.539744,34.8739379866,30.0196779866,4.83426,0.02
 01/19  01:00:00,136.672660431,19.1088885173,0.0,0.0,43.513341876,52.539744,55.8253962553,42.3692861601,4.83426,8.62185009521
 01/19  02:00:00,135.470226092,17.8381974462,0.0,0.0,43.513341876,52.539744,74.8518350264,69.9975750264,4.83426,0.02
 01/19  03:00:00,156.433294281,38.8028792488,0.0,0.0,43.513341876,52.539744,94.4896855573,89.6354255573,4.83426,0.02
 01/19  04:00:00,155.823720957,38.0943877861,0.0,0.0,43.513341876,52.539744,145.718705827,132.262559896,4.83426,8.62188593141
 01/19  05:00:00,158.72602229,40.5628551509,0.0,0.0,43.513341876,52.539744,158.706911981,153.852651981,4.83426,0.02
 01/19  06:00:00,162.397749742,44.1325189745,0.0,0.0,43.513341876,52.539744,206.590795438,201.736535438,4.83426,0.02
 01/19  07:00:00,197.112321978,73.6403359664,0.0,0.0,43.513341876,53.238744,3166.41693546,3152.9608178,4.83426,8.62185766846
 01/19  08:00:00,368.616718574,73.6403359664,0.0,0.0,220.879908,53.238744,2833.87784877,2802.60895423,4.83426,26.4346345401
 01/19  09:00:00,447.562615405,73.6403359664,0.0,0.0,220.879908,145.652643033,2407.59840848,2335.8081179,36.25695,35.5333405759
 01/19  10:00:00,446.959465287,73.6403359664,0.0,0.0,220.879908,145.652643033,2089.24574889,2008.01810729,36.25695,44.970691602
 01/19  11:00:00,452.67571389,73.6403359664,0.0,0.0,220.879908,151.653867033,1735.47151096,1633.08517444,48.3426,54.0437365217
 01/19  12:00:00,453.610287168,73.6403359664,0.0,0.0,220.879908,151.653867033,1486.31617961,1383.69601485,48.3426,54.2775647634
 01/19  13:00:00,452.493255035,73.6403359664,0.0,0.0,220.879908,151.653867033,1360.97911413,1258.15838917,48.3426,54.4781249548
 01/19  14:00:00,446.576010166,73.7199168633,0.0,0.0,220.879908,145.652643033,1308.24792563,1220.39177313,24.1713,63.6848525017
 01/19  15:00:00,446.710178026,73.889185835,0.0,0.0,220.879908,145.652643033,1236.7896779,1167.6281716,24.1713,44.9902063011
 01/19  16:00:00,438.925569937,73.9892022746,0.0,0.0,220.879908,137.835547516,1133.1670901,1074.2276269,4.83426,54.1052032039
 01/19  17:00:00,433.547310374,73.6403809119,0.0,0.0,220.879908,133.019064,1049.13543361,999.619988972,4.83426,44.6811846425
 01/19  18:00:00,362.779571277,73.6403359664,0.0,0.0,220.879908,53.238744,1233.01531319,1192.43485759,4.83426,35.7461955998
 01/19  19:00:00,371.843077248,73.6403359664,0.0,0.0,220.879908,53.238744,1523.3884064,1464.70708836,4.83426,53.84705804
 01/19  20:00:00,372.317085979,73.6403359664,0.0,0.0,220.879908,53.238744,1669.31611481,1655.77836488,4.83426,8.70348993394
 01/19  21:00:00,372.320900588,73.6403359664,0.0,0.0,220.879908,53.238744,1705.38890407,1691.86461309,4.83426,8.69003098423
 01/19  22:00:00,119.319062741,1.74194339709,0.0,0.0,43.513341876,52.539744,26.8150022515,4.61829799105,4.83426,17.3624442604
 01/19  23:00:00,120.99088824,3.58667562447,0.0,0.0,43.513341876,52.539744,11.4627480635,6.60848806348,4.83426,0.02
 01/19  24:00:00,123.93650912,5.34728599951,0.0,0.0,43.513341876,52.539744,31.3490402775,17.8764838712,4.83426,8.63829640635
 01/20  01:00:00,129.198565562,11.6748178662,0.0,0.0,43.513341876,52.539744,26.3283128991,21.4740528991,4.83426,0.02
 01/20  02:00:00,136.06650932,18.4972118384,0.0,0.0,43.513341876,52.539744,51.9294158763,38.4748336858,4.83426,8.62032219049
 01/20  03:00:00,136.810579574,19.2736421153,0.0,0.0,43.513341876,52.539744,44.7654085813,39.9111485813,4.83426,0.02
 01/20  04:00:00,135.606925664,18.0029510443,0.0,0.0,43.513341876,52.539744,72.2981868121,67.4439268121,4.83426,0.02
 01/20  05:00:00,139.298370442,19.6031493114,0.0,0.0,43.513341876,52.539744,81.608562705,68.1523872693,4.83426,8.62191543566
 01/20  06:00:00,156.171050494,36.7406917821,0.0,0.0,43.513341876,52.539744,107.09416988,102.23990988,4.83426,0.02
 01/20  07:00:00,197.527597926,73.6403359664,0.0,0.0,43.513341876,53.238744,2506.80247761,2501.94821761,4.83426,0.02
 01/20  08:00:00,367.746859517,73.6403359664,0.0,0.0,220.879908,53.238744,2146.07946393,2114.80800857,4.83426,26.4371953544
 01/20  09:00:00,446.754483866,73.6403359664,0.0,0.0,220.879908,145.652643033,1777.86670512,1706.07749191,36.25695,35.5322632064
 01/20  10:00:00,446.599479308,73.6403359664,0.0,0.0,220.879908,145.652643033,1542.3950788,1452.1707151,36.25695,53.967413697
 01/20  11:00:00,452.491829624,73.6403359664,0.0,0.0,220.879908,151.653867033,1238.5788577,1145.19202269,48.3426,45.0442350106
 01/20  12:00:00,453.546448247,73.6935485605,0.0,0.0,220.879908,151.653867033,1035.86074693,933.213739212,48.3426,54.3044077203
 01/20  13:00:00,452.9803147,74.1730069289,0.0,0.0,220.879908,151.653867033,999.713025221,887.815272127,48.3426,63.5551530948
 01/20  14:00:00,447.739457114,74.9096035948,0.0,0.0,220.879908,145.652643033,1006.69342462,927.925708157,24.1713,54.5964164655
 01/20  15:00:00,448.138409862,75.3305357949,0.0,0.0,220.879908,145.652643033,1026.45434201,948.283393775,24.1713,53.999648233
 01/20  16:00:00,440.468626323,75.5330106389,0.0,0.0,220.879908,137.835547516,968.040566032,909.114511839,4.83426,54.0917941923
 01/20  17:00:00,433.938551228,74.0641123332,0.0,0.0,220.879908,133.019064,835.438273575,794.85692439,4.83426,35.7470891847
 01/20  18:00:00,362.710234563,73.6403359664,0.0,0.0,220.879908,53.238744,1010.65068447,961.129168703,4.83426,44.687255762
 01/20  19:00:00,371.721282543,73.6403359664,0.0,0.0,220.879908,53.238744,1216.17684485,1166.46536241,4.83426,44.8772224391
 01/20  20:00:00,371.711659544,73.6403359664,0.0,0.0,220.879908,53.238744,1252.48326701,1230.26078668,4.83426,17.3882203321
 01/20  21:00:00,371.760406329,73.6403359664,0.0,0.0,220.879908,53.238744,1381.91679065,1368.39169181,4.83426,8.69083884391
 01/20  22:00:00,118.929741703,1.66620672765,0.0,0.0,43.513341876,52.539744,14.5687830042,1.04226273525,4.83426,8.69226026895
 01/20  23:00:00,118.911905614,1.51473338877,0.0,0.0,43.513341876,52.539744,15.6046926001,2.1209381349,4.83426,8.64949446524
 01/20  24:00:00,123.011424043,4.46752850485,0.0,0.0,43.513341876,52.539744,18.9362590501,5.46376570888,4.83426,8.63823334124
 01/21  01:00:00,123.58211958,6.09007649189,0.0,0.0,43.513341876,52.539744,12.6296819659,7.77542196588,4.83426,0.02
 01/21  02:00:00,129.792723436,12.2769344769,0.0,0.0,43.513341876,52.539744,21.4206172754,16.5663572754,4.83426,0.02
 01/21  03:00:00,133.919999022,16.4123128454,0.0,0.0,43.513341876,52.539744,28.0282721428,23.1740121428,4.83426,0.02
 01/21  04:00:00,137.763794206,20.2052659221,0.0,0.0,43.513341876,52.539744,48.1924611912,43.3382011912,4.83426,0.02
 01/21  05:00:00,138.332859181,20.3663991985,0.0,0.0,43.513341876,52.539744,60.9784741447,47.5305149907,4.83426,8.61369915391
 01/21  06:00:00,155.341468195,37.331137899,0.0,0.0,43.513341876,52.539744,85.4391981903,80.5849381903,4.83426,0.02
 01/21  07:00:00,145.871620136,27.8728747845,0.0,0.0,43.513341876,52.539744,80.4198926304,75.5656326304,4.83426,0.02
 01/21  08:00:00,140.641119646,28.7147010812,0.0,0.0,43.513341876,52.539744,94.0973003918,89.2430403918,4.83426,0.02
 01/21  09:00:00,116.632832698,16.7082221431,0.0,0.0,43.513341876,52.539744,63.0187468682,58.1644868682,4.83426,0.02
 01/21  10:00:00,111.291321637,11.3053357341,0.0,0.0,43.513341876,52.539744,73.9429805683,60.4868268988,4.83426,8.62189366953
 01/21  11:00:00,112.07767264,12.159081301,0.0,0.0,43.513341876,52.539744,56.9400112665,34.6384842091,4.83426,17.4672670574
 01/21  12:00:00,105.723210986,4.87994541024,0.0,0.0,43.513341876,52.539744,43.3119028037,29.8135210448,4.83426,8.66412175894
 01/21  13:00:00,104.573688688,4.74516938887,0.0,0.0,43.513341876,52.539744,26.5860813584,13.0875782149,4.83426,8.66424314342
 01/21  14:00:00,104.774822643,4.87994541024,0.0,0.0,43.513341876,52.539744,14.6425424623,9.78828246231,4.83426,0.02
 01/21  15:00:00,102.573046934,2.67284783074,0.0,0.0,43.513341876,52.539744,17.0738724238,3.58376596891,4.83426,8.65584645493
 01/21  16:00:00,101.205976771,1.32539171518,0.0,0.0,43.513341876,52.539744,14.4526042823,0.962503561975,4.83426,8.65584072033
 01/21  17:00:00,101.174193785,1.51473338877,0.0,0.0,43.513341876,52.539744,5.86575400709,1.01149400709,4.83426,0.02
 01/21  18:00:00,109.910315219,1.32539171518,0.0,0.0,43.513341876,52.539744,5.77422836106,0.919968361062,4.83426,0.02
 01/21  19:00:00,119.427608819,1.89341673596,0.0,0.0,43.513341876,52.539744,15.2136550999,1.76570271341,4.83426,8.61369238653
 01/21  20:00:00,121.163802476,3.20164900362,0.0,0.0,43.513341876,52.539744,9.56466391916,4.71040391916,4.83426,0.02
 01/21  21:00:00,123.063212826,5.12195612392,0.0,0.0,43.513341876,52.539744,15.5812230904,10.7269630904,4.83426,0.02
 01/21  22:00:00,122.260988896,4.50315867519,0.0,0.0,43.513341876,52.539744,56.7040611705,20.3973116472,4.83426,31.4724895233
 01/21  23:00:00,134.402540641,16.9471335988,0.0,0.0,43.513341876,52.539744,53.4198287948,44.773100315,4.83426,3.81246847976
 01/21  24:00:00,137.084513252,18.6416061024,0.0,0.0,43.513341876,52.539744,52.2427051936,47.3884451936,4.83426,0.02
 01/22  01:00:00,153.961230503,36.4643745338,0.0,0.0,43.513341876,52.539744,82.1363034597,77.2820434597,4.83426,0.02
 01/22  02:00:00,136.108389701,18.6416061024,0.0,0.0,43.513341876,52.539744,66.1155505968,61.2612905969,4.83426,0.02
 01/22  03:00:00,153.156134342,35.609356268,0.0,0.0,43.513341876,52.539744,121.56858243,108.122057952,4.83426,8.61226447753
 01/22  04:00:00,151.050555338,33.5499299216,0.0,0.0,43.513341876,52.539744,87.8516793846,82.9974193846,4.83426,0.02
 01/22  05:00:00,143.237406604,25.2563812547,0.0,0.0,43.513341876,52.539744,115.593682969,110.739422969,4.83426,0.02
 01/22  06:00:00,150.093331209,32.2006508616,0.0,0.0,43.513341876,52.539744,83.0522498051,78.1979898051,4.83426,0.02
 01/22  07:00:00,151.11249235,33.1380522973,0.0,0.0,43.513341876,52.539744,112.649693792,107.795433792,4.83426,0.02
 01/22  08:00:00,129.94155752,18.1473453082,0.0,0.0,43.513341876,52.539744,79.436900302,65.9889796187,4.83426,8.61366068328
 01/22  09:00:00,109.446516837,9.57030327117,0.0,0.0,43.513341876,52.539744,76.6158354459,71.7615754459,4.83426,0.02
 01/22  10:00:00,106.828955837,6.97446264589,0.0,0.0,43.513341876,52.539744,47.6783328587,42.8240728587,4.83426,0.02
 01/22  11:00:00,104.965497383,5.12195612392,0.0,0.0,43.513341876,52.539744,66.417066137,44.1149406384,4.83426,17.4678654985
 01/22  12:00:00,105.248608902,4.50315867519,0.0,0.0,43.513341876,52.539744,40.0188327424,26.5203998142,4.83426,8.66417292823
 01/22  13:00:00,104.868904373,5.12195612392,0.0,0.0,43.513341876,52.539744,40.0359742456,26.5378978121,4.83426,8.66381643354
 01/22  14:00:00,104.307575863,4.50315867519,0.0,0.0,43.513341876,52.539744,30.6973473303,17.2004716671,4.83426,8.66261566317
 01/22  15:00:00,104.946965005,5.12195612392,0.0,0.0,43.513341876,52.539744,30.8721156597,17.3818621676,4.83426,8.65599349204
 01/22  16:00:00,104.065337341,4.2778287996,0.0,0.0,43.513341876,52.539744,26.0961837383,12.6060720379,4.83426,8.65585170039
 01/22  17:00:00,104.398573644,4.81166013917,0.0,0.0,43.513341876,52.539744,20.4022876993,15.5480276993,4.83426,0.02
 01/22  18:00:00,112.825186326,4.2778287996,0.0,0.0,43.513341876,52.539744,22.7489987352,17.8947387352,4.83426,0.02
 01/22  19:00:00,122.874295799,5.34728599951,0.0,0.0,43.513341876,52.539744,37.15025937,32.29599937,4.83426,0.02
 01/22  20:00:00,132.224396357,14.2638383773,0.0,0.0,43.513341876,52.539744,46.452609186,41.598349186,4.83426,0.02
 01/22  21:00:00,136.012447378,18.0231097833,0.0,0.0,43.513341876,52.539744,95.9258162863,82.4778227759,4.83426,8.61373351041
 01/22  22:00:00,152.597532439,34.7472561832,0.0,0.0,43.513341876,52.539744,155.451528826,124.076239328,4.83426,26.541029498
 01/22  23:00:00,152.483028805,34.8461645553,0.0,0.0,43.513341876,52.539744,202.404772257,197.550512257,4.83426,0.02
 01/22  24:00:00,158.089376069,39.4962345568,0.0,0.0,43.513341876,52.539744,181.779416717,168.331432111,4.83426,8.61372460625
 01/23  01:00:00,165.804619988,48.0312010109,0.0,0.0,43.513341876,52.539744,252.395749159,247.541489159,4.83426,0.02
 01/23  02:00:00,159.911928563,42.2080435087,0.0,0.0,43.513341876,52.539744,204.97040622,200.11614622,4.83426,0.02
 01/23  03:00:00,168.164689417,50.2487491686,0.0,0.0,43.513341876,52.539744,294.245068844,280.788832234,4.83426,8.62197660922
 01/23  04:00:00,167.053096893,49.1837733513,0.0,0.0,43.513341876,52.539744,292.722629625,287.868369625,4.83426,0.02
 01/23  05:00:00,173.304277371,54.7262071915,0.0,0.0,43.513341876,52.539744,375.042063531,370.187803531,4.83426,0.02
 01/23  06:00:00,167.530070571,49.1837733513,0.0,0.0,43.513341876,52.539744,299.915470666,295.061210665,4.83426,0.02
 01/23  07:00:00,197.282305075,73.6403359664,0.0,0.0,43.513341876,53.238744,3221.25153001,3207.79606258,4.83426,8.62120743744
 01/23  08:00:00,368.717093839,73.6403359664,0.0,0.0,220.879908,53.238744,2977.94943529,2946.67448939,4.83426,26.4406859015
 01/23  09:00:00,448.655512648,73.6403359664,0.0,0.0,220.879908,145.652643033,2623.35268,2551.56151735,36.25695,35.5342126574
 01/23  10:00:00,447.779332433,73.6403359664,0.0,0.0,220.879908,145.652643033,2231.5726607,2150.33937522,36.25695,44.976335482
 01/23  11:00:00,452.983700763,73.6403359664,0.0,0.0,220.879908,151.653867033,1924.60371431,1822.19932248,48.3426,54.0617918347
 01/23  12:00:00,453.761778514,73.6403359664,0.0,0.0,220.879908,151.653867033,1690.8974482,1588.25674096,48.3426,54.2981072364
 01/23  13:00:00,452.657736198,73.6403359664,0.0,0.0,220.879908,151.653867033,1584.25947169,1478.26602831,48.3426,57.6508433801
 01/23  14:00:00,446.626913926,73.6403359664,0.0,0.0,220.879908,145.652643033,1556.33191528,1471.62630153,24.1713,60.534313743
 01/23  15:00:00,446.521724312,73.6403359664,0.0,0.0,220.879908,145.652643033,1474.87990809,1396.71235922,24.1713,53.9962488667
 01/23  16:00:00,438.654678023,73.6403359664,0.0,0.0,220.879908,137.835547516,1387.86295344,1337.92842908,4.83426,45.1002643598
 01/23  17:00:00,433.661670654,73.6403359664,0.0,0.0,220.879908,133.019064,1326.35681297,1276.83438965,4.83426,44.6881633279
 01/23  18:00:00,363.005970781,73.6403359664,0.0,0.0,220.879908,53.238744,1595.95427564,1546.43612928,4.83426,44.6838863641
 01/23  19:00:00,372.065205198,73.6403359664,0.0,0.0,220.879908,53.238744,1736.40692839,1686.68983861,4.83426,44.8828297729
 01/23  20:00:00,372.550974113,73.6403359664,0.0,0.0,220.879908,53.238744,1820.24451774,1806.70543405,4.83426,8.70482368891
 01/23  21:00:00,372.617321199,73.6403359664,0.0,0.0,220.879908,53.238744,1969.14219979,1946.94452981,4.83426,17.3634099825
 01/23  22:00:00,120.750246759,3.16817775519,0.0,0.0,43.513341876,52.539744,25.3824362904,11.8561339681,4.83426,8.69204232228
 01/23  23:00:00,121.702292701,4.2778287996,0.0,0.0,43.513341876,52.539744,30.8585617007,17.3739052133,4.83426,8.65039648739
 01/23  24:00:00,131.063287957,12.4080482904,0.0,0.0,43.513341876,52.539744,53.12997249,48.27571249,4.83426,0.02
 01/24  01:00:00,135.506452429,17.9220154327,0.0,0.0,43.513341876,52.539744,71.9255351339,58.4693005866,4.83426,8.6219745473
 01/24  02:00:00,141.324434458,23.6381712762,0.0,0.0,43.513341876,52.539744,114.298716141,109.444456141,4.83426,0.02
 01/24  03:00:00,146.516050248,28.8895037306,0.0,0.0,43.513341876,52.539744,100.445888451,95.5916284506,4.83426,0.02
 01/24  04:00:00,153.461194672,35.714433653,0.0,0.0,43.513341876,52.539744,169.814924788,156.359936076,4.83426,8.62072871225
 01/24  05:00:00,159.058678899,39.2424787439,0.0,0.0,43.513341876,52.539744,140.286775622,135.432515622,4.83426,0.02
 01/24  06:00:00,166.790870269,47.1761827451,0.0,0.0,43.513341876,52.539744,203.204779069,198.350519069,4.83426,0.02
 01/24  07:00:00,197.630101016,73.6403359664,0.0,0.0,43.513341876,53.238744,2759.09907145,2745.6447743,4.83426,8.62003715367
 01/24  08:00:00,368.436268462,73.6403359664,0.0,0.0,220.879908,53.238744,2413.6716477,2382.40022759,4.83426,26.4371601058
 01/24  09:00:00,447.173139281,73.6403359664,0.0,0.0,220.879908,145.652643033,2005.88319511,1934.08799557,36.25695,35.5382495438
 01/24  10:00:00,446.741522818,73.6403359664,0.0,0.0,220.879908,145.652643033,1709.00803194,1627.76847403,36.25695,44.98260791
 01/24  11:00:00,452.611081808,73.6403359664,0.0,0.0,220.879908,151.653867033,1519.82602669,1417.42653309,48.3426,54.0568936049
 01/24  12:00:00,453.538456006,73.6403359664,0.0,0.0,220.879908,151.653867033,1332.93093806,1230.2951938,48.3426,54.2931442564
 01/24  13:00:00,452.461404362,73.6403359664,0.0,0.0,220.879908,151.653867033,1200.1975786,1097.35863689,48.3426,54.4963417067
 01/24  14:00:00,446.471540798,73.6403359664,0.0,0.0,220.879908,145.652643033,1085.41624964,997.544679115,24.1713,63.7002705261
 01/24  15:00:00,446.330986949,73.6403359664,0.0,0.0,220.879908,145.652643033,935.493533996,865.126911979,24.1713,46.1953220173
 01/24  16:00:00,438.141367654,73.6403359664,0.0,0.0,220.879908,137.835547516,815.40926755,757.650435649,4.83426,52.9245719009
 01/24  17:00:00,433.490532022,73.6403359664,0.0,0.0,220.879908,133.019064,775.345526424,725.820687306,4.83426,44.6905791177
 01/24  18:00:00,362.754175989,73.6403359664,0.0,0.0,220.879908,53.238744,1029.54262813,980.01841234,4.83426,44.6899557932
 01/24  19:00:00,371.792640268,73.6403359664,0.0,0.0,220.879908,53.238744,1281.55275326,1231.83213044,4.83426,44.8863628203
 01/24  20:00:00,371.847603555,73.6403359664,0.0,0.0,220.879908,53.238744,1501.57493579,1488.03670563,4.83426,8.70397015486
 01/24  21:00:00,371.930199448,73.6403359664,0.0,0.0,220.879908,53.238744,1713.6756996,1691.47822793,4.83426,17.363211664
 01/24  22:00:00,118.930459677,1.66620672765,0.0,0.0,43.513341876,52.539744,16.286021257,2.75912571177,4.83426,8.69263554524
 01/24  23:00:00,120.297561578,2.89628109419,0.0,0.0,43.513341876,52.539744,18.1373804171,4.65232080121,4.83426,8.65079961587
 01/24  24:00:00,123.221520091,4.6565121468,0.0,0.0,43.513341876,52.539744,17.2732151407,12.4189551407,4.83426,0.02
 01/25  01:00:00,129.228102969,11.6931381674,0.0,0.0,43.513341876,52.539744,37.1127356513,23.6564931514,4.83426,8.62198249993
 01/25  02:00:00,135.879773252,18.3006987799,0.0,0.0,43.513341876,52.539744,48.339484915,43.485224915,4.83426,0.02
 01/25  03:00:00,136.90434916,19.3054015759,0.0,0.0,43.513341876,52.539744,70.8371196939,65.9828596939,4.83426,0.02
 01/25  04:00:00,150.623744837,32.9685176179,0.0,0.0,43.513341876,52.539744,108.937875487,95.4816181699,4.83426,8.62199731737
 01/25  05:00:00,153.685996258,35.5762552869,0.0,0.0,43.513341876,52.539744,127.126241023,122.271981023,4.83426,0.02
 01/25  06:00:00,155.796451805,37.6573697463,0.0,0.0,43.513341876,52.539744,154.988568683,150.134308683,4.83426,0.02
 01/25  07:00:00,196.960056247,73.6403359664,0.0,0.0,43.513341876,53.238744,2878.10415721,2873.24989721,4.83426,0.02
 01/25  08:00:00,368.422348332,73.6403359664,0.0,0.0,220.879908,53.238744,2520.45774938,2480.3809288,4.83426,35.2425605773
 01/25  09:00:00,447.110452058,73.6403359664,0.0,0.0,220.879908,145.652643033,2072.64599365,2000.85251182,36.25695,35.5365318219
 01/25  10:00:00,446.735848382,73.6403359664,0.0,0.0,220.879908,145.652643033,1717.08773387,1635.84078632,36.25695,44.9899975525
 01/25  11:00:00,452.539136059,73.6403359664,0.0,0.0,220.879908,151.653867033,1322.98373235,1220.58716607,48.3426,54.0539662804
 01/25  12:00:00,453.390868027,73.6403359664,0.0,0.0,220.879908,151.653867033,1019.50968002,916.877391394,48.3426,54.2896886303
 01/25  13:00:00,451.711861384,73.6403359664,0.0,0.0,220.879908,151.653867033,883.045532349,780.210571923,48.3426,54.4923604266
 01/25  14:00:00,445.574638606,73.6547178653,0.0,0.0,220.879908,145.652643033,856.449302995,768.571390866,24.1713,63.7066121298
 01/25  15:00:00,445.673066394,73.9001925878,0.0,0.0,220.879908,145.652643033,785.05386056,715.879834093,24.1713,45.0027264667
 01/25  16:00:00,437.472911036,73.712155399,0.0,0.0,220.879908,137.835547516,696.993167253,638.036430544,4.83426,54.1224767096
 01/25  17:00:00,432.714482756,73.6403359664,0.0,0.0,220.879908,133.019064,674.921960318,625.393282589,4.83426,44.6944177297
 01/25  18:00:00,362.724434675,73.6403359664,0.0,0.0,220.879908,53.238744,933.674277853,884.15088008,4.83426,44.6891377734
 01/25  19:00:00,371.715159016,73.6403359664,0.0,0.0,220.879908,53.238744,1022.80868662,973.084871903,4.83426,44.8895547154
 01/25  20:00:00,372.186689376,73.6403359664,0.0,0.0,220.879908,53.238744,1251.00514978,1237.46578282,4.83426,8.70510695797
 01/25  21:00:00,372.217709694,73.6403359664,0.0,0.0,220.879908,53.238744,1467.85406161,1445.65626093,4.83426,17.363540687
 01/25  22:00:00,119.172102341,1.59047005821,0.0,0.0,43.513341876,52.539744,14.5227460875,0.995942639396,4.83426,8.69254344808
 01/25  23:00:00,118.920205725,1.51473338877,0.0,0.0,43.513341876,52.539744,15.2585199675,1.77343125831,4.83426,8.65082870921
 01/25  24:00:00,122.515035147,3.96573829409,0.0,0.0,43.513341876,52.539744,10.3111656298,5.45690562985,4.83426,0.02
 01/26  01:00:00,122.470178689,4.96860265231,0.0,0.0,43.513341876,52.539744,12.2134095736,7.35914957358,4.83426,0.02
 01/26  02:00:00,128.564009047,11.0448208861,0.0,0.0,43.513341876,52.539744,30.6982149899,17.2419354172,4.83426,8.62201957276
 01/26  03:00:00,133.181029615,15.6472245205,0.0,0.0,43.513341876,52.539744,31.7043991769,26.8501391769,4.83426,0.02
 01/26  04:00:00,137.554696064,19.9818326586,0.0,0.0,43.513341876,52.539744,54.9018610378,50.0476010378,4.83426,0.02
 01/26  05:00:00,138.602354158,20.5898324619,0.0,0.0,43.513341876,52.539744,74.772051736,61.3170969833,4.83426,8.62069475272
 01/26  06:00:00,152.430290076,34.3958956837,0.0,0.0,43.513341876,52.539744,102.134136073,97.2798760727,4.83426,0.02
 01/26  07:00:00,196.885355555,73.6403359664,0.0,0.0,43.513341876,53.238744,2772.3016991,2767.4474391,4.83426,0.02
 01/26  08:00:00,368.146861466,73.6403359664,0.0,0.0,220.879908,53.238744,2443.34097295,2409.66953666,4.83426,28.8371762852
 01/26  09:00:00,446.873512682,73.6403359664,0.0,0.0,220.879908,145.652643033,1976.82999567,1898.57224307,36.25695,42.0008025958
 01/26  10:00:00,446.629632526,73.6403359664,0.0,0.0,220.879908,145.652643033,1630.89596571,1549.6441442,36.25695,44.9948715049
 01/26  11:00:00,452.518352217,73.6403359664,0.0,0.0,220.879908,151.653867033,1324.81385145,1222.41484647,48.3426,54.0564049785
 01/26  12:00:00,453.499353133,73.6403359664,0.0,0.0,220.879908,151.653867033,1063.9826188,961.351508597,48.3426,54.2885101987
 01/26  13:00:00,451.941584356,73.642358674,0.0,0.0,220.879908,151.653867033,893.120898675,790.287269426,48.3426,54.4910292496
 01/26  14:00:00,445.577692519,73.8089323391,0.0,0.0,220.879908,145.652643033,801.205974177,713.320974662,24.1713,63.7136995151
 01/26  15:00:00,445.921326521,74.2113398534,0.0,0.0,220.879908,145.652643033,765.971346245,696.791382057,24.1713,45.0086641879
 01/26  16:00:00,438.301122683,74.422290471,0.0,0.0,220.879908,137.835547516,709.542685994,650.586328843,4.83426,54.1220971509
 01/26  17:00:00,432.775995119,73.6925712368,0.0,0.0,220.879908,133.019064,660.635176262,611.106806724,4.83426,44.6941095381
 01/26  18:00:00,362.686575501,73.6403359664,0.0,0.0,220.879908,53.238744,870.949800749,829.900721674,4.83426,36.2148190747
 01/26  19:00:00,371.685239295,73.6403359664,0.0,0.0,220.879908,53.238744,921.911100494,863.669993737,4.83426,53.4068467572
 01/26  20:00:00,372.100690667,73.6403359664,0.0,0.0,220.879908,53.238744,957.104491552,943.565406014,4.83426,8.70482553718
 01/26  21:00:00,372.094420601,73.6403359664,0.0,0.0,220.879908,53.238744,1081.68276362,1068.15656077,4.83426,8.6919428503
 01/26  22:00:00,117.584818932,0.0,0.0,0.0,43.513341876,52.539744,22.1986312888,0.0,4.83426,17.3643712888
 01/26  23:00:00,119.294387452,1.89341673596,0.0,0.0,43.513341876,52.539744,13.8742361004,0.38967704582,4.83426,8.65029905458
 01/26  24:00:00,120.044434151,1.51473338877,0.0,0.0,43.513341876,52.539744,5.32560888613,0.471348886125,4.83426,0.02
 01/27  01:00:00,119.381243693,1.89341673596,0.0,0.0,43.513341876,52.539744,5.81702334529,0.962763345286,4.83426,0.02
 01/27  02:00:00,119.573206965,2.08867209416,0.0,0.0,43.513341876,52.539744,14.6865970038,1.23034374763,4.83426,8.6219932562
 01/27  03:00:00,122.840475865,5.34728599951,0.0,0.0,43.513341876,52.539744,9.38897331504,4.53471331504,4.83426,0.02
 01/27  04:00:00,126.47030496,8.98500366018,0.0,0.0,43.513341876,52.539744,11.9060855519,7.05182555191,4.83426,0.02
 01/27  05:00:00,133.387928326,13.7529553934,0.0,0.0,43.513341876,52.539744,31.4896483212,18.0333517377,4.83426,8.62203658349
 01/27  06:00:00,136.73508507,17.4277546385,0.0,0.0,43.513341876,52.539744,35.4887125435,30.6344525435,4.83426,0.02
 01/27  07:00:00,197.537327016,73.6403359664,0.0,0.0,43.513341876,53.238744,2707.9091776,2703.0549176,4.83426,0.02
 01/27  08:00:00,367.597088524,73.6403359664,0.0,0.0,220.879908,53.238744,2419.92487362,2388.64829591,4.83426,26.4423177078
 01/27  09:00:00,446.667585613,73.6403359664,0.0,0.0,220.879908,145.652643033,1816.22745819,1741.54436592,36.25695,38.4261422683
 01/27  10:00:00,446.556527987,73.6403359664,0.0,0.0,220.879908,145.652643033,1471.86359803,1384.53861378,36.25695,51.0680342489
 01/27  11:00:00,452.411258689,73.6403359664,0.00182155031758,0.0,220.879908,151.653867033,1175.63905056,1073.23960839,48.3426,54.056842168
 01/27  12:00:00,453.060019224,73.6403359664,0.0,0.0,220.879908,151.653867033,960.917764366,858.28616007,48.3426,54.2890042958
 01/27  13:00:00,451.725329497,73.6403359664,0.0,0.0,220.879908,151.653867033,893.128260287,790.294014145,48.3426,54.4916461416
 01/27  14:00:00,445.564241673,73.6403359664,0.0,0.0,220.879908,145.652643033,859.765910724,771.877853284,24.1713,63.7167574407
 01/27  15:00:00,445.417950022,73.6832867853,0.0,0.0,220.879908,145.652643033,786.410144894,717.229516455,24.1713,45.0093284387
 01/27  16:00:00,437.926393715,74.0930430533,0.0,0.0,220.879908,137.835547516,704.451792264,645.494126699,4.83426,54.1234055651
 01/27  17:00:00,432.48680737,73.6403714884,0.0,0.0,220.879908,133.019064,616.210037557,566.680712324,4.83426,44.6950652333
 01/27  18:00:00,359.582090833,73.6403359664,0.0,0.0,220.879908,53.238744,866.762954919,826.169975754,4.83426,35.7587191649
 01/27  19:00:00,371.693566981,73.6403359664,0.0,0.0,220.879908,53.238744,985.878803911,927.176210753,4.83426,53.8683331576
 01/27  20:00:00,371.690246954,73.6403359664,0.0,0.0,220.879908,53.238744,1069.82925528,1056.29013824,4.83426,8.70485703823
 01/27  21:00:00,371.694356411,73.6403359664,0.0,0.0,220.879908,53.238744,1079.5516512,1066.02542013,4.83426,8.69197106757
 01/27  22:00:00,117.660087272,0.378683347193,0.0,0.0,43.513341876,52.539744,22.2934507055,0.0947463254166,4.83426,17.3644443801
 01/27  23:00:00,119.307243536,1.89341673596,0.0,0.0,43.513341876,52.539744,13.852904929,0.368333699778,4.83426,8.65031122926
 01/27  24:00:00,120.050232816,1.51473338877,0.0,0.0,43.513341876,52.539744,5.37653405429,0.522274054287,4.83426,0.02
 01/28  01:00:00,119.381921234,1.89341673596,0.0,0.0,43.513341876,52.539744,5.75714840459,0.902888404587,4.83426,0.02
 01/28  02:00:00,118.997242468,1.51473338877,0.0,0.0,43.513341876,52.539744,5.89410624838,1.03984624838,4.83426,0.02
 01/28  03:00:00,119.370081293,1.89341673596,0.0,0.0,43.513341876,52.539744,14.8423241782,1.39437878889,4.83426,8.61368538934
 01/28  04:00:00,121.774138298,4.29935403965,0.0,0.0,43.513341876,52.539744,7.19970849302,2.34544849302,4.83426,0.02
 01/28  05:00:00,122.781612592,4.88184202239,0.0,0.0,43.513341876,52.539744,8.06994949585,3.21568949585,4.83426,0.02
 01/28  06:00:00,122.612545181,4.74327277673,0.0,0.0,43.513341876,52.539744,9.19377663595,4.33951663595,4.83426,0.02
 01/28  07:00:00,126.979768265,9.08467671933,0.0,0.0,43.513341876,52.539744,19.8015790976,6.3535264681,4.83426,8.61379262954
 01/28  08:00:00,116.52866077,4.74327277673,0.0,0.0,43.513341876,52.539744,10.3750795253,5.52081952529,4.83426,0.02
 01/28  09:00:00,104.73765295,4.88184202239,0.0,0.0,43.513341876,52.539744,10.9901501656,6.13589016561,4.83426,0.02
 01/28  10:00:00,104.642092345,4.74327277673,0.0,0.0,43.513341876,52.539744,10.1911969706,5.33693697064,4.83426,0.02
 01/28  11:00:00,104.752680895,4.88184202239,0.0,0.0,43.513341876,52.539744,27.738085432,5.43611874598,4.83426,17.467706686
 01/28  12:00:00,105.535911756,4.74327277673,0.0,0.0,43.513341876,52.539744,17.6278560564,4.12910957538,4.83426,8.66448648105
 01/28  13:00:00,104.559590233,4.76917708459,0.0,0.0,43.513341876,52.539744,17.0890569438,3.59013591424,4.83426,8.66466102958
 01/28  14:00:00,102.148304085,2.29656374268,0.0,0.0,43.513341876,52.539744,14.9987194449,1.50899370792,4.83426,8.65546573701
 01/28  15:00:00,102.243835181,2.3743748527,0.0,0.0,43.513341876,52.539744,14.858399262,1.36813366568,4.83426,8.65600559628
 01/28  16:00:00,100.974990162,1.13605004158,0.0,0.0,43.513341876,52.539744,13.9570917418,0.466777509235,4.83426,8.65605423261
 01/28  17:00:00,101.149194056,1.51473338877,0.0,0.0,43.513341876,52.539744,5.48786987727,0.63360987727,4.83426,0.02
 01/28  18:00:00,108.581437169,2.97748144475,0.0,0.0,43.513341876,52.539744,6.28972881905,1.43546881905,4.83426,0.02
 01/28  19:00:00,122.210621766,4.6565121468,0.0,0.0,43.513341876,52.539744,8.48616490055,3.63190490055,4.83426,0.02
 01/28  20:00:00,122.952444596,4.96860265231,0.0,0.0,43.513341876,52.539744,11.2849944782,6.43073447823,4.83426,0.02
 01/28  21:00:00,122.614965841,4.6565121468,0.0,0.0,43.513341876,52.539744,23.0768774673,9.62882373498,4.83426,8.61379373232
 01/28  22:00:00,127.454018815,9.67577751289,0.0,0.0,43.513341876,52.539744,51.0602823245,19.683502742,4.83426,26.5425195826
 01/28  23:00:00,134.01204998,16.5534477356,0.0,0.0,43.513341876,52.539744,35.1639739107,30.3097139107,4.83426,0.02
 01/28  24:00:00,134.908616215,16.4575533514,0.0,0.0,43.513341876,52.539744,49.9137821782,36.4658210865,4.83426,8.61370109168
 01/29  01:00:00,137.134052974,19.6456058829,0.0,0.0,43.513341876,52.539744,58.6281185018,53.7738585018,4.83426,0.02
 01/29  02:00:00,139.059629509,21.5651032184,0.0,0.0,43.513341876,52.539744,70.5346052749,65.6803452749,4.83426,0.02
 01/29  03:00:00,148.618224102,31.0695734472,0.0,0.0,43.513341876,52.539744,103.638224963,98.7839649633,4.83426,0.02
 01/29  04:00:00,158.488701674,40.9239826568,0.0,0.0,43.513341876,52.539744,122.905745434,118.051485434,4.83426,0.02
 01/29  05:00:00,162.627137765,44.5050530079,0.0,0.0,43.513341876,52.539744,199.499274724,186.052447862,4.83426,8.61256686148
 01/29  06:00:00,160.987270027,42.8988173614,0.0,0.0,43.513341876,52.539744,190.71956348,185.86530348,4.83426,0.02
 01/29  07:00:00,166.712788337,48.4492012371,0.0,0.0,43.513341876,52.539744,250.874613302,246.020353302,4.83426,0.02
 01/29  08:00:00,152.673637233,40.6812692037,0.0,0.0,43.513341876,52.539744,169.808444328,164.954184328,4.83426,0.02
 01/29  09:00:00,135.271121157,35.1439122908,0.0,0.0,43.513341876,52.539744,207.30210136,193.846506852,4.83426,8.62133450747
 01/29  10:00:00,131.847017217,31.8110765729,0.0,0.0,43.513341876,52.539744,142.11823477,137.26397477,4.83426,0.02
 01/29  11:00:00,134.102310859,34.035138212,0.0,0.0,43.513341876,52.539744,173.752031505,151.448413428,4.83426,17.4693580769
 01/29  12:00:00,120.550621182,19.6702485133,0.0,0.0,43.513341876,52.539744,109.647640048,96.1488740813,4.83426,8.6645059665
 01/29  13:00:00,122.017618367,22.1169098536,0.0,0.0,43.513341876,52.539744,117.753721942,104.254833352,4.83426,8.6646285896
 01/29  14:00:00,115.089324021,15.1815838881,0.0,0.0,43.513341876,52.539744,90.6446642674,77.1473537556,4.83426,8.66305051178
 01/29  15:00:00,115.929075453,15.9874288275,0.0,0.0,43.513341876,52.539744,93.0363442922,88.1820842922,4.83426,0.02
 01/29  16:00:00,114.813415256,14.95461223,0.0,0.0,43.513341876,52.539744,75.0077056415,61.5176021222,4.83426,8.65584351936
 01/29  17:00:00,116.496952628,16.8179163974,0.0,0.0,43.513341876,52.539744,81.3720473929,76.5177873929,4.83426,0.02
 01/29  18:00:00,123.594019979,17.9403357339,0.0,0.0,43.513341876,52.539744,94.6425186966,81.1944641672,4.83426,8.61379452939
 01/29  19:00:00,138.120418402,20.4760934528,0.0,0.0,43.513341876,52.539744,114.657295564,109.803035564,4.83426,0.02
 01/29  20:00:00,136.687143576,18.6127892854,0.0,0.0,43.513341876,52.539744,117.24612251,112.39186251,4.83426,0.02
 01/29  21:00:00,151.794175393,33.6545044925,0.0,0.0,43.513341876,52.539744,171.394430465,166.540170465,4.83426,0.02
 01/29  22:00:00,154.582031331,36.60693036,0.0,0.0,43.513341876,52.539744,219.110333859,178.88939945,4.83426,35.3866744094
 01/29  23:00:00,163.139633781,45.3766348135,0.0,0.0,43.513341876,52.539744,239.828946507,234.974686507,4.83426,0.02
 01/29  24:00:00,160.268233173,41.5362874696,0.0,0.0,43.513341876,52.539744,217.917884307,213.063624307,4.83426,0.02
 01/30  01:00:00,169.983782108,52.0292792866,0.0,0.0,43.513341876,52.539744,310.218564485,296.763346167,4.83426,8.62095831755
 01/30  02:00:00,165.769703653,47.8243287263,0.0,0.0,43.513341876,52.539744,315.412685882,310.558425882,4.83426,0.02
 01/30  03:00:00,176.381656899,58.1910792816,0.0,0.0,43.513341876,52.539744,404.831310036,399.977050036,4.83426,0.02
 01/30  04:00:00,166.872194971,48.8068615433,0.0,0.0,43.513341876,52.539744,350.427002036,336.970678197,4.83426,8.62206383914
 01/30  05:00:00,175.642168735,56.7874609715,0.0,0.0,43.513341876,52.539744,438.321782729,433.467522729,4.83426,0.02
 01/30  06:00:00,167.836859134,49.0875852053,0.0,0.0,43.513341876,52.539744,390.656211889,385.801951889,4.83426,0.02
 01/30  07:00:00,197.520036059,73.6403359664,0.0,0.0,43.513341876,53.238744,3351.43941893,3346.58515893,4.83426,0.02
 01/30  08:00:00,365.832960441,73.6403359664,0.0,0.0,220.879908,53.238744,3063.76069688,3023.67659239,4.83426,35.2498444876
 01/30  09:00:00,448.895929103,73.6403359664,0.0,0.0,220.879908,145.652643033,2700.03058746,2628.23294118,36.25695,35.5406962805
 01/30  10:00:00,448.076952275,73.6403359664,0.0,0.0,220.879908,145.652643033,2331.8906386,2250.63739718,36.25695,44.996291423
 01/30  11:00:00,453.330234831,73.6403359664,0.0,0.0,220.879908,151.653867033,2065.13849374,1962.72942846,48.3426,54.0664652773
 01/30  12:00:00,454.008824354,73.6403359664,0.0,0.0,220.879908,151.653867033,1859.07631845,1756.42922311,48.3426,54.3044953404
 01/30  13:00:00,452.800496024,73.6403359664,0.0,0.0,220.879908,151.653867033,1722.47969632,1619.62728735,48.3426,54.5098089753
 01/30  14:00:00,446.673804624,73.6403359664,0.0,0.0,220.879908,145.652643033,1615.46291107,1527.57338669,24.1713,63.718224378
 01/30  15:00:00,446.62852774,73.6403359664,0.0,0.0,220.879908,145.652643033,1567.79589038,1489.61870167,24.1713,54.005888703
 01/30  16:00:00,438.737332819,73.6403359664,0.0,0.0,220.879908,137.835547516,1467.74180811,1417.78909981,4.83426,45.1184483025
 01/30  17:00:00,433.756447865,73.6403359664,0.0,0.0,220.879908,133.019064,1428.92490307,1379.39025592,4.83426,44.700387153
 01/30  18:00:00,360.140686236,73.6403359664,0.0,0.0,220.879908,53.238744,1720.02643358,1670.49878639,4.83426,44.6933871839
 01/30  19:00:00,372.21619603,73.6403359664,0.0,0.0,220.879908,53.238744,1897.70236834,1847.97247109,4.83426,44.8956372505
 01/30  20:00:00,372.699068613,73.6403359664,0.0,0.0,220.879908,53.238744,1968.7532255,1955.21349345,4.83426,8.70547205362
 01/30  21:00:00,372.731829243,73.6403359664,0.0,0.0,220.879908,53.238744,2032.89432662,2010.69539995,4.83426,17.3646666652
 01/30  22:00:00,121.130770294,3.53795541413,0.0,0.0,43.513341876,52.539744,29.3922327145,15.8650102417,4.83426,8.69296247279
 01/30  23:00:00,124.419101821,6.96764300565,0.0,0.0,43.513341876,52.539744,41.4121434702,27.9269896944,4.83426,8.6508937758
 01/30  24:00:00,135.725074907,17.014429456,0.0,0.0,43.513341876,52.539744,76.7519236467,71.8976636467,4.83426,0.02
 01/31  01:00:00,139.61703112,21.9508880836,0.0,0.0,43.513341876,52.539744,112.701069028,99.2447372738,4.83426,8.62207175437
 01/31  02:00:00,153.775008271,35.9670289963,0.0,0.0,43.513341876,52.539744,165.60808499,160.75382499,4.83426,0.02
 01/31  03:00:00,162.796847501,44.9979514663,0.0,0.0,43.513341876,52.539744,180.569409559,175.715149559,4.83426,0.02
 01/31  04:00:00,162.018402695,44.1325189745,0.0,0.0,43.513341876,52.539744,216.506417336,203.051730138,4.83426,8.62042719768
 01/31  05:00:00,162.773570766,42.7804033086,0.0,0.0,43.513341876,52.539744,208.219580292,203.365320292,4.83426,0.02
 01/31  06:00:00,166.136936458,46.3500671322,0.0,0.0,43.513341876,52.539744,254.001914058,249.147654058,4.83426,0.02
 01/31  07:00:00,197.828295982,73.6403359664,0.0,0.0,43.513341876,53.238744,2976.92709782,2963.47076703,4.83426,8.62207079037
 01/31  08:00:00,365.613952031,73.6403359664,0.0,0.0,220.879908,53.238744,2611.17202055,2579.89561873,4.83426,26.4421418198
 01/31  09:00:00,447.7980212,73.6403359664,0.0,0.0,220.879908,145.652643033,2300.91685113,2229.12025288,36.25695,35.5396482514
 01/31  10:00:00,447.075514366,73.6403359664,0.0,0.0,220.879908,145.652643033,2100.2375884,2018.99090913,36.25695,44.9897292705
 01/31  11:00:00,452.813605757,73.6403359664,0.0,0.0,220.879908,151.653867033,1915.37859807,1812.96009472,48.3426,54.075903353
 01/31  12:00:00,453.730307102,73.6403359664,0.0,0.0,220.879908,151.653867033,1734.50757711,1631.84965298,48.3426,54.3153241373
 01/31  13:00:00,452.616275704,73.6403359664,0.0,0.0,220.879908,151.653867033,1613.99464679,1502.04438913,48.3426,63.6076576619
 01/31  14:00:00,446.56352692,73.6403359664,0.0,0.0,220.879908,145.652643033,1460.00976331,1381.22484098,24.1713,54.6136223326
 01/31  15:00:00,446.474893744,73.6403359664,0.0,0.0,220.879908,145.652643033,1318.81366058,1240.62630917,24.1713,54.0160514045
 01/31  16:00:00,438.583842918,73.6403359664,0.0,0.0,220.879908,137.835547516,1182.429606,1132.35968807,4.83426,45.2356579303
 01/31  17:00:00,433.555738181,73.6403359664,0.0,0.0,220.879908,133.019064,1081.81214526,1032.4126181,4.83426,44.5652671575
 01/31  18:00:00,359.853135781,73.6403359664,0.0,0.0,220.879908,53.238744,1389.62328755,1340.08867895,4.83426,44.700348607
 01/31  19:00:00,371.95555348,73.6403359664,0.0,0.0,220.879908,53.238744,1750.93122319,1701.20013307,4.83426,44.8968301147
 01/31  20:00:00,372.043901948,73.6403359664,0.0,0.0,220.879908,53.238744,1953.28393302,1931.05903998,4.83426,17.3906330419
 01/31  21:00:00,372.126856782,73.6403359664,0.0,0.0,220.879908,53.238744,2036.92334056,2023.39707075,4.83426,8.69200981042
 01/31  22:00:00,119.008530143,1.74194339709,0.0,0.0,43.513341876,52.539744,21.2842668531,7.75723966066,4.83426,8.69276719245
 01/31  23:00:00,122.386249972,4.96860265231,0.0,0.0,43.513341876,52.539744,26.2375742643,12.7527230163,4.83426,8.65059124808
 01/31  24:00:00,127.476323764,8.85934684374,0.0,0.0,43.513341876,52.539744,42.6738522956,29.2009416455,4.83426,8.63865065009
 02/01  01:00:00,130.565954849,13.0178865315,0.0,0.0,43.513341876,52.539744,38.6977861608,33.8435261608,4.83426,0.02
 02/01  02:00:00,134.896335731,17.3121771916,0.0,0.0,43.513341876,52.539744,56.002675737,51.148415737,4.83426,0.02
 02/01  03:00:00,138.358036353,20.7881839583,0.0,0.0,43.513341876,52.539744,71.0886272827,57.6322813567,4.83426,8.62208592606
 02/01  04:00:00,135.893258268,18.3006987799,0.0,0.0,43.513341876,52.539744,74.8939855456,70.0397255456,4.83426,0.02
 02/01  05:00:00,138.789538665,20.7881839583,0.0,0.0,43.513341876,52.539744,76.9463687459,72.0921087459,4.83426,0.02
 02/01  06:00:00,146.04270447,28.0391605084,0.0,0.0,43.513341876,52.539744,104.086492289,90.6318593753,4.83426,8.62037291344
 02/01  07:00:00,196.811819588,73.6403359664,0.0,0.0,43.513341876,53.238744,2360.61325178,2355.75899178,4.83426,0.02
 02/01  08:00:00,364.466478807,73.6403359664,0.0,0.0,220.879908,53.238744,1788.17198219,1756.89403286,4.83426,26.4436893237
 02/01  09:00:00,446.609417186,73.6403359664,0.0,0.0,220.879908,145.652643033,1440.50653687,1368.70481723,36.25695,35.5447696417
 02/01  10:00:00,446.517702054,73.6403359664,0.00126357121501,0.0,220.879908,145.652643033,1268.92222425,1178.68181377,36.25695,53.9834604809
 02/01  11:00:00,451.992688123,73.6403359664,0.00109583962767,0.0,220.879908,151.653867033,960.320715479,866.904781869,48.3426,45.0733336102
 02/01  12:00:00,451.935281091,73.7210666568,0.0,0.0,220.879908,151.653867033,587.959574496,485.289058398,48.3426,54.327916098
 02/01  13:00:00,451.722070948,74.6379282671,0.0,0.0,220.879908,151.653867033,437.662519555,325.724082774,48.3426,63.5958367808
 02/01  14:00:00,446.901778462,75.7884453663,0.0,0.0,220.879908,145.652643033,405.821021535,327.021351788,24.1713,54.6283697465
 02/01  15:00:00,447.738633406,76.6328330451,0.0,0.0,220.879908,145.652643033,402.393111165,324.194087244,24.1713,54.0277239217
 02/01  16:00:00,440.198756183,76.8893081246,0.0,0.0,220.879908,137.835547516,413.455604177,354.49860236,4.83426,54.1227418177
 02/01  17:00:00,432.691967676,74.3154445323,0.0,0.0,220.879908,133.019064,440.198997184,399.602512024,4.83426,35.7622251596
 02/01  18:00:00,358.965662046,73.6548813522,0.0,0.0,220.879908,53.238744,789.51818029,739.982108611,4.83426,44.7018116782
 02/01  19:00:00,371.674443847,73.6403359664,0.0,0.0,220.879908,53.238744,843.603801243,793.875626347,4.83426,44.893914896
 02/01  20:00:00,372.1029483,73.6403359664,0.0,0.0,220.879908,53.238744,1070.3326445,1048.10757015,4.83426,17.3908143473
 02/01  21:00:00,372.127209075,73.6403359664,0.0,0.0,220.879908,53.238744,1356.72782349,1343.2012495,4.83426,8.69231399018
 02/01  22:00:00,117.583473487,0.0,0.0,0.0,43.513341876,52.539744,22.1994756891,0.0,4.83426,17.3652156891
 02/01  23:00:00,118.910316645,1.51473338877,0.0,0.0,43.513341876,52.539744,5.34171458539,0.487454585387,4.83426,0.02
 02/01  24:00:00,120.418689564,1.89341673596,0.0,0.0,43.513341876,52.539744,14.3621392865,0.890774300376,4.83426,8.63710498608
 02/02  01:00:00,121.772824358,4.27735464657,0.0,0.0,43.513341876,52.539744,7.95834472441,3.10408472441,4.83426,0.02
 02/02  02:00:00,124.302150447,6.80498661484,0.0,0.0,43.513341876,52.539744,20.1151154834,6.65878693634,4.83426,8.62206854707
 02/02  03:00:00,129.746160765,12.2344779054,0.0,0.0,43.513341876,52.539744,18.0662032367,13.2119432367,4.83426,0.02
 02/02  04:00:00,136.783323663,19.2623001633,0.0,0.0,43.513341876,52.539744,30.5895634031,25.7353034031,4.83426,0.02
 02/02  05:00:00,141.654305144,23.6471656056,0.0,0.0,43.513341876,52.539744,56.0345347031,51.1802747031,4.83426,0.02
 02/02  06:00:00,156.37140863,38.3652153167,0.0,0.0,43.513341876,52.539744,90.4431676578,76.9867928858,4.83426,8.62211477194
 02/02  07:00:00,196.877197667,73.6403359664,0.0,0.0,43.513341876,53.238744,2837.90654985,2833.05228985,4.83426,0.02
 02/02  08:00:00,364.846576218,73.6403359664,0.0,0.0,220.879908,53.238744,2434.2149238,2402.93705389,4.83426,26.4436099053
 02/02  09:00:00,446.895513259,73.6403359664,0.0,0.0,220.879908,145.652643033,2157.58748927,2085.78694351,36.25695,35.5435957631
 02/02  10:00:00,446.719524941,73.6403359664,0.0,0.0,220.879908,145.652643033,1991.4973109,1901.2449329,36.25695,53.9954280014
