Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  11:00:00,452.58261758,73.6403359664,0.0,0.0,220.879908,151.653867033,1674.79835073,1581.39779762,48.3426,45.0579531133
 02/02  12:00:00,453.541787989,73.6403359664,0.0,0.0,220.879908,151.653867033,1407.62630833,1295.90790499,48.3426,63.3758033469
 02/02  13:00:00,452.580916465,73.7594320128,0.0,0.0,220.879908,151.653867033,1226.34987715,1123.50886432,48.3426,54.4984128293
 02/02  14:00:00,446.80518178,73.9622433002,0.0,0.0,220.879908,145.652643033,1224.73644234,1136.83397868,24.1713,63.7311636556
 02/02  15:00:00,446.881920318,74.0645336326,0.0,0.0,220.879908,145.652643033,1178.72850524,1109.53745132,24.1713,45.0197539156
 02/02  16:00:00,438.761253062,73.8192253718,0.0,0.0,220.879908,137.835547516,1064.70669239,1005.73981079,4.83426,54.1326215945
 02/02  17:00:00,433.541433187,73.6403359664,0.0,0.0,220.879908,133.019064,950.69741106,901.161972197,4.83426,44.7011788635
 02/02  18:00:00,359.763378396,73.6403359664,0.0,0.0,220.879908,53.238744,1078.16060813,1035.82323528,4.83426,37.5031128478
 02/02  19:00:00,371.743958328,73.6403359664,0.0,0.0,220.879908,53.238744,1171.18078747,1114.21564818,4.83426,52.1308792918
 02/02  20:00:00,372.158551324,73.6403359664,0.0,0.0,220.879908,53.238744,1172.51284382,1158.97304451,4.83426,8.70553930582
 02/02  21:00:00,372.141319762,73.6403359664,0.0,0.0,220.879908,53.238744,1205.58999247,1183.39135293,4.83426,17.3643795386
 02/02  22:00:00,119.186137839,1.59047005821,0.0,0.0,43.513341876,52.539744,14.2356239515,0.708344470328,4.83426,8.6930194812
 02/02  23:00:00,118.933167668,1.51473338877,0.0,0.0,43.513341876,52.539744,14.5544969225,1.06911820655,4.83426,8.65111871599
 02/02  24:00:00,120.439012342,1.89341673596,0.0,0.0,43.513341876,52.539744,7.2129337266,2.3586737266,4.83426,0.02
 02/03  01:00:00,120.963764205,3.46974564654,0.0,0.0,43.513341876,52.539744,7.72788961951,2.87362961951,4.83426,0.02
 02/03  02:00:00,122.848656265,5.34728599951,0.0,0.0,43.513341876,52.539744,19.4155995608,5.95924492327,4.83426,8.62209463749
 02/03  03:00:00,121.76423803,4.2778287996,0.0,0.0,43.513341876,52.539744,10.0453633372,5.19110333721,4.83426,0.02
 02/03  04:00:00,122.844792519,5.34728599951,0.0,0.0,43.513341876,52.539744,14.5213861769,9.66712617694,4.83426,0.02
 02/03  05:00:00,128.425818887,8.8168902723,0.0,0.0,43.513341876,52.539744,23.6049475597,10.1485994162,4.83426,8.62208814346
 02/03  06:00:00,131.36110756,12.0718215146,0.0,0.0,43.513341876,52.539744,24.1830371967,19.3287771967,4.83426,0.02
 02/03  07:00:00,197.085059863,73.6403359664,0.0,0.0,43.513341876,53.238744,2116.84448014,2111.99022014,4.83426,0.02
 02/03  08:00:00,363.743344556,73.6403359664,0.0,0.0,220.879908,53.238744,1837.21757775,1797.12895246,4.83426,35.2543652932
 02/03  09:00:00,446.52678952,73.6403359664,0.0,0.0,220.879908,145.652643033,1544.74018636,1472.94322032,36.25695,35.540016039
 02/03  10:00:00,446.518322563,73.6403359664,0.0,0.0,220.879908,145.652643033,1410.4411899,1329.18192138,36.25695,45.0023185223
 02/03  11:00:00,452.500409501,73.6403359664,0.0,0.0,220.879908,151.653867033,1339.79397063,1237.38104268,48.3426,54.0703279429
 02/03  12:00:00,453.515562344,73.6403359664,0.0,0.0,220.879908,151.653867033,1270.16584028,1167.51421129,48.3426,54.3090289906
 02/03  13:00:00,452.478356769,73.6403359664,0.0,0.0,220.879908,151.653867033,1267.61298638,1164.75516534,48.3426,54.5152210388
 02/03  14:00:00,446.491975721,73.640657635,0.0,0.0,220.879908,145.652643033,1240.5053247,1152.60803643,24.1713,63.7259882703
 02/03  15:00:00,446.481367635,73.6537685465,0.0,0.0,220.879908,145.652643033,1192.80533245,1114.62248607,24.1713,54.0115463859
 02/03  16:00:00,438.60293284,73.6456211753,0.0,0.0,220.879908,137.835547516,1104.2149555,1054.25752361,4.83426,45.1231718945
 02/03  17:00:00,433.557675515,73.6403359664,0.0,0.0,220.879908,133.019064,1033.79552341,984.255914392,4.83426,44.7053490215
 02/03  18:00:00,359.788125679,73.6403359664,0.0,0.0,220.879908,53.238744,1173.69952179,1124.16421561,4.83426,44.7010461813
 02/03  19:00:00,371.760945236,73.6403359664,0.0,0.0,220.879908,53.238744,1204.05175187,1154.31765452,4.83426,44.8998373547
 02/03  20:00:00,371.747852352,73.6403359664,0.0,0.0,220.879908,53.238744,1211.42216984,1189.19936266,4.83426,17.3885471777
 02/03  21:00:00,371.792990594,73.6403359664,0.0,0.0,220.879908,53.238744,1346.10020175,1332.57347739,4.83426,8.69246436082
 02/03  22:00:00,118.954142988,1.66620672765,0.0,0.0,43.513341876,52.539744,15.1478824611,1.62038466697,4.83426,8.69323779413
 02/03  23:00:00,120.084796237,2.66261079956,0.0,0.0,43.513341876,52.539744,16.8153903346,3.32990545889,4.83426,8.6512248757
 02/03  24:00:00,123.217487902,4.6565121468,0.0,0.0,43.513341876,52.539744,12.2437660932,7.3895060932,4.83426,0.02
 02/04  01:00:00,127.185446435,9.67577751289,0.0,0.0,43.513341876,52.539744,24.6478440991,11.199752733,4.83426,8.61383136612
 02/04  02:00:00,127.908442993,10.3723673346,0.0,0.0,43.513341876,52.539744,29.1362556837,24.2819956837,4.83426,0.02
 02/04  03:00:00,137.352526063,19.79966237,0.0,0.0,43.513341876,52.539744,42.7339630782,37.8797030782,4.83426,0.02
 02/04  04:00:00,142.327381415,24.7128382718,0.0,0.0,43.513341876,52.539744,78.0532924007,73.1990324007,4.83426,0.02
 02/04  05:00:00,153.655358157,35.5762552869,0.0,0.0,43.513341876,52.539744,103.269278951,98.4150189514,4.83426,0.02
 02/04  06:00:00,150.902342393,32.8482651274,0.0,0.0,43.513341876,52.539744,122.501844719,109.053745103,4.83426,8.61383961677
 02/04  07:00:00,155.874121263,37.7938034446,0.0,0.0,43.513341876,52.539744,118.091889945,113.237629945,4.83426,0.02
 02/04  08:00:00,129.731587314,20.7720027505,0.0,0.0,43.513341876,52.539744,106.453186905,101.598926905,4.83426,0.02
 02/04  09:00:00,116.227135499,16.2390431161,0.0,0.0,43.513341876,52.539744,86.8683957823,82.0141357823,4.83426,0.02
 02/04  10:00:00,111.546096677,11.5761632647,0.0,0.0,43.513341876,52.539744,77.3725590292,63.9161714489,4.83426,8.62212758038
 02/04  11:00:00,112.294270984,12.3825145644,0.0,0.0,43.513341876,52.539744,63.0997992912,40.7950580183,4.83426,17.4704812729
 02/04  12:00:00,105.490421674,4.6565121468,0.0,0.0,43.513341876,52.539744,45.6783081123,32.1792901722,4.83426,8.66475794006
 02/04  13:00:00,104.793410187,4.96860265231,0.0,0.0,43.513341876,52.539744,28.7861636581,15.2872231545,4.83426,8.6646805036
 02/04  14:00:00,104.535412063,4.6565121468,0.0,0.0,43.513341876,52.539744,15.5261782336,10.6719182336,4.83426,0.02
 02/04  15:00:00,104.850271049,4.96860265231,0.0,0.0,43.513341876,52.539744,21.6144129515,8.12513496535,4.83426,8.65501798619
 02/04  16:00:00,102.423869169,2.58419058867,0.0,0.0,43.513341876,52.539744,17.2695536225,3.77896053239,4.83426,8.65633309011
 02/04  17:00:00,102.440978829,2.82117113566,0.0,0.0,43.513341876,52.539744,8.58503775971,3.73077775971,4.83426,0.02
 02/04  18:00:00,110.250319909,4.6565121468,0.0,0.0,43.513341876,52.539744,12.4261132822,7.57185328218,4.83426,0.02
 02/04  19:00:00,121.820623262,4.2778287996,0.0,0.0,43.513341876,52.539744,23.4863956039,10.0383379562,4.83426,8.61379764771
 02/04  20:00:00,123.324626039,5.34728599951,0.0,0.0,43.513341876,52.539744,21.5098972445,16.6556372445,4.83426,0.02
 02/04  21:00:00,122.224344487,4.2778287996,0.0,0.0,43.513341876,52.539744,23.1569695251,18.3027095251,4.83426,0.02
 02/04  22:00:00,128.17425422,10.3906876358,0.0,0.0,43.513341876,52.539744,81.6628788515,41.4422126211,4.83426,35.3864062305
 02/04  23:00:00,132.925117624,15.4742919389,0.0,0.0,43.513341876,52.539744,52.3168397672,47.4625797672,4.83426,0.02
 02/04  24:00:00,137.966089362,19.4857334267,0.0,0.0,43.513341876,52.539744,80.3501404276,75.4958804276,4.83426,0.02
 02/05  01:00:00,135.416015568,17.9220154327,0.0,0.0,43.513341876,52.539744,85.8454785967,80.9912185967,4.83426,0.02
 02/05  02:00:00,155.323908218,37.7984784883,0.0,0.0,43.513341876,52.539744,110.885630772,106.031370772,4.83426,0.02
 02/05  03:00:00,142.719110414,25.1891731905,0.0,0.0,43.513341876,52.539744,120.614663208,107.167391519,4.83426,8.61301168865
 02/05  04:00:00,154.52772083,36.9434602224,0.0,0.0,43.513341876,52.539744,147.956175061,143.101915061,4.83426,0.02
 02/05  05:00:00,156.772931831,38.7548433656,0.0,0.0,43.513341876,52.539744,147.396953431,142.542693431,4.83426,0.02
 02/05  06:00:00,157.354797913,39.3191365622,0.0,0.0,43.513341876,52.539744,170.202529822,165.348269822,4.83426,0.02
 02/05  07:00:00,154.585076733,36.5372952079,0.0,0.0,43.513341876,52.539744,154.489877283,149.635617283,4.83426,0.02
 02/05  08:00:00,128.870172914,19.9312153201,0.0,0.0,43.513341876,52.539744,152.444734929,138.996645226,4.83426,8.61382970325
 02/05  09:00:00,120.325755365,20.3933194034,0.0,0.0,43.513341876,52.539744,120.058414032,115.204154032,4.83426,0.02
 02/05  10:00:00,122.617737248,22.6496496879,0.0,0.0,43.513341876,52.539744,123.986117966,119.131857966,4.83426,0.02
 02/05  11:00:00,117.977096368,18.080049451,0.0,0.0,43.513341876,52.539744,108.082028615,85.7788592189,4.83426,17.4689093963
 02/05  12:00:00,113.688971857,12.8619916065,0.0,0.0,43.513341876,52.539744,94.0065613402,80.5074750877,4.83426,8.6648262525
 02/05  13:00:00,104.024453527,4.2778287996,0.0,0.0,43.513341876,52.539744,49.1483292133,35.6493083221,4.83426,8.66476089115
 02/05  14:00:00,105.160712282,5.34728599951,0.0,0.0,43.513341876,52.539744,44.4439737171,30.9449339118,4.83426,8.66477980528
 02/05  15:00:00,104.098357167,4.2778287996,0.0,0.0,43.513341876,52.539744,37.974789779,24.4842849968,4.83426,8.65624478224
 02/05  16:00:00,105.147055517,5.34728599951,0.0,0.0,43.513341876,52.539744,43.8151847408,30.3244132521,4.83426,8.65651148863
 02/05  17:00:00,103.866809079,4.2778287996,0.0,0.0,43.513341876,52.539744,31.2686638224,26.4144038224,4.83426,0.02
 02/05  18:00:00,107.94390833,5.34728599951,0.0,0.0,43.513341876,52.539744,47.19076803,42.33650803,4.83426,0.02
 02/05  19:00:00,127.873104702,10.3299107632,0.0,0.0,43.513341876,52.539744,59.4654588086,54.6111988086,4.83426,0.02
 02/05  20:00:00,136.316792738,18.3047090002,0.0,0.0,43.513341876,52.539744,88.6555151769,83.8012551769,4.83426,0.02
 02/05  21:00:00,135.590746169,17.5857886569,0.0,0.0,43.513341876,52.539744,115.637008139,102.188913228,4.83426,8.61383491093
 02/05  22:00:00,155.495345838,37.5579735071,0.0,0.0,43.513341876,52.539744,216.012486066,184.630957613,4.83426,26.5472684529
 02/05  23:00:00,153.051784477,35.4218957132,0.0,0.0,43.513341876,52.539744,195.268411993,190.414151993,4.83426,0.02
 02/05  24:00:00,160.440278985,41.7525648414,0.0,0.0,43.513341876,52.539744,228.501294505,215.053178167,4.83426,8.61385633794
 02/06  01:00:00,155.227573377,37.5191913803,0.0,0.0,43.513341876,52.539744,211.957793643,207.103533643,4.83426,0.02
 02/06  02:00:00,168.27944975,50.5025049816,0.0,0.0,43.513341876,52.539744,235.037721596,230.183461596,4.83426,0.02
 02/06  03:00:00,155.287075127,37.5191913803,0.0,0.0,43.513341876,52.539744,232.371277934,218.91517374,4.83426,8.62184419371
 02/06  04:00:00,169.455543174,51.6112790605,0.0,0.0,43.513341876,52.539744,249.999517678,245.145257678,4.83426,0.02
 02/06  05:00:00,157.99905651,39.736739538,0.0,0.0,43.513341876,52.539744,240.776481577,235.922221577,4.83426,0.02
 02/06  06:00:00,171.04198546,52.7200531393,0.0,0.0,43.513341876,52.539744,277.270624948,263.814205259,4.83426,8.62215968916
 02/06  07:00:00,196.945487655,73.6403359664,0.0,0.0,43.513341876,53.238744,2813.33450302,2808.48024302,4.83426,0.02
 02/06  08:00:00,365.538579452,73.6403359664,0.0,0.0,220.879908,53.238744,2442.17864425,2410.90307213,4.83426,26.4413121147
 02/06  09:00:00,448.005158528,73.6403359664,0.0,0.0,220.879908,145.652643033,2102.92480631,2031.12312478,36.25695,35.5447315365
 02/06  10:00:00,447.049553434,73.6403359664,0.0,0.0,220.879908,145.652643033,1878.68678338,1788.43674352,36.25695,53.9930898576
 02/06  11:00:00,452.793694948,73.6403359664,0.0,0.0,220.879908,151.653867033,1724.83697596,1631.42127289,48.3426,45.0731030762
 02/06  12:00:00,453.689235433,73.6403359664,0.0,0.0,220.879908,151.653867033,1566.67355091,1463.99052842,48.3426,54.3404224901
 02/06  13:00:00,452.548711808,73.6403359664,0.0,0.0,220.879908,151.653867033,1431.90568286,1319.96850266,48.3426,63.594580198
 02/06  14:00:00,446.531068046,73.6403359664,0.0,0.0,220.879908,145.652643033,1373.56983887,1285.65492293,24.1713,63.7436159369
 02/06  15:00:00,446.487491023,73.6403359664,0.0,0.0,220.879908,145.652643033,1320.60943804,1251.40984982,24.1713,45.0282882161
 02/06  16:00:00,438.600535396,73.6403359664,0.0,0.0,220.879908,137.835547516,1215.92625255,1156.95658185,4.83426,54.1354106978
 02/06  17:00:00,433.627261276,73.6403359664,0.0,0.0,220.879908,133.019064,1207.43660719,1157.89562675,4.83426,44.706720444
 02/06  18:00:00,356.96524463,73.6403359664,0.0,0.0,220.879908,53.238744,1479.3523419,1438.75198976,4.83426,35.76609214
 02/06  19:00:00,372.010409722,73.6403359664,0.0,0.0,220.879908,53.238744,1669.81653535,1611.10215532,4.83426,53.880120029
 02/06  20:00:00,372.496170335,73.6403359664,0.0,0.0,220.879908,53.238744,1764.67797802,1751.13855101,4.83426,8.70516701649
 02/06  21:00:00,372.540772809,73.6403359664,0.0,0.0,220.879908,53.238744,1884.70600302,1871.17948759,4.83426,8.69225543005
 02/06  22:00:00,120.420859867,2.84718156142,0.0,0.0,43.513341876,52.539744,30.2128821469,8.01351901565,4.83426,17.3651031313
 02/06  23:00:00,121.702833167,4.2778287996,0.0,0.0,43.513341876,52.539744,25.3941747827,15.0064134694,4.83426,5.55350131326
 02/06  24:00:00,130.715949353,12.0718215146,0.0,0.0,43.513341876,52.539744,53.3129502558,45.3671308621,4.83426,3.11155939378
 02/07  01:00:00,135.002702719,17.4277546385,0.0,0.0,43.513341876,52.539744,58.0578453958,53.2035853958,4.83426,0.02
 02/07  02:00:00,141.350651986,23.6381712762,0.0,0.0,43.513341876,52.539744,132.240003208,118.783611954,4.83426,8.62213125424
 02/07  03:00:00,154.676031395,37.0249305862,0.0,0.0,43.513341876,52.539744,113.764218888,108.909958888,4.83426,0.02
 02/07  04:00:00,160.597615628,42.7410864297,0.0,0.0,43.513341876,52.539744,204.676160902,199.821900902,4.83426,0.02
 02/07  05:00:00,162.930479261,43.0630617746,0.0,0.0,43.513341876,52.539744,171.037555942,157.581176632,4.83426,8.62211930995
 02/07  06:00:00,171.387155852,51.6112790605,0.0,0.0,43.513341876,52.539744,263.976003037,259.121743037,4.83426,0.02
 02/07  07:00:00,197.835932534,73.6403359664,0.0,0.0,43.513341876,53.238744,3168.50597442,3163.65171442,4.83426,0.02
 02/07  08:00:00,365.642108018,73.6403359664,0.0,0.0,220.879908,53.238744,2846.53727551,2815.25409403,4.83426,26.4489214835
 02/07  09:00:00,447.780641894,73.6403359664,0.0,0.0,220.879908,145.652643033,2432.46697562,2351.78367173,36.25695,44.4263538882
 02/07  10:00:00,446.995375511,73.6403359664,0.0,0.0,220.879908,145.652643033,2079.77045837,1998.50378506,36.25695,45.0097233063
 02/07  11:00:00,452.696990743,73.6403359664,0.0,0.0,220.879908,151.653867033,1749.68621769,1647.27058901,48.3426,54.073028686
 02/07  12:00:00,453.595875862,73.6403359664,0.0,0.0,220.879908,151.653867033,1467.63767634,1364.9835991,48.3426,54.3114772421
 02/07  13:00:00,452.498631444,73.6483328307,0.0,0.0,220.879908,151.653867033,1271.87597022,1169.01520311,48.3426,54.5181671094
 02/07  14:00:00,446.79593738,73.9579005147,0.0,0.0,220.879908,145.652643033,1093.39401912,1005.49184211,24.1713,63.730877016
 02/07  15:00:00,447.475215594,74.6606738163,0.0,0.0,220.879908,145.652643033,976.334196023,898.148062273,24.1713,54.0148337493
 02/07  16:00:00,439.887332327,74.9379043732,0.0,0.0,220.879908,137.835547516,867.298310722,817.336854869,4.83426,45.1271958535
 02/07  17:00:00,433.611538787,73.7261124269,0.0,0.0,220.879908,133.019064,810.38378086,760.841241101,4.83426,44.7082797594
 02/07  18:00:00,356.741713023,73.6403359664,0.0,0.0,220.879908,53.238744,1018.85592759,969.311025205,4.83426,44.7106423812
 02/07  19:00:00,371.723500193,73.6403359664,0.0,0.0,220.879908,53.238744,1168.34562095,1118.6079996,4.83426,44.9033613497
 02/07  20:00:00,371.734261044,73.6403359664,0.0,0.0,220.879908,53.238744,1281.59248728,1259.36909891,4.83426,17.38912837
 02/07  21:00:00,371.778464824,73.6403359664,0.0,0.0,220.879908,53.238744,1402.00138929,1388.47436825,4.83426,8.69276103514
 02/07  22:00:00,118.859859081,1.59047005821,0.0,0.0,43.513341876,52.539744,14.4321130065,0.90510921161,4.83426,8.69274379486
 02/07  23:00:00,118.917495875,1.51473338877,0.0,0.0,43.513341876,52.539744,15.4035442706,1.9180180953,4.83426,8.65126617526
 02/07  24:00:00,123.04565155,4.50073195038,0.0,0.0,43.513341876,52.539744,10.3827893867,5.52852938675,4.83426,0.02
 02/08  01:00:00,122.465164986,4.96860265231,0.0,0.0,43.513341876,52.539744,20.8752907369,7.41902752164,4.83426,8.62200321524
 02/08  02:00:00,128.902633666,11.3810476619,0.0,0.0,43.513341876,52.539744,24.0994906564,19.2452306564,4.83426,0.02
 02/08  03:00:00,135.638989844,18.1185284912,0.0,0.0,43.513341876,52.539744,29.7684164034,24.9141564034,4.83426,0.02
 02/08  04:00:00,138.061914753,20.4760934528,0.0,0.0,43.513341876,52.539744,69.2167973627,55.7603937384,4.83426,8.6221436243
 02/08  05:00:00,142.163984257,24.1566596796,0.0,0.0,43.513341876,52.539744,68.1269851643,63.2727251643,4.83426,0.02
 02/08  06:00:00,154.320275108,36.2526863697,0.0,0.0,43.513341876,52.539744,115.549034042,110.694774042,4.83426,0.02
 02/08  07:00:00,196.907511614,73.6403359664,0.0,0.0,43.513341876,53.238744,2853.13763982,2839.68217445,4.83426,8.62120536894
 02/08  08:00:00,365.111268512,73.6403359664,0.0,0.0,220.879908,53.238744,2495.45673223,2464.17570625,4.83426,26.4467659764
 02/08  09:00:00,446.915112955,73.6403359664,0.0,0.0,220.879908,145.652643033,2012.31681923,1940.51386434,36.25695,35.54600489
 02/08  10:00:00,446.653867687,73.6403359664,0.0,0.0,220.879908,145.652643033,1705.07306038,1623.82276433,36.25695,44.993346053
 02/08  11:00:00,452.513045462,73.6403359664,0.0,0.0,220.879908,151.653867033,1343.20519805,1240.77113698,48.3426,54.0914610741
 02/08  12:00:00,453.510999281,73.6403359664,0.0,0.0,220.879908,151.653867033,1077.80460629,975.129537394,48.3426,54.3324688995
 02/08  13:00:00,452.461433726,73.6404810784,0.0,0.0,220.879908,151.653867033,1005.3827162,893.428494859,48.3426,63.6116213374
 02/08  14:00:00,446.561377648,73.7169444805,0.0,0.0,220.879908,145.652643033,955.007922879,876.201788195,24.1713,54.6348346835
 02/08  15:00:00,446.496953532,73.6711245247,0.0,0.0,220.879908,145.652643033,944.719299418,866.514202125,24.1713,54.0337972933
 02/08  16:00:00,438.602490095,73.6435666621,0.0,0.0,220.879908,137.835547516,870.947027856,811.983038137,4.83426,54.1297297191
 02/08  17:00:00,433.538617853,73.6403359664,0.0,0.0,220.879908,133.019064,779.249617853,738.648989363,4.83426,35.7663684907
 02/08  18:00:00,356.759748242,73.6403359664,0.0,0.0,220.879908,53.238744,980.61686238,931.075037189,4.83426,44.7075651916
 02/08  19:00:00,371.733309569,73.6403359664,0.0,0.0,220.879908,53.238744,1108.58151964,1057.72494592,4.83426,46.0223137196
 02/08  20:00:00,372.168754676,73.6403359664,0.0,0.0,220.879908,53.238744,1210.30091422,1189.16199379,4.83426,16.3046604325
 02/08  21:00:00,372.242094513,73.6403359664,0.0,0.0,220.879908,53.238744,1525.96796562,1512.44089578,4.83426,8.69280984333
 02/08  22:00:00,119.244565797,1.66620672765,0.0,0.0,43.513341876,52.539744,23.4886145927,1.28838483436,4.83426,17.3659697584
 02/08  23:00:00,120.227139704,2.82117113566,0.0,0.0,43.513341876,52.539744,7.94885799402,3.09459799402,4.83426,0.02
 02/08  24:00:00,123.214025173,4.6565121468,0.0,0.0,43.513341876,52.539744,21.2090426519,7.736054866,4.83426,8.63872778595
 02/09  01:00:00,126.17772467,8.66709718562,0.0,0.0,43.513341876,52.539744,16.3935276358,11.5392676358,4.83426,0.02
 02/09  02:00:00,127.911316641,10.3723673346,0.0,0.0,43.513341876,52.539744,39.2056837184,25.7492833364,4.83426,8.62214038199
 02/09  03:00:00,138.36085416,20.7881839583,0.0,0.0,43.513341876,52.539744,52.2145512555,47.3602912555,4.83426,0.02
 02/09  04:00:00,149.993569068,32.3540043332,0.0,0.0,43.513341876,52.539744,91.418455989,86.564195989,4.83426,0.02
 02/09  05:00:00,156.395953132,38.2880642388,0.0,0.0,43.513341876,52.539744,126.43480509,112.978419463,4.83426,8.6221256264
 02/09  06:00:00,162.941320855,44.8042750136,0.0,0.0,43.513341876,52.539744,155.473315303,150.619055303,4.83426,0.02
 02/09  07:00:00,197.050615244,73.6403359664,0.0,0.0,43.513341876,53.238744,3133.84094816,3128.98668816,4.83426,0.02
 02/09  08:00:00,365.515425547,73.6403359664,0.0,0.0,220.879908,53.238744,2770.07525156,2738.79384683,4.83426,26.4471447318
 02/09  09:00:00,447.357884691,73.6403359664,0.0,0.0,220.879908,145.652643033,2356.92444621,2285.11916658,36.25695,35.5483296266
 02/09  10:00:00,446.869793872,73.6403359664,0.0,0.0,220.879908,145.652643033,2065.61332519,1975.35147034,36.25695,54.0049048549
 02/09  11:00:00,452.661864748,73.6403359664,0.0,0.0,220.879908,151.653867033,1778.98828942,1676.574,48.3426,54.071689418
 02/09  12:00:00,453.593838597,73.6403359664,0.0,0.0,220.879908,151.653867033,1526.74531522,1424.09624566,48.3426,54.3064695557
 02/09  13:00:00,452.51221746,73.6534937484,0.0,0.0,220.879908,151.653867033,1376.49923436,1273.64426833,48.3426,54.5123660232
 02/09  14:00:00,446.655069804,73.798286911,0.0,0.0,220.879908,145.652643033,1302.73972702,1214.83249044,24.1713,63.7359365748
 02/09  15:00:00,446.838481483,74.0199301885,0.0,0.0,220.879908,145.652643033,1211.49124259,1142.30075033,24.1713,45.0191922614
 02/09  16:00:00,439.104743125,74.164775351,0.0,0.0,220.879908,137.835547516,1089.32549533,1030.34481428,4.83426,54.1464210491
 02/09  17:00:00,433.543614569,73.6422048648,0.0,0.0,220.879908,133.019064,1006.82065801,957.279442371,4.83426,44.706955641
 02/09  18:00:00,356.78141269,73.6403359664,0.0,0.0,220.879908,53.238744,1209.9392955,1160.39971178,4.83426,44.7053237244
 02/09  19:00:00,371.789984302,73.6403359664,0.0,0.0,220.879908,53.238744,1388.18056034,1338.43990571,4.83426,44.9063946369
 02/09  20:00:00,372.255424195,73.6403359664,0.0,0.0,220.879908,53.238744,1528.04070538,1514.50090009,4.83426,8.70554528689
 02/09  21:00:00,372.331321953,73.6403359664,0.0,0.0,220.879908,53.238744,1788.29541275,1766.09636014,4.83426,17.3647926038
 02/09  22:00:00,119.318877862,1.74194339709,0.0,0.0,43.513341876,52.539744,17.7718660566,4.24423585016,4.83426,8.69337020645
 02/09  23:00:00,121.688448855,4.2778287996,0.0,0.0,43.513341876,52.539744,21.8343744406,8.34926477538,4.83426,8.65084966523
 02/09  24:00:00,128.996373679,10.3906876358,0.0,0.0,43.513341876,52.539744,30.466057055,25.611797055,4.83426,0.02
 02/10  01:00:00,135.68974936,18.120366929,0.0,0.0,43.513341876,52.539744,55.7833355604,42.326913523,4.83426,8.62216203737
 02/10  02:00:00,138.379094472,20.721385412,0.0,0.0,43.513341876,52.539744,85.0054245091,80.1511645091,4.83426,0.02
 02/10  03:00:00,154.270415099,36.6187069217,0.0,0.0,43.513341876,52.539744,102.552607033,97.6983470334,4.83426,0.02
 02/10  04:00:00,154.09844383,36.3711004225,0.0,0.0,43.513341876,52.539744,143.736539876,130.280131822,4.83426,8.62214805365
 02/10  05:00:00,163.719981347,43.8891773875,0.0,0.0,43.513341876,52.539744,142.646951621,137.792691621,4.83426,0.02
 02/10  06:00:00,165.961415394,46.3500671322,0.0,0.0,43.513341876,52.539744,189.222310275,184.368050275,4.83426,0.02
 02/10  07:00:00,197.719491679,73.6403359664,0.0,0.0,43.513341876,53.238744,2983.01947306,2969.56323585,4.83426,8.62197721229
 02/10  08:00:00,362.514928205,73.6403359664,0.0,0.0,220.879908,53.238744,2662.13507014,2630.85635844,4.83426,26.4444516944
 02/10  09:00:00,447.358994029,73.6403359664,0.0,0.0,220.879908,145.652643033,2330.74577255,2258.94178998,36.25695,35.5470325795
 02/10  10:00:00,446.839766623,73.6403359664,0.0,0.0,220.879908,145.652643033,1971.67280723,1890.41891954,36.25695,44.9969376846
 02/10  11:00:00,452.649850895,73.6403359664,0.0,0.0,220.879908,151.653867033,1703.55364734,1601.12382823,48.3426,54.0872191094
 02/10  12:00:00,453.588921409,73.6403359664,0.0,0.0,220.879908,151.653867033,1477.54314653,1374.87191936,48.3426,54.3286271644
 02/10  13:00:00,452.530127296,73.6772474415,0.0,0.0,220.879908,151.653867033,1337.29517344,1225.33585739,48.3426,63.6167160553
 02/10  14:00:00,446.776172937,73.92771348,0.0,0.0,220.879908,145.652643033,1219.76537709,1140.96356841,24.1713,54.6305086758
 02/10  15:00:00,447.122214019,74.3078441576,0.0,0.0,220.879908,145.652643033,1129.08341049,1050.88145675,24.1713,54.0306537385
 02/10  16:00:00,439.48328804,74.5442359478,0.0,0.0,220.879908,137.835547516,999.469773284,940.509513861,4.83426,54.1259994222
 02/10  17:00:00,433.562376898,73.6724934627,0.0,0.0,220.879908,133.019064,872.360055085,831.758873094,4.83426,35.7669219915
 02/10  18:00:00,356.775497759,73.6403359664,0.0,0.0,220.879908,53.238744,1169.18281734,1119.63762495,4.83426,44.7109323892
 02/10  19:00:00,371.822461061,73.6403359664,0.0,0.0,220.879908,53.238744,1505.4479776,1455.71526943,4.83426,44.8984481709
 02/10  20:00:00,371.859183568,73.6403359664,0.0,0.0,220.879908,53.238744,1644.84108813,1622.61620307,4.83426,17.3906250604
 02/10  21:00:00,371.850879552,73.6403359664,0.0,0.0,220.879908,53.238744,1567.06609191,1553.53959849,4.83426,8.69223341423
 02/10  22:00:00,119.010784167,1.74194339709,0.0,0.0,43.513341876,52.539744,25.2121799711,3.01240273952,4.83426,17.3655172315
 02/10  23:00:00,120.29610052,2.89628109419,0.0,0.0,43.513341876,52.539744,8.90356738799,4.04930738799,4.83426,0.02
 02/10  24:00:00,123.21323139,4.6565121468,0.0,0.0,43.513341876,52.539744,21.7242028814,8.25115081448,4.83426,8.63879206692
 02/11  01:00:00,124.152627082,6.64973653109,0.0,0.0,43.513341876,52.539744,16.5121748234,11.6579148234,4.83426,0.02
 02/11  02:00:00,129.241508149,11.7172744377,0.0,0.0,43.513341876,52.539744,25.756446391,20.902186391,4.83426,0.02
 02/11  03:00:00,135.801007955,18.2765625096,0.0,0.0,43.513341876,52.539744,34.7992780326,29.9450180326,4.83426,0.02
 02/11  04:00:00,136.052170179,18.4990502762,0.0,0.0,43.513341876,52.539744,57.0304769351,43.5823634673,4.83426,8.61385346776
 02/11  05:00:00,136.580342928,18.6127892854,0.0,0.0,43.513341876,52.539744,51.4627591614,46.6084991614,4.83426,0.02
 02/11  06:00:00,136.467202071,18.4990502762,0.0,0.0,43.513341876,52.539744,67.9713453519,63.1170853519,4.83426,0.02
 02/11  07:00:00,139.94422194,21.9391115219,0.0,0.0,43.513341876,52.539744,80.9917946814,76.1375346814,4.83426,0.02
 02/11  08:00:00,136.97689928,31.0695734472,0.0,0.0,43.513341876,52.539744,73.0458145871,68.1915545871,4.83426,0.02
 02/11  09:00:00,111.808639756,11.8882537703,0.0,0.0,43.513341876,52.539744,64.7527128394,51.3045808547,4.83426,8.61387198469
 02/11  10:00:00,111.516658589,11.5761632647,0.0,0.0,43.513341876,52.539744,48.7331983671,43.8789383671,4.83426,0.02
 02/11  11:00:00,104.851733698,4.96860265231,0.0,0.0,43.513341876,52.539744,48.3933092611,26.0896238997,4.83426,17.4694253614
 02/11  12:00:00,105.459953249,4.6565121468,0.0,0.0,43.513341876,52.539744,30.3482705733,16.8491908029,4.83426,8.66481977043
 02/11  13:00:00,104.811194345,4.96860265231,0.0,0.0,43.513341876,52.539744,23.5241144459,10.024909589,4.83426,8.66494485688
 02/11  14:00:00,102.846692712,2.90482933316,0.0,0.0,43.513341876,52.539744,18.0815022428,4.59062572382,4.83426,8.65661651895
 02/11  15:00:00,100.580511642,0.602116610637,0.0,0.0,43.513341876,52.539744,14.0312851704,0.541136192097,4.83426,8.65588897831
 02/11  16:00:00,99.9473237441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  17:00:00,99.7127563571,0.0,0.0,0.0,43.513341876,52.539744,13.4479852669,0.0,4.83426,8.61372526695
 02/11  18:00:00,102.67079109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.588336677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,119.109662613,1.13605004158,0.0,0.0,43.513341876,52.539744,5.57237566398,0.718115663978,4.83426,0.02
 02/11  21:00:00,119.449111344,1.51473338877,0.0,0.0,43.513341876,52.539744,6.28748299854,1.43322299854,4.83426,0.02
 02/11  22:00:00,122.749810746,5.00189907315,0.0,0.0,43.513341876,52.539744,49.9071674557,9.68224156334,4.83426,35.3906658924
 02/11  23:00:00,121.696573063,4.2778287996,0.0,0.0,43.513341876,52.539744,21.7474445093,16.8931845093,4.83426,0.02
 02/11  24:00:00,127.808231665,9.38200730857,0.0,0.0,43.513341876,52.539744,34.6878681601,29.8336081601,4.83426,0.02
 02/12  01:00:00,132.189202216,14.7580991715,0.0,0.0,43.513341876,52.539744,44.3331647015,30.8850628303,4.83426,8.61384187118
 02/12  02:00:00,134.760386367,17.3103387538,0.0,0.0,43.513341876,52.539744,49.4315833353,44.5773233353,4.83426,0.02
 02/12  03:00:00,135.301918111,17.853077793,0.0,0.0,43.513341876,52.539744,52.9148942855,48.0606342855,4.83426,0.02
 02/12  04:00:00,134.997761842,17.5086902501,0.0,0.0,43.513341876,52.539744,77.665837146,72.811577146,4.83426,0.02
 02/12  05:00:00,149.215105482,31.3054033847,0.0,0.0,43.513341876,52.539744,81.2312619827,76.3770019827,4.83426,0.02
 02/12  06:00:00,156.024582325,38.0943877861,0.0,0.0,43.513341876,52.539744,119.045886545,105.597765776,4.83426,8.61386076908
 02/12  07:00:00,150.505394087,32.5476807859,0.0,0.0,43.513341876,52.539744,114.289061068,109.434801068,4.83426,0.02
 02/12  08:00:00,132.392723515,26.5123862034,0.0,0.0,43.513341876,52.539744,109.405766452,104.551506452,4.83426,0.02
 02/12  09:00:00,118.991153877,19.1088885173,0.0,0.0,43.513341876,52.539744,96.8426625893,91.9884025893,4.83426,0.02
 02/12  10:00:00,117.148747912,17.2414011141,0.0,0.0,43.513341876,52.539744,97.8908180307,84.4343827752,4.83426,8.62217525547
 02/12  11:00:00,111.032038003,11.1974799176,0.0,0.0,43.513341876,52.539744,67.7234392375,45.4181305612,4.83426,17.4710486764
 02/12  12:00:00,106.131657921,5.34728599951,0.0,0.0,43.513341876,52.539744,49.7793099052,36.2802850134,4.83426,8.66476489175
 02/12  13:00:00,104.085833111,4.2778287996,0.0,0.0,43.513341876,52.539744,31.2967639142,17.7974891578,4.83426,8.66501475643
 02/12  14:00:00,104.540708768,4.6565121468,0.0,0.0,43.513341876,52.539744,17.3994522129,12.5451922129,4.83426,0.02
 02/12  15:00:00,103.784361898,3.89914545241,0.0,0.0,43.513341876,52.539744,21.1579600381,7.66723207289,4.83426,8.65646796525
 02/12  16:00:00,104.102027777,4.2778287996,0.0,0.0,43.513341876,52.539744,21.9722123112,8.48139542577,4.83426,8.65655688547
 02/12  17:00:00,103.547396025,3.93149356718,0.0,0.0,43.513341876,52.539744,12.7470005927,7.89274059273,4.83426,0.02
 02/12  18:00:00,107.382487642,4.77926097872,0.0,0.0,43.513341876,52.539744,24.3561599581,10.9080897104,4.83426,8.6138102477
 02/12  19:00:00,122.192556974,4.6565121468,0.0,0.0,43.513341876,52.539744,18.9196960009,14.0654360009,4.83426,0.02
 02/12  20:00:00,122.938743679,4.96860265231,0.0,0.0,43.513341876,52.539744,22.655121234,17.800861234,4.83426,0.02
 02/12  21:00:00,122.603418946,4.6565121468,0.0,0.0,43.513341876,52.539744,26.1740306746,21.3197706746,4.83426,0.02
 02/12  22:00:00,122.739908601,4.96860265231,0.0,0.0,43.513341876,52.539744,74.4672829251,34.242820673,4.83426,35.3902022521
 02/12  23:00:00,122.097846979,4.6565121468,0.0,0.0,43.513341876,52.539744,44.5793465948,39.7250865948,4.83426,0.02
 02/12  24:00:00,127.593717128,9.17143734926,0.0,0.0,43.513341876,52.539744,49.5455164147,44.6912564147,4.83426,0.02
 02/13  01:00:00,123.783736349,6.33764602557,0.0,0.0,43.513341876,52.539744,57.0726680682,52.2184080682,4.83426,0.02
 02/13  02:00:00,126.184613457,8.75115387956,0.0,0.0,43.513341876,52.539744,69.4533893125,55.9969596859,4.83426,8.62216962659
 02/13  03:00:00,134.892301264,17.450052471,0.0,0.0,43.513341876,52.539744,73.6867930705,68.8325330705,4.83426,0.02
 02/13  04:00:00,129.078476516,11.6385106086,0.0,0.0,43.513341876,52.539744,71.4065529125,66.5522929125,4.83426,0.02
 02/13  05:00:00,132.537650767,14.6425217245,0.0,0.0,43.513341876,52.539744,101.272194025,87.8157952858,4.83426,8.62213873875
 02/13  06:00:00,138.104726564,20.2278059987,0.0,0.0,43.513341876,52.539744,103.637230316,98.7829703156,4.83426,0.02
 02/13  07:00:00,196.748934475,73.6403359664,0.0,0.0,43.513341876,53.238744,2415.47914575,2410.62488575,4.83426,0.02
 02/13  08:00:00,361.998600655,73.6403359664,0.0,0.0,220.879908,53.238744,1995.49851613,1955.40802518,4.83426,35.2562309459
 02/13  09:00:00,446.845462012,73.6403359664,0.0,0.0,220.879908,145.652643033,1676.93760968,1605.13787099,36.25695,35.5427886891
 02/13  10:00:00,446.635290331,73.6403359664,0.0,0.0,220.879908,145.652643033,1517.83758549,1436.57301887,36.25695,45.0076166155
 02/13  11:00:00,452.538666921,73.6403359664,0.0,0.0,220.879908,151.653867033,1426.61848364,1324.19859238,48.3426,54.0772912556
 02/13  12:00:00,453.520752851,73.6403359664,0.0,0.0,220.879908,151.653867033,1285.04865328,1182.38877509,48.3426,54.317278191
 02/13  13:00:00,452.455006213,73.6403359664,0.0,0.0,220.879908,151.653867033,1193.36683321,1090.49925976,48.3426,54.5249734558
 02/13  14:00:00,446.487619286,73.6601085965,0.0,0.0,220.879908,145.652643033,1136.38480855,1048.4785644,24.1713,63.7349441534
 02/13  15:00:00,446.477577663,73.6727031232,0.0,0.0,220.879908,145.652643033,1118.66030573,1040.46837878,24.1713,54.02062695
 02/13  16:00:00,438.63158142,73.7060686423,0.0,0.0,220.879908,137.835547516,1052.07672152,1002.12134048,4.83426,45.1211210435
 02/13  17:00:00,433.526898582,73.6403359664,0.0,0.0,220.879908,133.019064,952.544783501,903.006257253,4.83426,44.7042662484
 02/13  18:00:00,356.758731639,73.6403359664,0.0,0.0,220.879908,53.238744,1083.45041171,1033.90940285,4.83426,44.7067488626
 02/13  19:00:00,371.7291387,73.6403359664,0.0,0.0,220.879908,53.238744,1137.0289546,1087.29167175,4.83426,44.9030228541
 02/13  20:00:00,372.14779199,73.6403359664,0.0,0.0,220.879908,53.238744,1160.57242342,1138.34736684,4.83426,17.3907965783
 02/13  21:00:00,372.155509429,73.6403359664,0.0,0.0,220.879908,53.238744,1261.79178527,1248.26544538,4.83426,8.69207989825
 02/13  22:00:00,119.161469808,1.59047005821,0.0,0.0,43.513341876,52.539744,14.2367897414,0.709692768804,4.83426,8.69283697258
 02/13  23:00:00,118.909712646,1.51473338877,0.0,0.0,43.513341876,52.539744,14.9135046648,1.42799595486,4.83426,8.65124870994
 02/13  24:00:00,120.418794648,1.89341673596,0.0,0.0,43.513341876,52.539744,16.6613272528,3.18824215471,4.83426,8.63882509813
 02/14  01:00:00,121.753648009,4.2778287996,0.0,0.0,43.513341876,52.539744,8.39866511514,3.54440511514,4.83426,0.02
 02/14  02:00:00,122.833143537,5.34728599951,0.0,0.0,43.513341876,52.539744,12.0454297138,7.19116971383,4.83426,0.02
 02/14  03:00:00,123.435110381,5.95896267838,0.0,0.0,43.513341876,52.539744,22.7098780303,9.2552367232,4.83426,8.62038130708
 02/14  04:00:00,128.893475313,11.3993679631,0.0,0.0,43.513341876,52.539744,21.2029889456,16.3487289456,4.83426,0.02
 02/14  05:00:00,132.076466043,12.4649879581,0.0,0.0,43.513341876,52.539744,23.602726164,18.748466164,4.83426,0.02
 02/14  06:00:00,137.671572831,18.359336559,0.0,0.0,43.513341876,52.539744,51.0023885512,37.5460259101,4.83426,8.62210264112
 02/14  07:00:00,197.440572803,73.6403359664,0.0,0.0,43.513341876,53.238744,2410.29406307,2405.43980307,4.83426,0.02
 02/14  08:00:00,361.40288637,73.6403359664,0.0,0.0,220.879908,53.238744,2135.48676446,2104.2037703,4.83426,26.4487341666
 02/14  09:00:00,446.671464618,73.6403359664,0.0,0.0,220.879908,145.652643033,1790.60339426,1718.79745173,36.25695,35.5489925325
 02/14  10:00:00,446.560334235,73.6403359664,0.0,0.0,220.879908,145.652643033,1547.57627343,1457.32679335,36.25695,53.992530083
 02/14  11:00:00,452.493952947,73.6403359664,0.0,0.0,220.879908,151.653867033,1301.24093684,1207.817481,48.3426,45.0808558489
 02/14  12:00:00,453.591273405,73.7314954794,0.0,0.0,220.879908,151.653867033,1089.03776998,986.355101793,48.3426,54.3400681896
 02/14  13:00:00,453.305144488,74.4789650587,0.0,0.0,220.879908,151.653867033,978.437633403,866.491571429,48.3426,63.6034619736
 02/14  14:00:00,448.478234102,75.6378506025,0.0,0.0,220.879908,145.652643033,928.802114827,840.880822531,24.1713,63.749992296
 02/14  15:00:00,448.969074343,76.3318525405,0.0,0.0,220.879908,145.652643033,855.822381592,786.615634668,24.1713,45.0354469243
 02/14  16:00:00,439.751751592,75.4808723319,0.0,0.0,220.879908,137.835547516,725.782305745,666.811590652,4.83426,54.1364550926
 02/14  17:00:00,432.713914141,73.8617554969,0.0,0.0,220.879908,133.019064,573.207237225,523.665713049,4.83426,44.7072641759
 02/14  18:00:00,352.759216224,73.6413273371,0.0,0.0,220.879908,53.238744,670.202294089,629.601033601,4.83426,35.7670004878
 02/14  19:00:00,371.261736351,73.6403359664,0.0,0.0,220.879908,53.238744,794.814745316,736.098880674,4.83426,53.8816046424
 02/14  20:00:00,371.658505618,73.6403359664,0.0,0.0,220.879908,53.238744,866.020848555,852.481546697,4.83426,8.70504185849
 02/14  21:00:00,371.669593431,73.6403359664,0.0,0.0,220.879908,53.238744,1013.97010681,1000.4437161,4.83426,8.69213071481
 02/14  22:00:00,117.290383276,0.0,0.0,0.0,43.513341876,52.539744,22.199174611,0.0,4.83426,17.364914611
 02/14  23:00:00,118.540453703,1.13605004158,0.0,0.0,43.513341876,52.539744,5.08169816236,0.227438162357,4.83426,0.02
 02/14  24:00:00,120.039731042,1.51473338877,0.0,0.0,43.513341876,52.539744,13.9644764706,0.491539926259,4.83426,8.63867654437
 02/15  01:00:00,121.10371852,3.61618115821,0.0,0.0,43.513341876,52.539744,6.09058892617,1.23632892617,4.83426,0.02
 02/15  02:00:00,122.238732406,4.74327277673,0.0,0.0,43.513341876,52.539744,16.722419335,3.2661969848,4.83426,8.62196235021
 02/15  03:00:00,127.082039375,9.58901688296,0.0,0.0,43.513341876,52.539744,10.9987488032,6.14448880322,4.83426,0.02
 02/15  04:00:00,128.637581184,11.1315815161,0.0,0.0,43.513341876,52.539744,17.9401859896,13.0859259896,4.83426,0.02
 02/15  05:00:00,138.137345132,20.2071625342,0.0,0.0,43.513341876,52.539744,29.2154910462,15.7590499339,4.83426,8.62218111226
 02/15  06:00:00,134.320434107,16.4104162332,0.0,0.0,43.513341876,52.539744,27.6597652354,22.8055052354,4.83426,0.02
 02/15  07:00:00,196.446783829,73.6403359664,0.0,0.0,43.513341876,53.238744,2177.97244918,2173.11818918,4.83426,0.02
 02/15  08:00:00,360.847695094,73.6403359664,0.0,0.0,220.879908,53.238744,1869.38336144,1838.09987988,4.83426,26.4492215624
 02/15  09:00:00,446.518691006,73.6403359664,0.0,0.0,220.879908,145.652643033,1527.5389635,1447.5082653,36.25695,43.7737481908
 02/15  10:00:00,446.484185893,73.6403359664,0.00135566257844,0.0,220.879908,145.652643033,1241.04097748,1159.10903456,36.25695,45.6749929141
 02/15  11:00:00,452.419155121,73.6583761238,0.00113340393164,0.0,220.879908,151.653867033,1029.33226972,926.912282299,48.3426,54.0773874256
 02/15  12:00:00,452.885694319,74.1913911644,0.0,0.0,220.879908,151.653867033,735.566236946,632.910187676,48.3426,54.3134492699
 02/15  13:00:00,453.293902995,75.7393245575,0.0,0.0,220.879908,151.653867033,690.28662164,587.423506105,48.3426,54.5205155351
 02/15  14:00:00,448.687008638,76.9154734554,0.0,0.0,220.879908,145.652643033,744.992820423,657.087484395,24.1713,63.7340360283
 02/15  15:00:00,449.633296318,77.9734039294,0.0,0.0,220.879908,145.652643033,684.040525484,605.852024384,24.1713,54.0172010996
 02/15  16:00:00,442.475139114,78.8658286327,0.0,0.0,220.879908,137.835547516,535.920150224,485.957284939,4.83426,45.1286052842
 02/15  17:00:00,434.319621579,75.9252542943,0.0,0.0,220.879908,133.019064,384.804411146,335.260717436,4.83426,44.7094337092
 02/15  18:00:00,352.527137045,73.855434114,0.0,0.0,220.879908,53.238744,550.053739803,500.512328264,4.83426,44.7071515386
 02/15  19:00:00,371.074740377,73.695462106,0.0,0.0,220.879908,53.238744,771.22725922,721.483383191,4.83426,44.9096160293
 02/15  20:00:00,372.085011011,73.6403359664,0.0,0.0,220.879908,53.238744,980.965038964,958.740199611,4.83426,17.3905793524
 02/15  21:00:00,372.067735618,73.6403359664,0.0,0.0,220.879908,53.238744,1120.968027,1107.4407454,4.83426,8.69302159765
 02/15  22:00:00,117.608119904,0.0,0.0,0.0,43.513341876,52.539744,13.5272647464,0.0,4.83426,8.69300474637
 02/15  23:00:00,117.409688494,0.0,0.0,0.0,43.513341876,52.539744,13.4853044425,0.0,4.83426,8.65104444253
 02/15  24:00:00,120.417204977,1.89341673596,0.0,0.0,43.513341876,52.539744,13.8455944146,0.373112618993,4.83426,8.6382217956
 02/16  01:00:00,119.002494591,1.51473338877,0.0,0.0,43.513341876,52.539744,5.2448246699,0.390564669899,4.83426,0.02
 02/16  02:00:00,121.000236232,3.50721227691,0.0,0.0,43.513341876,52.539744,5.98902716381,1.13476716381,4.83426,0.02
 02/16  03:00:00,123.110252401,5.62273590263,0.0,0.0,43.513341876,52.539744,7.86789399874,3.01363399874,4.83426,0.02
 02/16  04:00:00,129.905494351,12.4080482904,0.0,0.0,43.513341876,52.539744,19.7689067728,6.31250601648,4.83426,8.62214075633
 02/16  05:00:00,128.583729576,10.666137539,0.0,0.0,43.513341876,52.539744,14.6990300281,9.84477002807,4.83426,0.02
 02/16  06:00:00,139.076155054,21.1668673055,0.0,0.0,43.513341876,52.539744,22.7368875057,17.8826275057,4.83426,0.02
 02/16  07:00:00,196.437357256,73.6403359664,0.0,0.0,43.513341876,53.238744,2398.07838655,2384.62194314,4.83426,8.62218340991
 02/16  08:00:00,360.86741348,73.6403359664,0.0,0.0,220.879908,53.238744,2060.64069619,2029.35867118,4.83426,26.4477650114
 02/16  09:00:00,446.574021524,73.6403359664,0.0,0.0,220.879908,145.652643033,1794.1828529,1722.37849166,36.25695,35.5474112367
 02/16  10:00:00,446.54642298,73.6403359664,0.0,0.0,220.879908,145.652643033,1627.80062634,1544.10889947,36.25695,47.4347768736
 02/16  11:00:00,452.490469409,73.6403359664,0.0,0.0,220.879908,151.653867033,1406.72353263,1306.73276724,48.3426,51.6481653853
 02/16  12:00:00,453.549683696,73.8280730315,0.0,0.0,220.879908,151.653867033,1039.20203788,936.523731851,48.3426,54.3357060252
 02/16  13:00:00,452.381453382,74.4940093334,0.0,0.0,220.879908,151.653867033,797.901426572,685.951054697,48.3426,63.6077718753
 02/16  14:00:00,447.447963628,75.5250659126,0.0,0.0,220.879908,145.652643033,784.953176776,706.143059581,24.1713,54.6388171952
 02/16  15:00:00,448.478285896,76.4579049892,0.0,0.0,220.879908,145.652643033,790.95902608,712.75077931,24.1713,54.0369467697
 02/16  16:00:00,441.013138071,76.5716340661,0.0,0.0,220.879908,137.835547516,768.187140127,709.219961721,4.83426,54.132918406
 02/16  17:00:00,433.479513165,74.3187954901,0.0,0.0,220.879908,133.019064,619.760318507,570.221880083,4.83426,44.7041784231
 02/16  18:00:00,353.551878672,73.6540912526,0.0,0.0,220.879908,53.238744,796.437173583,755.836438183,4.83426,35.7664753995
 02/16  19:00:00,371.678606025,73.6403359664,0.0,0.0,220.879908,53.238744,969.615499163,910.903347032,4.83426,53.8778921309
 02/16  20:00:00,372.104827665,73.6403359664,0.0,0.0,220.879908,53.238744,1120.14490594,1106.60621983,4.83426,8.70442610958
 02/16  21:00:00,372.10929953,73.6403359664,0.0,0.0,220.879908,53.238744,1287.52334837,1273.99602196,4.83426,8.69306640965
 02/16  22:00:00,117.592417746,0.0,0.0,0.0,43.513341876,52.539744,22.2004299241,0.0,4.83426,17.3661699241
 02/16  23:00:00,119.299809196,1.89341673596,0.0,0.0,43.513341876,52.539744,5.40102111049,0.546761110493,4.83426,0.02
 02/16  24:00:00,120.048504385,1.51473338877,0.0,0.0,43.513341876,52.539744,14.0691390258,0.596134491987,4.83426,8.63874453377
 02/17  01:00:00,121.232063206,3.73484813914,0.0,0.0,43.513341876,52.539744,7.0062670685,2.1520070685,4.83426,0.02
 02/17  02:00:00,123.808604504,6.31350975533,0.0,0.0,43.513341876,52.539744,17.7869190856,4.33052220168,4.83426,8.62213688393
 02/17  03:00:00,129.219479182,11.7172744377,0.0,0.0,43.513341876,52.539744,12.8489834826,7.99472348264,4.83426,0.02
 02/17  04:00:00,130.185190776,12.6816597557,0.0,0.0,43.513341876,52.539744,19.035131275,14.180871275,4.83426,0.02
 02/17  05:00:00,139.624468099,19.9818326586,0.0,0.0,43.513341876,52.539744,36.1219003487,22.6662844856,4.83426,8.62135586304
 02/17  06:00:00,139.906643653,20.5898324619,0.0,0.0,43.513341876,52.539744,39.418167523,34.563907523,4.83426,0.02
 02/17  07:00:00,197.398609562,73.6403359664,0.0,0.0,43.513341876,53.238744,2504.1504069,2499.2961469,4.83426,0.02
 02/17  08:00:00,361.160636193,73.6403359664,0.0,0.0,220.879908,53.238744,2109.45322321,2078.17172161,4.83426,26.4472415954
 02/17  09:00:00,446.655903103,73.6403359664,0.0,0.0,220.879908,145.652643033,1879.38291502,1807.57986717,36.25695,35.5460978506
 02/17  10:00:00,446.577540566,73.6403359664,0.0,0.0,220.879908,145.652643033,1655.76023379,1565.4967135,36.25695,54.0065702897
 02/17  11:00:00,452.495154705,73.6403359664,0.0,0.0,220.879908,151.653867033,1330.55000195,1228.13422778,48.3426,54.0731741715
 02/17  12:00:00,453.705551521,73.8399054631,0.0,0.0,220.879908,151.653867033,1056.93667041,954.28581238,48.3426,54.3082580295
 02/17  13:00:00,453.2082098,74.761821601,0.0,0.0,220.879908,151.653867033,865.414554339,762.55750013,48.3426,54.5144542096
 02/17  14:00:00,447.993709888,75.8981100523,0.0,0.0,220.879908,145.652643033,808.304454815,720.39637005,24.1713,63.7367847653
 02/17  15:00:00,448.29714393,76.5028595733,0.0,0.0,220.879908,145.652643033,718.618411656,649.432062931,24.1713,45.0150487242
 02/17  16:00:00,439.826650816,76.1678853352,0.0,0.0,220.879908,137.835547516,593.700414426,534.717721797,4.83426,54.1484326288
 02/17  17:00:00,432.622626198,74.2137947972,0.0,0.0,220.879908,133.019064,434.53129471,384.988717798,4.83426,44.7083169116
 02/17  18:00:00,352.297156644,73.651070167,0.0,0.0,220.879908,53.238744,551.144084426,501.605596926,4.83426,44.7042275
 02/17  19:00:00,370.399464036,73.6403359664,0.0,0.0,220.879908,53.238744,633.620862406,583.87860842,4.83426,44.9079939859
 02/17  20:00:00,370.942163649,73.6403359664,0.0,0.0,220.879908,53.238744,738.670994061,725.130918126,4.83426,8.70581593484
 02/17  21:00:00,371.178098749,73.6403359664,0.0,0.0,220.879908,53.238744,752.930149836,730.730562399,4.83426,17.3653274363
 02/17  22:00:00,117.343953353,0.0,0.0,0.0,43.513341876,52.539744,13.5271904266,0.0,4.83426,8.69293042657
 02/17  23:00:00,117.416190496,0.0,0.0,0.0,43.513341876,52.539744,13.4853798521,0.0,4.83426,8.65111985206
 02/17  24:00:00,118.524640252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,118.998940262,1.51473338877,0.0,0.0,43.513341876,52.539744,13.7588933041,0.310775407627,4.83426,8.61385789646
 02/18  02:00:00,119.385640521,1.89341673596,0.0,0.0,43.513341876,52.539744,5.3054476267,0.451187626702,4.83426,0.02
 02/18  03:00:00,120.208311775,2.72311347798,0.0,0.0,43.513341876,52.539744,5.61736757874,0.763107578743,4.83426,0.02
 02/18  04:00:00,122.139035027,4.6565121468,0.0,0.0,43.513341876,52.539744,6.65529863432,1.80103863432,4.83426,0.02
 02/18  05:00:00,127.929208415,10.0120042886,0.0,0.0,43.513341876,52.539744,10.4002537338,5.54599373382,4.83426,0.02
 02/18  06:00:00,128.929599954,11.0448208861,0.0,0.0,43.513341876,52.539744,22.5391729233,9.09223361617,4.83426,8.61267930713
 02/18  07:00:00,131.79234906,13.8685328403,0.0,0.0,43.513341876,52.539744,17.2766296905,12.4223696905,4.83426,0.02
 02/18  08:00:00,119.795372959,13.970068173,0.0,0.0,43.513341876,52.539744,14.3052746882,9.45101468824,4.83426,0.02
 02/18  09:00:00,104.82666495,4.96860265231,0.0,0.0,43.513341876,52.539744,13.6723345357,8.81807453573,4.83426,0.02
 02/18  10:00:00,104.549341962,4.6565121468,0.0,0.0,43.513341876,52.539744,19.8268935214,6.37061248584,4.83426,8.62202103556
 02/18  11:00:00,104.863588322,4.96860265231,0.0,0.0,43.513341876,52.539744,27.1728690465,4.87055027299,4.83426,17.4680587735
 02/18  12:00:00,105.412641418,4.58140218827,0.0,0.0,43.513341876,52.539744,16.4550200825,2.95579101578,4.83426,8.66496906676
 02/18  13:00:00,100.979833138,1.13605004158,0.0,0.0,43.513341876,52.539744,5.39175175035,0.537491750353,4.83426,0.02
 02/18  14:00:00,99.909342058,0.0,0.0,0.0,43.513341876,52.539744,13.4906823991,0.0,4.83426,8.65642239913
 02/18  15:00:00,99.9299352817,0.0,0.0,0.0,43.513341876,52.539744,13.4902737405,0.0,4.83426,8.65601374048
