Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  16:00:00,99.9012152018,0.0,0.0,0.0,43.513341876,52.539744,13.4908325768,0.0,4.83426,8.65657257679
 02/18  17:00:00,99.6793336144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,99.6490396319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,117.565541747,0.0,0.0,0.0,43.513341876,52.539744,13.4480303857,0.0,4.83426,8.61377038569
 02/18  20:00:00,119.12548183,1.13605004158,0.0,0.0,43.513341876,52.539744,5.3063047863,0.452044786298,4.83426,0.02
 02/18  21:00:00,119.091658229,1.13605004158,0.0,0.0,43.513341876,52.539744,5.41786031252,0.563600312519,4.83426,0.02
 02/18  22:00:00,122.342771083,4.58140218827,0.0,0.0,43.513341876,52.539744,41.4562139906,3.853961863,4.83426,32.7679921276
 02/18  23:00:00,122.396024981,4.96860265231,0.0,0.0,43.513341876,52.539744,14.0752229484,6.67484612946,4.83426,2.56611681898
 02/18  24:00:00,124.344966008,5.91736255588,0.0,0.0,43.513341876,52.539744,17.5390383994,12.6847783994,4.83426,0.02
 02/19  01:00:00,132.953924705,15.5149901896,0.0,0.0,43.513341876,52.539744,21.8950048656,17.0407448656,4.83426,0.02
 02/19  02:00:00,132.938027195,15.4830886639,0.0,0.0,43.513341876,52.539744,31.4939818797,26.6397218797,4.83426,0.02
 02/19  03:00:00,138.248040961,20.7881839583,0.0,0.0,43.513341876,52.539744,49.4017238557,35.9538081215,4.83426,8.61365573412
 02/19  04:00:00,150.475086438,32.9685176179,0.0,0.0,43.513341876,52.539744,67.1107954731,62.2565354731,4.83426,0.02
 02/19  05:00:00,152.522702889,34.5877336987,0.0,0.0,43.513341876,52.539744,78.3984740638,73.5442140638,4.83426,0.02
 02/19  06:00:00,156.861748537,38.8863963158,0.0,0.0,43.513341876,52.539744,113.105465418,108.251205418,4.83426,0.02
 02/19  07:00:00,157.387622912,39.3968383176,0.0,0.0,43.513341876,52.539744,118.048500757,113.194240757,4.83426,0.02
 02/19  08:00:00,135.792159991,32.8482651274,0.0,0.0,43.513341876,52.539744,122.797242583,109.349118006,4.83426,8.61386457769
 02/19  09:00:00,112.788358066,12.8767753585,0.0,0.0,43.513341876,52.539744,73.0621255807,68.2078655807,4.83426,0.02
 02/19  10:00:00,111.503841353,11.5761632647,0.0,0.0,43.513341876,52.539744,65.381553296,60.527293296,4.83426,0.02
 02/19  11:00:00,112.250822851,12.3825145644,0.0,0.0,43.513341876,52.539744,54.7510675564,32.4475951255,4.83426,17.469212431
 02/19  12:00:00,105.476010231,4.6565121468,0.0,0.0,43.513341876,52.539744,34.1242912845,20.6251212645,4.83426,8.66491002005
 02/19  13:00:00,104.852980034,4.96860265231,0.0,0.0,43.513341876,52.539744,23.8595794863,10.3603842851,4.83426,8.66493520118
 02/19  14:00:00,100.826685036,0.852037531184,0.0,0.0,43.513341876,52.539744,14.7500938373,1.25145859908,4.83426,8.66437523819
 02/19  15:00:00,99.9955940305,0.0,0.0,0.0,43.513341876,52.539744,13.490415781,0.0,4.83426,8.65615578102
 02/19  16:00:00,99.9481454801,0.0,0.0,0.0,43.513341876,52.539744,13.4900302302,0.0,4.83426,8.65577023023
 02/19  17:00:00,99.7328171978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,99.7104020043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,117.605037564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.013764987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,117.977924056,0.0,0.0,0.0,43.513341876,52.539744,13.4479791108,0.0,4.83426,8.61371911082
 02/19  22:00:00,118.911250246,1.13605004158,0.0,0.0,43.513341876,52.539744,32.1790293236,0.798875723618,4.83426,26.5458936
 02/19  23:00:00,118.946432875,1.51473338877,0.0,0.0,43.513341876,52.539744,6.19766525086,1.34340525086,4.83426,0.02
 02/19  24:00:00,122.172915686,3.7724031184,0.0,0.0,43.513341876,52.539744,17.8350665015,4.38709265168,4.83426,8.61371384983
 02/20  01:00:00,122.167753375,4.74327277673,0.0,0.0,43.513341876,52.539744,12.8999489098,8.04568890982,4.83426,0.02
 02/20  02:00:00,122.299584256,4.88184202239,0.0,0.0,43.513341876,52.539744,14.466640603,9.61238060298,4.83426,0.02
 02/20  03:00:00,122.148654176,4.74327277673,0.0,0.0,43.513341876,52.539744,19.0299765998,14.1757165998,4.83426,0.02
 02/20  04:00:00,122.283852807,4.88184202239,0.0,0.0,43.513341876,52.539744,31.0026371227,17.5545286932,4.83426,8.61384842951
 02/20  05:00:00,122.99926613,5.16355624642,0.0,0.0,43.513341876,52.539744,27.5940143278,22.7397543278,4.83426,0.02
 02/20  06:00:00,126.050702776,8.24410977994,0.0,0.0,43.513341876,52.539744,29.2192576202,24.3649976202,4.83426,0.02
 02/20  07:00:00,131.104337115,13.2565793415,0.0,0.0,43.513341876,52.539744,40.2682161459,35.4139561459,4.83426,0.02
 02/20  08:00:00,113.487676212,10.7154137506,0.0,0.0,43.513341876,52.539744,32.1814934535,27.3272334535,4.83426,0.02
 02/20  09:00:00,104.554450226,4.74327277673,0.0,0.0,43.513341876,52.539744,40.33378533,26.8776930269,4.83426,8.62183230311
 02/20  10:00:00,104.727409387,4.88184202239,0.0,0.0,43.513341876,52.539744,25.589753526,20.735493526,4.83426,0.02
 02/20  11:00:00,104.559008781,4.74327277673,0.0,0.0,43.513341876,52.539744,23.6788676094,18.8246076094,4.83426,0.02
 02/20  12:00:00,105.629804011,4.88184202239,0.0,0.0,43.513341876,52.539744,27.1402102306,13.6845372384,4.83426,8.62141299223
 02/20  13:00:00,104.298371753,4.55393110313,0.0,0.0,43.513341876,52.539744,15.8696514911,11.0153914911,4.83426,0.02
 02/20  14:00:00,104.504221551,4.69250034879,0.0,0.0,43.513341876,52.539744,14.0015585089,9.14729850885,4.83426,0.02
 02/20  15:00:00,102.731981786,2.90636498831,0.0,0.0,43.513341876,52.539744,17.8999564095,4.45193548051,4.83426,8.61376092904
 02/20  16:00:00,101.308261475,1.51473338877,0.0,0.0,43.513341876,52.539744,6.2352857335,1.3810257335,4.83426,0.02
 02/20  17:00:00,101.108512583,1.51473338877,0.0,0.0,43.513341876,52.539744,6.20677977471,1.35251977471,4.83426,0.02
 02/20  18:00:00,101.102878839,1.51473338877,0.0,0.0,43.513341876,52.539744,6.4628526266,1.6085926266,4.83426,0.02
 02/20  19:00:00,119.023564183,1.51473338877,0.0,0.0,43.513341876,52.539744,6.80246146735,1.94820146735,4.83426,0.02
 02/20  20:00:00,122.529086852,4.58140218827,0.0,0.0,43.513341876,52.539744,25.8004535505,12.3523788261,4.83426,8.61381472446
 02/20  21:00:00,122.893719419,4.96860265231,0.0,0.0,43.513341876,52.539744,24.2663322246,19.4120722246,4.83426,0.02
 02/20  22:00:00,127.530296177,9.79747158455,0.0,0.0,43.513341876,52.539744,51.0619935816,46.2077335816,4.83426,0.02
 02/20  23:00:00,134.725975318,17.2880409213,0.0,0.0,43.513341876,52.539744,62.5022819584,57.6480219584,4.83426,0.02
 02/20  24:00:00,137.067800779,18.6167668166,0.0,0.0,43.513341876,52.539744,78.0840271399,73.2297671399,4.83426,0.02
 02/21  01:00:00,137.773079585,20.2939231641,0.0,0.0,43.513341876,52.539744,102.752546189,89.2961335971,4.83426,8.62215259223
 02/21  02:00:00,152.932870007,35.4265707568,0.0,0.0,43.513341876,52.539744,112.160046515,107.305786515,4.83426,0.02
 02/21  03:00:00,155.695594819,38.1678117482,0.0,0.0,43.513341876,52.539744,128.70964452,123.85538452,4.83426,0.02
 02/21  04:00:00,149.529769442,31.9799960297,0.0,0.0,43.513341876,52.539744,144.935030721,131.478640011,4.83426,8.62213070963
 02/21  05:00:00,160.097250241,40.3853599059,0.0,0.0,43.513341876,52.539744,158.216080074,153.361820074,4.83426,0.02
 02/21  06:00:00,156.78686566,37.4036139333,0.0,0.0,43.513341876,52.539744,159.333943997,154.479683997,4.83426,0.02
 02/21  07:00:00,197.484902394,73.6403359664,0.0,0.0,43.513341876,53.238744,2583.67813513,2570.22184701,4.83426,8.62202811952
 02/21  08:00:00,359.230387517,73.6403359664,0.0,0.0,220.879908,53.238744,2160.81039067,2129.53020172,4.83426,26.4459289455
 02/21  09:00:00,447.0165846,73.6403359664,0.0,0.0,220.879908,145.652643033,1760.04573684,1688.24418463,36.25695,35.5446022058
 02/21  10:00:00,446.668901519,73.6403359664,0.0,0.0,220.879908,145.652643033,1528.57520389,1447.32364422,36.25695,44.9946096683
 02/21  11:00:00,452.549264719,73.6403359664,0.0,0.0,220.879908,151.653867033,1392.7222767,1290.29565502,48.3426,54.084021682
 02/21  12:00:00,453.520038503,73.6403359664,0.0,0.0,220.879908,151.653867033,1251.78870364,1149.12125325,48.3426,54.324850389
 02/21  13:00:00,452.450458499,73.6424584455,0.0,0.0,220.879908,151.653867033,1131.54982378,1019.59452799,48.3426,63.6126957922
 02/21  14:00:00,446.5048939,73.6861039839,0.0,0.0,220.879908,145.652643033,1050.17511144,971.378199171,24.1713,54.6256122678
 02/21  15:00:00,446.493374327,73.6979616947,0.0,0.0,220.879908,145.652643033,1007.29801989,929.100247861,24.1713,54.0264720285
 02/21  16:00:00,439.053037424,74.1229099424,0.0,0.0,220.879908,137.835547516,882.260444138,823.301483042,4.83426,54.1247010959
 02/21  17:00:00,433.519306795,73.6456816888,0.0,0.0,220.879908,133.019064,752.990874728,712.392654382,4.83426,35.7639603457
 02/21  18:00:00,353.746048847,73.6403359664,0.0,0.0,220.879908,53.238744,1009.24939561,959.714141658,4.83426,44.7009939541
 02/21  19:00:00,371.722216633,73.6403359664,0.0,0.0,220.879908,53.238744,1207.63354243,1157.89862621,4.83426,44.9006562175
 02/21  20:00:00,371.732402207,73.6403359664,0.0,0.0,220.879908,53.238744,1317.31256837,1295.08872129,4.83426,17.3895870867
 02/21  21:00:00,371.751465427,73.6403359664,0.0,0.0,220.879908,53.238744,1361.54392158,1348.01886332,4.83426,8.69079825892
 02/21  22:00:00,118.199642157,0.946708367982,0.0,0.0,43.513341876,52.539744,13.7409326473,0.213665381568,4.83426,8.69300726578
 02/21  23:00:00,119.277597413,1.89341673596,0.0,0.0,43.513341876,52.539744,14.2306518316,0.745205690523,4.83426,8.65118614104
 02/21  24:00:00,120.086776308,1.57059170463,0.0,0.0,43.513341876,52.539744,14.8404435835,1.36741937907,4.83426,8.63876420447
 02/22  01:00:00,122.714558741,5.23045085219,0.0,0.0,43.513341876,52.539744,9.70997911086,4.85571911086,4.83426,0.02
 02/22  02:00:00,121.754380658,4.2778287996,0.0,0.0,43.513341876,52.539744,10.4527961163,5.59853611632,4.83426,0.02
 02/22  03:00:00,128.22345565,10.7269144116,0.0,0.0,43.513341876,52.539744,27.6461450667,14.1898742157,4.83426,8.62201085099
 02/22  04:00:00,128.486526518,11.0023643147,0.0,0.0,43.513341876,52.539744,19.6391483999,14.7848883999,4.83426,0.02
 02/22  05:00:00,136.449541742,18.4972118384,0.0,0.0,43.513341876,52.539744,35.5079779663,30.6537179663,4.83426,0.02
 02/22  06:00:00,138.01323467,20.0974101056,0.0,0.0,43.513341876,52.539744,51.9001756995,38.4437757794,4.83426,8.62213992013
 02/22  07:00:00,196.782537801,73.6403359664,0.0,0.0,43.513341876,53.238744,2416.44919594,2411.59493594,4.83426,0.02
 02/22  08:00:00,358.326134622,73.6403359664,0.0,0.0,220.879908,53.238744,2058.05624464,2026.77825938,4.83426,26.4437252604
 02/22  09:00:00,446.664048373,73.6403359664,0.0,0.0,220.879908,145.652643033,1757.63132008,1685.82990415,36.25695,35.5444659287
 02/22  10:00:00,446.582707528,73.6403359664,0.0,0.0,220.879908,145.652643033,1584.81820083,1494.56651607,36.25695,53.9947347586
 02/22  11:00:00,452.493539209,73.6403359664,0.0,0.0,220.879908,151.653867033,1299.81923177,1206.40979899,48.3426,45.0668327878
 02/22  12:00:00,453.495827561,73.6403359664,0.0,0.0,220.879908,151.653867033,1109.09765848,1004.78546789,48.3426,55.9695905882
 02/22  13:00:00,452.449192129,73.6403359664,0.0,0.0,220.879908,151.653867033,1089.20095836,978.901000711,48.3426,61.9573576504
 02/22  14:00:00,446.469870979,73.6403359664,0.0,0.0,220.879908,145.652643033,1049.50893965,961.600072127,24.1713,63.7375675208
 02/22  15:00:00,446.455008828,73.6403359664,0.0,0.0,220.879908,145.652643033,997.681953153,928.487616484,24.1713,45.0230366694
 02/22  16:00:00,438.591669611,73.6403359664,0.0,0.0,220.879908,137.835547516,931.723816208,872.756562405,4.83426,54.1329938031
 02/22  17:00:00,433.543549631,73.6403359664,0.0,0.0,220.879908,133.019064,845.213984226,795.675166656,4.83426,44.7045575694
 02/22  18:00:00,353.780486599,73.6403359664,0.0,0.0,220.879908,53.238744,958.469121517,917.869892596,4.83426,35.7649689205
 02/22  19:00:00,371.723821982,73.6403359664,0.0,0.0,220.879908,53.238744,996.069922529,937.354879033,4.83426,53.8807834958
 02/22  20:00:00,372.13018995,73.6403359664,0.0,0.0,220.879908,53.238744,962.013226013,948.473528303,4.83426,8.7054377099
 02/22  21:00:00,372.107124082,73.6403359664,0.0,0.0,220.879908,53.238744,976.441812942,962.915034046,4.83426,8.69251889558
 02/22  22:00:00,117.981906948,0.378683347193,0.0,0.0,43.513341876,52.539744,22.2807647001,0.0808684595856,4.83426,17.3656362405
 02/22  23:00:00,119.31867949,1.89341673596,0.0,0.0,43.513341876,52.539744,13.8929272906,0.407914466515,4.83426,8.65075282405
 02/22  24:00:00,120.054099571,1.51473338877,0.0,0.0,43.513341876,52.539744,5.4495662408,0.595306240796,4.83426,0.02
 02/23  01:00:00,119.383246418,1.89341673596,0.0,0.0,43.513341876,52.539744,5.80011107659,0.945851076593,4.83426,0.02
 02/23  02:00:00,118.997381951,1.51473338877,0.0,0.0,43.513341876,52.539744,14.5094288817,1.05470841452,4.83426,8.62046046714
 02/23  03:00:00,119.370965561,1.89341673596,0.0,0.0,43.513341876,52.539744,6.21179985448,1.35753985448,4.83426,0.02
 02/23  04:00:00,120.949317734,3.4743900091,0.0,0.0,43.513341876,52.539744,6.9174618621,2.0632018621,4.83426,0.02
 02/23  05:00:00,122.55745496,4.6565121468,0.0,0.0,43.513341876,52.539744,16.4350963056,2.97879548107,4.83426,8.62204082452
 02/23  06:00:00,122.83916136,4.96860265231,0.0,0.0,43.513341876,52.539744,8.7348407019,3.8805807019,4.83426,0.02
 02/23  07:00:00,195.841350865,73.6403359664,0.0,0.0,43.513341876,53.238744,1695.12911993,1690.27485993,4.83426,0.02
 02/23  08:00:00,357.318172837,73.6403359664,0.0,0.0,220.879908,53.238744,1410.89315151,1373.57824431,4.83426,32.4806472016
 02/23  09:00:00,446.463621289,73.6403359664,0.00227273374964,0.0,220.879908,145.652643033,1208.35533176,1133.76403471,36.25695,38.3343470525
 02/23  10:00:00,446.491901246,73.6403359664,0.00186122053031,0.0,220.879908,145.652643033,1119.45430256,1038.19236741,36.25695,45.0049851487
 02/23  11:00:00,452.495106108,73.6403359664,0.00130772020438,0.0,220.879908,151.653867033,1086.13199756,983.719470211,48.3426,54.0699273493
 02/23  12:00:00,453.520994917,73.6403359664,0.0,0.0,220.879908,151.653867033,1032.05345919,929.402014664,48.3426,54.3088445274
 02/23  13:00:00,452.493000398,73.6403359664,0.0,0.0,220.879908,151.653867033,1014.32590746,911.468283606,48.3426,54.51502385
 02/23  14:00:00,446.511443294,73.6403359664,0.0,0.0,220.879908,145.652643033,1006.39882207,918.501269076,24.1713,63.7262529895
 02/23  15:00:00,446.51914805,73.6665339676,0.0,0.0,220.879908,145.652643033,981.896041562,903.832771492,24.1713,53.8919700694
 02/23  16:00:00,438.712003953,73.7284879018,0.0,0.0,220.879908,137.835547516,899.865628904,849.786550828,4.83426,45.2448180758
 02/23  17:00:00,433.558186121,73.6403359664,0.0,0.0,220.879908,133.019064,788.337263087,738.792877699,4.83426,44.7101253889
 02/23  18:00:00,353.777283982,73.6403359664,0.0,0.0,220.879908,53.238744,875.0219908,825.486585068,4.83426,44.7011457327
 02/23  19:00:00,368.729517691,73.6403359664,0.0,0.0,220.879908,53.238744,888.723557471,838.989309096,4.83426,44.8999883749
 02/23  20:00:00,372.124286504,73.6403359664,0.0,0.0,220.879908,53.238744,876.638535128,854.415808193,4.83426,17.3884669347
 02/23  21:00:00,372.100126734,73.6403359664,0.0,0.0,220.879908,53.238744,886.410151432,872.883471688,4.83426,8.69241974372
 02/23  22:00:00,117.633081042,0.0,0.0,0.0,43.513341876,52.539744,13.5273727131,0.0,4.83426,8.69311271309
 02/23  23:00:00,117.421946496,0.0,0.0,0.0,43.513341876,52.539744,13.4847632012,0.0,4.83426,8.65050320124
 02/23  24:00:00,118.521030866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,119.003983088,1.51473338877,0.0,0.0,43.513341876,52.539744,13.7209022012,0.264542563798,4.83426,8.6220996374
 02/24  02:00:00,119.384507981,1.89341673596,0.0,0.0,43.513341876,52.539744,5.16741266708,0.313152667079,4.83426,0.02
 02/24  03:00:00,118.998661895,1.51473338877,0.0,0.0,43.513341876,52.539744,5.17813175794,0.323871757944,4.83426,0.02
 02/24  04:00:00,119.372224423,1.89341673596,0.0,0.0,43.513341876,52.539744,14.0280613845,0.571885975433,4.83426,8.62191540909
 02/24  05:00:00,122.264815447,2.66539093924,0.0,0.0,43.513341876,52.539744,5.86858821126,1.01432821126,4.83426,0.02
 02/24  06:00:00,123.919870584,4.6565121468,0.0,0.0,43.513341876,52.539744,6.8526245648,1.9983645648,4.83426,0.02
 02/24  07:00:00,196.376669155,73.6403359664,0.0,0.0,43.513341876,53.238744,1834.69125002,1821.23487449,4.83426,8.62211553297
 02/24  08:00:00,357.328384397,73.6403359664,0.0,0.0,220.879908,53.238744,1641.10652625,1609.8278223,4.83426,26.4444439483
 02/24  09:00:00,446.446291709,73.6403359664,0.0,0.0,220.879908,145.652643033,1378.94958823,1307.15060862,36.25695,35.542029607
 02/24  10:00:00,446.472179285,73.6403359664,0.000689294797547,0.0,220.879908,145.652643033,1185.11184894,1103.85901472,36.25695,44.9958842168
 02/24  11:00:00,452.485300793,73.6403359664,0.00121991938331,0.0,220.879908,151.653867033,1102.70774788,1000.28224056,48.3426,54.0829073231
 02/24  12:00:00,453.514300616,73.6403359664,0.0,0.0,220.879908,151.653867033,1001.08254435,898.416808302,48.3426,54.3231360452
 02/24  13:00:00,452.320459398,73.6403359664,0.0,0.0,220.879908,151.653867033,935.256344104,823.304873662,48.3426,63.6088704423
 02/24  14:00:00,446.483090597,73.6403359664,0.0,0.0,220.879908,145.652643033,962.495358172,883.7010902,24.1713,54.6229679725
 02/24  15:00:00,446.499182116,73.6403359664,0.0,0.0,220.879908,145.652643033,966.023980663,887.828644804,24.1713,54.0240358594
 02/24  16:00:00,438.632617378,73.6403359664,0.0,0.0,220.879908,137.835547516,869.144900893,810.190083311,4.83426,54.1205575825
 02/24  17:00:00,433.57065841,73.6403359664,0.0,0.0,220.879908,133.019064,762.583380591,721.986835677,4.83426,35.7622849139
 02/24  18:00:00,353.785630085,73.6403359664,0.0,0.0,220.879908,53.238744,883.772843658,834.24001602,4.83426,44.6985676381
 02/24  19:00:00,368.737510024,73.6403359664,0.0,0.0,220.879908,53.238744,898.191736323,848.459610322,4.83426,44.8978660004
 02/24  20:00:00,371.701248544,73.6403359664,0.0,0.0,220.879908,53.238744,901.582941467,879.359478082,4.83426,17.3892033847
 02/24  21:00:00,371.693090089,73.6403359664,0.0,0.0,220.879908,53.238744,890.095157713,876.567822487,4.83426,8.69307522631
 02/24  22:00:00,117.319356137,0.0,0.0,0.0,43.513341876,52.539744,13.5270685704,0.0,4.83426,8.69280857041
 02/24  23:00:00,117.418077715,0.0,0.0,0.0,43.513341876,52.539744,13.485268437,0.0,4.83426,8.651008437
 02/24  24:00:00,119.656217136,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6630151825,0.190253519977,4.83426,8.63850166254
 02/25  01:00:00,119.001593606,1.51473338877,0.0,0.0,43.513341876,52.539744,5.22354633522,0.369286335221,4.83426,0.02
 02/25  02:00:00,119.378133897,1.89341673596,0.0,0.0,43.513341876,52.539744,5.47598461753,0.621724617529,4.83426,0.02
 02/25  03:00:00,121.106136731,3.62334551807,0.0,0.0,43.513341876,52.539744,6.16032026507,1.30606026507,4.83426,0.02
 02/25  04:00:00,122.831659863,5.34728599951,0.0,0.0,43.513341876,52.539744,16.3301249149,2.88315268273,4.83426,8.61271223213
 02/25  05:00:00,126.981534447,9.06906035412,0.0,0.0,43.513341876,52.539744,11.8017362944,6.94747629443,4.83426,0.02
 02/25  06:00:00,130.295330434,12.4080482904,0.0,0.0,43.513341876,52.539744,13.6118313408,8.75757134082,4.83426,0.02
 02/25  07:00:00,128.250722142,10.3299107632,0.0,0.0,43.513341876,52.539744,19.2648673075,14.4106073075,4.83426,0.02
 02/25  08:00:00,115.592166308,12.7442750661,0.0,0.0,43.513341876,52.539744,19.043453657,14.189193657,4.83426,0.02
 02/25  09:00:00,104.137819683,4.2778287996,0.0,0.0,43.513341876,52.539744,26.656850326,13.2104628841,4.83426,8.61212744184
 02/25  10:00:00,105.241589798,5.34728599951,0.0,0.0,43.513341876,52.539744,18.0229239841,13.1686639841,4.83426,0.02
 02/25  11:00:00,104.154911504,4.2778287996,0.0,0.0,43.513341876,52.539744,31.785709018,9.48131495409,4.83426,17.4701340639
 02/25  12:00:00,106.149385262,5.34728599951,0.0,0.0,43.513341876,52.539744,21.0320677985,7.53306338525,4.83426,8.66474441321
 02/25  13:00:00,104.069817328,4.2778287996,0.0,0.0,43.513341876,52.539744,17.7511748325,4.25309610846,4.83426,8.66381872402
 02/25  14:00:00,104.595556686,4.72941625758,0.0,0.0,43.513341876,52.539744,16.516397204,3.02570300943,4.83426,8.65643419459
 02/25  15:00:00,101.962501174,2.07073122011,0.0,0.0,43.513341876,52.539744,5.59678449204,0.742524492042,4.83426,0.02
 02/25  16:00:00,99.8539974967,0.0,0.0,0.0,43.513341876,52.539744,13.4902614999,0.0,4.83426,8.65600149992
 02/25  17:00:00,99.6383369843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,99.6322183886,0.0,0.0,0.0,43.513341876,52.539744,13.447986107,0.0,4.83426,8.61372610699
 02/25  19:00:00,115.512706365,0.946708367982,0.0,0.0,43.513341876,52.539744,5.24323394353,0.388973943533,4.83426,0.02
 02/25  20:00:00,119.112863254,1.13605004158,0.0,0.0,43.513341876,52.539744,5.43393241116,0.579672411155,4.83426,0.02
 02/25  21:00:00,119.838864075,1.89341673596,0.0,0.0,43.513341876,52.539744,6.05027845037,1.19601845037,4.83426,0.02
 02/25  22:00:00,122.376696419,4.62321572596,0.0,0.0,43.513341876,52.539744,45.2947852039,5.07088778518,4.83426,35.3896374187
 02/25  23:00:00,122.079331766,4.6565121468,0.0,0.0,43.513341876,52.539744,14.5233367479,9.6690767479,4.83426,0.02
 02/25  24:00:00,126.75435368,8.33087040987,0.0,0.0,43.513341876,52.539744,22.1754607272,17.3212007272,4.83426,0.02
 02/26  01:00:00,133.587634783,16.1454628459,0.0,0.0,43.513341876,52.539744,29.9587936277,25.1045336277,4.83426,0.02
 02/26  02:00:00,133.914156542,16.4575533514,0.0,0.0,43.513341876,52.539744,50.5109317465,37.063838157,4.83426,8.61283358951
 02/26  03:00:00,135.969975993,18.4990502762,0.0,0.0,43.513341876,52.539744,53.6839733629,48.8297133629,4.83426,0.02
 02/26  04:00:00,153.121259845,35.6184087717,0.0,0.0,43.513341876,52.539744,77.8918154475,73.0375554475,4.83426,0.02
 02/26  05:00:00,149.75831048,31.8175900543,0.0,0.0,43.513341876,52.539744,86.9882792584,82.1340192584,4.83426,0.02
 02/26  06:00:00,147.5260821,29.5802775833,0.0,0.0,43.513341876,52.539744,108.13629428,103.28203428,4.83426,0.02
 02/26  07:00:00,151.524944738,33.5408774179,0.0,0.0,43.513341876,52.539744,122.610652226,109.163302745,4.83426,8.61308948152
 02/26  08:00:00,120.987839691,21.0840932561,0.0,0.0,43.513341876,52.539744,99.7951045852,94.9408445852,4.83426,0.02
 02/26  09:00:00,118.889608704,18.9933110704,0.0,0.0,43.513341876,52.539744,93.7631083926,88.9088483926,4.83426,0.02
 02/26  10:00:00,117.322807713,17.4259162007,0.0,0.0,43.513341876,52.539744,88.7221199202,75.2657437897,4.83426,8.62211613047
 02/26  11:00:00,112.255209575,12.3981894119,0.0,0.0,43.513341876,52.539744,82.4790712513,60.17630558,4.83426,17.4685056713
 02/26  12:00:00,111.570658944,10.8021743806,0.0,0.0,43.513341876,52.539744,48.6467992536,43.7925392536,4.83426,0.02
 02/26  13:00:00,104.410474862,4.6565121468,0.0,0.0,43.513341876,52.539744,46.0999476856,32.6009240657,4.83426,8.66476361981
 02/26  14:00:00,104.796471104,4.96860265231,0.0,0.0,43.513341876,52.539744,39.6940789713,26.1952338865,4.83426,8.66458508482
 02/26  15:00:00,104.501284986,4.6565121468,0.0,0.0,43.513341876,52.539744,33.447441755,19.9569081426,4.83426,8.65627361245
 02/26  16:00:00,103.417747125,3.5870549469,0.0,0.0,43.513341876,52.539744,23.4233117589,9.93272216524,4.83426,8.65632959369
 02/26  17:00:00,104.521969452,4.88923413536,0.0,0.0,43.513341876,52.539744,19.3564522692,14.5021922692,4.83426,0.02
 02/26  18:00:00,104.131555737,4.50315867519,0.0,0.0,43.513341876,52.539744,20.1357060584,15.2814460584,4.83426,0.02
 02/26  19:00:00,119.683051562,5.12195612392,0.0,0.0,43.513341876,52.539744,35.0040317564,21.5559929849,4.83426,8.61377877152
 02/26  20:00:00,122.452128308,4.50315867519,0.0,0.0,43.513341876,52.539744,29.3700867302,24.5158267302,4.83426,0.02
 02/26  21:00:00,123.055184222,5.12195612392,0.0,0.0,43.513341876,52.539744,37.9455600346,33.0913000346,4.83426,0.02
 02/26  22:00:00,127.295646159,9.54656031152,0.0,0.0,43.513341876,52.539744,85.1144542418,44.8941567949,4.83426,35.386037447
 02/26  23:00:00,127.612441215,10.1653577602,0.0,0.0,43.513341876,52.539744,76.8508889447,71.9966289447,4.83426,0.02
 02/26  24:00:00,133.473169418,15.0523666868,0.0,0.0,43.513341876,52.539744,65.2880121606,60.4337521606,4.83426,0.02
 02/27  01:00:00,129.421739541,11.9642081794,0.0,0.0,43.513341876,52.539744,84.5760292328,79.7217692328,4.83426,0.02
 02/27  02:00:00,132.77420866,15.3297351923,0.0,0.0,43.513341876,52.539744,85.2711309436,71.8148512732,4.83426,8.62201967045
 02/27  03:00:00,137.753708673,20.2690838784,0.0,0.0,43.513341876,52.539744,105.806043501,100.951783501,4.83426,0.02
 02/27  04:00:00,133.114064334,15.6558825986,0.0,0.0,43.513341876,52.539744,88.4111388001,83.5568788001,4.83426,0.02
 02/27  05:00:00,138.536827261,20.6053106541,0.0,0.0,43.513341876,52.539744,127.102457802,113.646138044,4.83426,8.62205975821
 02/27  06:00:00,145.899839234,28.0305902233,0.0,0.0,43.513341876,52.539744,95.5351594622,90.6808994622,4.83426,0.02
 02/27  07:00:00,196.765412506,73.6403359664,0.0,0.0,43.513341876,53.238744,2330.82953314,2325.97527314,4.83426,0.02
 02/27  08:00:00,355.965514884,73.6403359664,0.0,0.0,220.879908,53.238744,1805.65608193,1774.37767857,4.83426,26.4441433606
 02/27  09:00:00,446.810402583,73.6403359664,0.0,0.0,220.879908,145.652643033,1475.22730556,1403.42667914,36.25695,35.5436764135
 02/27  10:00:00,446.690064072,73.6403359664,0.0,0.0,220.879908,145.652643033,1435.60594872,1345.35463028,36.25695,53.9943684368
 02/27  11:00:00,452.630226634,73.6403359664,0.0,0.0,220.879908,151.653867033,1356.08562829,1261.19556695,48.3426,46.5474613327
 02/27  12:00:00,453.622570678,73.6403359664,0.0,0.0,220.879908,151.653867033,1268.96672555,1158.76955016,48.3426,61.854575387
 02/27  13:00:00,452.121109761,73.6403359664,0.0,0.0,220.879908,151.653867033,1008.02197262,905.183337051,48.3426,54.4960355717
 02/27  14:00:00,446.344180738,73.6403359664,0.0,0.0,220.879908,145.652643033,1080.51432808,992.618597692,24.1713,63.7244303896
 02/27  15:00:00,446.540633068,73.6403359664,0.0,0.0,220.879908,145.652643033,1156.77210986,1087.58647464,24.1713,45.0143352198
 02/27  16:00:00,438.646015474,73.6403359664,0.0,0.0,220.879908,137.835547516,1081.25675225,1022.29309407,4.83426,54.1293981824
 02/27  17:00:00,433.636180213,73.6403359664,0.0,0.0,220.879908,133.019064,1028.83455562,979.300776017,4.83426,44.6995195983
 02/27  18:00:00,353.952253252,73.6403359664,0.0,0.0,220.879908,53.238744,1215.73037377,1174.32302241,4.83426,36.5730913656
 02/27  19:00:00,368.926446051,73.6403359664,0.0,0.0,220.879908,53.238744,1321.89440434,1264.00435401,4.83426,53.0557903334
 02/27  20:00:00,372.325223743,73.6403359664,0.0,0.0,220.879908,53.238744,1324.91967705,1311.38010852,4.83426,8.70530852974
 02/27  21:00:00,372.301072843,73.6403359664,0.0,0.0,220.879908,53.238744,1356.68641745,1336.19130162,4.83426,15.6608558293
 02/27  22:00:00,119.248612835,1.66620672765,0.0,0.0,43.513341876,52.539744,16.9257675708,1.69646499221,4.83426,10.3950425785
 02/27  23:00:00,118.920638627,1.51473338877,0.0,0.0,43.513341876,52.539744,15.8894495793,2.40404823266,4.83426,8.65114134667
 02/27  24:00:00,122.497960306,3.96573829409,0.0,0.0,43.513341876,52.539744,11.0019229351,6.14766293507,4.83426,0.02
 02/28  01:00:00,122.448819052,4.96860265231,0.0,0.0,43.513341876,52.539744,12.2873701817,7.43311018165,4.83426,0.02
 02/28  02:00:00,123.156866755,5.66519247406,0.0,0.0,43.513341876,52.539744,27.7694055803,14.3145198198,4.83426,8.62062576053
 02/28  03:00:00,128.514174137,11.0206846159,0.0,0.0,43.513341876,52.539744,23.9646887859,19.1104287859,4.83426,0.02
 02/28  04:00:00,127.883108904,10.3723673346,0.0,0.0,43.513341876,52.539744,34.2217379987,29.3674779987,4.83426,0.02
 02/28  05:00:00,138.619253654,18.9691748001,0.0,0.0,43.513341876,52.539744,56.3441860556,42.8878762775,4.83426,8.62204977818
 02/28  06:00:00,135.66710015,16.3236556033,0.0,0.0,43.513341876,52.539744,67.6306637738,62.7764037738,4.83426,0.02
 02/28  07:00:00,197.48566514,73.6403359664,0.0,0.0,43.513341876,53.238744,2450.59799975,2445.74373975,4.83426,0.02
 02/28  08:00:00,355.841476216,73.6403359664,0.0,0.0,220.879908,53.238744,2051.0222021,2016.13471837,4.83426,30.0532237305
 02/28  09:00:00,446.675226124,73.6403359664,0.0,0.0,220.879908,145.652643033,1657.34494099,1580.3100229,36.25695,40.7779680858
 02/28  10:00:00,446.599630238,73.6403359664,0.0,0.0,220.879908,145.652643033,1498.73310042,1417.47474201,36.25695,45.0014084083
 02/28  11:00:00,452.564459375,73.6403359664,0.0,0.0,220.879908,151.653867033,1455.90344873,1353.49804798,48.3426,54.0628007533
 02/28  12:00:00,453.565265057,73.6403359664,0.0,0.0,220.879908,151.653867033,1343.2451009,1240.60414897,48.3426,54.2983519367
 02/28  13:00:00,452.499586273,73.6403359664,0.0,0.0,220.879908,151.653867033,1292.40814407,1189.56290205,48.3426,54.5026420231
 02/28  14:00:00,446.497189424,73.6403359664,0.0,0.0,220.879908,145.652643033,1265.3172034,1177.42567322,24.1713,63.7202301873
 02/28  15:00:00,446.477007125,73.6403359664,0.0,0.0,220.879908,145.652643033,1217.25134367,1148.07271473,24.1713,45.0073289407
 02/28  16:00:00,438.606545963,73.6403359664,0.0,0.0,220.879908,137.835547516,1174.46871997,1115.50019709,4.83426,54.1342628785
 02/28  17:00:00,433.608519055,73.6403359664,0.0,0.0,220.879908,133.019064,1173.446911,1123.9153439,4.83426,44.697307101
 02/28  18:00:00,353.92278807,73.6403359664,0.0,0.0,220.879908,53.238744,1392.87643917,1343.3478842,4.83426,44.6942949725
 02/28  19:00:00,368.926152203,73.6403359664,0.0,0.0,220.879908,53.238744,1516.86756686,1467.13711192,4.83426,44.8961949307
 02/28  20:00:00,371.937421294,73.6403359664,0.0,0.0,220.879908,53.238744,1581.54638347,1568.00759527,4.83426,8.70452820352
 02/28  21:00:00,371.969708544,73.6403359664,0.0,0.0,220.879908,53.238744,1640.95229691,1618.75372635,4.83426,17.3643105541
 02/28  22:00:00,119.016456531,1.74194339709,0.0,0.0,43.513341876,52.539744,16.8833105429,3.35620215879,4.83426,8.6928483841
 02/28  23:00:00,119.615707783,2.20550724148,0.0,0.0,43.513341876,52.539744,18.0967116899,4.61165063289,4.83426,8.65080105705
 02/28  24:00:00,123.905033042,5.34728599951,0.0,0.0,43.513341876,52.539744,14.3369263222,9.48266632221,4.83426,0.02
 03/01  01:00:00,121.775547076,4.2778287996,0.0,0.0,43.513341876,52.539744,21.6925649702,8.23630734921,4.83426,8.62199762094
 03/01  02:00:00,122.85572583,5.34728599951,0.0,0.0,43.513341876,52.539744,18.310283616,13.456023616,4.83426,0.02
 03/01  03:00:00,121.767825184,4.2778287996,0.0,0.0,43.513341876,52.539744,15.9462321744,11.0919721744,4.83426,0.02
 03/01  04:00:00,122.855795352,5.34728599951,0.0,0.0,43.513341876,52.539744,29.0652224918,15.6089176884,4.83426,8.62204480339
 03/01  05:00:00,123.20104111,5.28650912687,0.0,0.0,43.513341876,52.539744,19.3570647564,14.5028047564,4.83426,0.02
 03/01  06:00:00,126.608104811,8.70955375706,0.0,0.0,43.513341876,52.539744,27.277838295,22.423578295,4.83426,0.02
 03/01  07:00:00,196.363434893,73.6403359664,0.0,0.0,43.513341876,53.238744,1821.2262246,1807.77011746,4.83426,8.62184714279
 03/01  08:00:00,354.514457474,73.6403359664,0.0,0.0,220.879908,53.238744,1379.44713675,1348.17473721,4.83426,26.4381395308
 03/01  09:00:00,446.505010566,73.6403359664,0.00247674403699,0.0,220.879908,145.652643033,1160.33467935,1088.53976051,36.25695,35.5379688417
 03/01  10:00:00,446.511350338,73.6403359664,0.00196592920035,0.0,220.879908,145.652643033,1068.34692587,987.096948902,36.25695,44.993026969
 03/01  11:00:00,452.500925369,73.6403359664,0.00139592648585,0.0,220.879908,151.653867033,1034.77139991,932.363325579,48.3426,54.0654743317
 03/01  12:00:00,453.480816504,73.6403359664,0.0,0.0,220.879908,151.653867033,955.528002592,852.882089826,48.3426,54.3033127662
 03/01  13:00:00,452.480425561,73.6403359664,0.0,0.0,220.879908,151.653867033,954.657012668,851.806035323,48.3426,54.5083773455
 03/01  14:00:00,446.482285715,73.6403359664,0.0,0.0,220.879908,145.652643033,943.347777038,855.460884122,24.1713,63.715592916
 03/01  15:00:00,446.487321317,73.6403359664,0.0,0.0,220.879908,145.652643033,927.193503258,849.018073868,24.1713,54.0041293895
 03/01  16:00:00,438.592998674,73.6403359664,0.0,0.0,220.879908,137.835547516,841.462716449,791.512838595,4.83426,45.1156178546
 03/01  17:00:00,433.571429581,73.6403359664,0.0,0.0,220.879908,133.019064,780.007883992,730.474832653,4.83426,44.6987913383
 03/01  18:00:00,353.772903962,73.6403359664,0.0,0.0,220.879908,53.238744,853.120876599,803.592600249,4.83426,44.6940163497
 03/01  19:00:00,368.743261154,73.6403359664,0.0,0.0,220.879908,53.238744,975.321156087,925.593173484,4.83426,44.8937226036
 03/01  20:00:00,372.143447853,73.6403359664,0.0,0.0,220.879908,53.238744,1052.34733672,1038.80773486,4.83426,8.70534186
 03/01  21:00:00,372.111769403,73.6403359664,0.0,0.0,220.879908,53.238744,1033.93879038,1011.74011663,4.83426,17.3644137568
 03/01  22:00:00,117.619516391,0.0,0.0,0.0,43.513341876,52.539744,13.5267405686,0.0,4.83426,8.69248056863
 03/01  23:00:00,118.557390996,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6822127124,0.197143705316,4.83426,8.65080900706
 03/01  24:00:00,120.046684855,1.51473338877,0.0,0.0,43.513341876,52.539744,5.24883705487,0.394577054871,4.83426,0.02
 03/02  01:00:00,119.384952017,1.89341673596,0.0,0.0,43.513341876,52.539744,14.1722247761,0.715985091192,4.83426,8.62197968489
 03/02  02:00:00,119.00085984,1.51473338877,0.0,0.0,43.513341876,52.539744,5.73306580242,0.878805802421,4.83426,0.02
 03/02  03:00:00,121.219891803,3.73484813914,0.0,0.0,43.513341876,52.539744,6.7058492205,1.8515892205,4.83426,0.02
 03/02  04:00:00,122.452435648,4.96860265231,0.0,0.0,43.513341876,52.539744,16.4592466587,3.00321463725,4.83426,8.62177202143
 03/02  05:00:00,122.563666475,4.6565121468,0.0,0.0,43.513341876,52.539744,8.41304555296,3.55878555296,4.83426,0.02
 03/02  06:00:00,122.84574728,4.96860265231,0.0,0.0,43.513341876,52.539744,9.22111814781,4.36685814781,4.83426,0.02
 03/02  07:00:00,195.577591666,73.6403359664,0.0,0.0,43.513341876,53.238744,1566.40334509,1552.94713959,4.83426,8.62194550619
 03/02  08:00:00,354.257941735,73.6403359664,0.0,0.0,220.879908,53.238744,1325.80017935,1294.52365424,4.83426,26.4422651095
 03/02  09:00:00,446.437846194,73.6403359664,0.00220294124326,0.0,220.879908,145.652643033,1089.97961014,1018.18211715,36.25695,35.5405429837
 03/02  10:00:00,446.266540184,73.6403359664,0.00176786767303,0.0,220.879908,145.652643033,951.16042932,869.914389245,36.25695,44.9890900748
 03/02  11:00:00,451.818847107,73.6403359664,0.00119107671911,0.0,220.879908,151.653867033,898.486708016,796.076233378,48.3426,54.0678746387
 03/02  12:00:00,452.606249103,73.6485163616,0.0,0.0,220.879908,151.653867033,820.505084668,717.856522414,48.3426,54.3059622535
 03/02  13:00:00,451.338905949,73.7197776304,0.0,0.0,220.879908,151.653867033,728.088999438,625.234973706,48.3426,54.5114257324
 03/02  14:00:00,446.254864927,74.7747731989,0.0,0.0,220.879908,145.652643033,663.239291612,575.363482661,24.1713,63.7045089511
 03/02  15:00:00,447.020131143,75.4547262377,0.0,0.0,220.879908,145.652643033,686.279196964,608.101921372,24.1713,54.0059755918
 03/02  16:00:00,439.362594199,75.6173100666,0.0,0.0,220.879908,137.835547516,619.035555294,569.094728133,4.83426,45.1065671614
 03/02  17:00:00,432.444802285,73.8669897027,0.0,0.0,220.879908,133.019064,502.162805925,452.637189942,4.83426,44.6913559831
 03/02  18:00:00,352.61978618,73.6404513399,0.0,0.0,220.879908,53.238744,650.416264167,600.886597585,4.83426,44.6954065816
 03/02  19:00:00,367.923580747,73.6403359664,0.0,0.0,220.879908,53.238744,725.234200427,675.507118847,4.83426,44.8928215797
 03/02  20:00:00,371.50662493,73.6403359664,0.0,0.0,220.879908,53.238744,717.363016472,695.140725511,4.83426,17.3880309611
 03/02  21:00:00,371.515457982,73.6403359664,0.0,0.0,220.879908,53.238744,722.932358678,709.405876854,4.83426,8.69222182467
 03/02  22:00:00,117.65089032,0.0,0.0,0.0,43.513341876,52.539744,13.5247658111,0.0,4.83426,8.69050581109
 03/02  23:00:00,117.431228171,0.0,0.0,0.0,43.513341876,52.539744,13.4846783915,0.0,4.83426,8.6504183915
 03/02  24:00:00,118.539224264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.499329014,0.0,0.0,0.0,43.513341876,52.539744,13.4559824924,0.0,4.83426,8.62172249243
 03/03  02:00:00,117.508345918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.501837439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,118.632290041,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6403713281,0.184221464147,4.83426,8.621889864
 03/03  05:00:00,120.749384857,1.13605004158,0.0,0.0,43.513341876,52.539744,5.05546380106,0.201203801057,4.83426,0.02
 03/03  06:00:00,121.512443167,2.23785535625,0.0,0.0,43.513341876,52.539744,5.33990902359,0.485649023587,4.83426,0.02
 03/03  07:00:00,195.964133412,73.6403359664,0.0,0.0,43.513341876,53.238744,1832.14758948,1818.69300746,4.83426,8.62032201707
 03/03  08:00:00,354.205655015,73.6403359664,0.0,0.0,220.879908,53.238744,1663.32868897,1632.05323893,4.83426,26.4411900433
 03/03  09:00:00,446.400252115,73.6403359664,0.0,0.0,220.879908,145.652643033,1308.90742631,1237.11423044,36.25695,35.5362458753
 03/03  10:00:00,446.447175186,73.6403359664,0.00132076296693,0.0,220.879908,145.652643033,1119.84597117,1038.6059217,36.25695,44.9830994695
 03/03  11:00:00,452.464534518,73.6403359664,0.00110820086358,0.0,220.879908,151.653867033,1092.51442712,990.103450991,48.3426,54.0683761309
 03/03  12:00:00,453.67242318,73.8031698296,0.0,0.0,220.879908,151.653867033,982.023005348,879.366327475,48.3426,54.3140778733
 03/03  13:00:00,453.562349117,74.7305031299,0.0,0.0,220.879908,151.653867033,908.243089956,800.950935368,48.3426,58.949554588
 03/03  14:00:00,448.370624915,75.5591662657,0.0,0.0,220.879908,145.652643033,889.461495128,806.035346201,24.1713,59.2548489272
 03/03  15:00:00,447.489776033,74.70781551,0.0,0.0,220.879908,145.652643033,880.940780937,802.76379016,24.1713,54.0056907768
 03/03  16:00:00,439.555813475,74.6186032743,0.0,0.0,220.879908,137.835547516,798.538571981,748.603069585,4.83426,45.1012423966
 03/03  17:00:00,432.973918978,73.7375141879,0.0,0.0,220.879908,133.019064,608.705688971,559.180370877,4.83426,44.6910580944
 03/03  18:00:00,353.123345294,73.6403359664,0.0,0.0,220.879908,53.238744,715.076543429,665.550662397,4.83426,44.6916210317
 03/03  19:00:00,368.681985662,73.6403359664,0.0,0.0,220.879908,53.238744,817.526152241,767.796349297,4.83426,44.8955429437
 03/03  20:00:00,371.671334402,73.6403359664,0.0,0.0,220.879908,53.238744,884.493197951,862.270735467,4.83426,17.3882024842
 03/03  21:00:00,371.674789728,73.6403359664,0.0,0.0,220.879908,53.238744,1024.4638776,1010.93729968,4.83426,8.6923179168
 03/03  22:00:00,117.315107122,0.0,0.0,0.0,43.513341876,52.539744,13.5265195089,0.0,4.83426,8.69225950895
 03/03  23:00:00,117.426307544,0.0,0.0,0.0,43.513341876,52.539744,13.4847942904,0.0,4.83426,8.65053429036
 03/03  24:00:00,118.528422543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,118.624016216,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6504788227,0.202612917753,4.83426,8.6136059049
 03/04  02:00:00,119.010007086,1.51473338877,0.0,0.0,43.513341876,52.539744,5.20469470332,0.350434703323,4.83426,0.02
 03/04  03:00:00,121.21943285,3.72928785978,0.0,0.0,43.513341876,52.539744,5.69758533372,0.84332533372,4.83426,0.02
 03/04  04:00:00,124.752201915,7.26497359489,0.0,0.0,43.513341876,52.539744,7.60299003116,2.74873003116,4.83426,0.02
 03/04  05:00:00,128.677149219,10.7658105981,0.0,0.0,43.513341876,52.539744,17.083562162,3.63554119747,4.83426,8.61376096454
 03/04  06:00:00,128.516828724,10.6272413524,0.0,0.0,43.513341876,52.539744,12.7643007468,7.91004074682,4.83426,0.02
 03/04  07:00:00,137.631826651,19.7129017401,0.0,0.0,43.513341876,52.539744,17.5332825488,12.6790225488,4.83426,0.02
 03/04  08:00:00,104.624042757,4.74327277673,0.0,0.0,43.513341876,52.539744,14.8553296661,10.0010696661,4.83426,0.02
 03/04  09:00:00,104.784719206,4.88184202239,0.0,0.0,43.513341876,52.539744,14.8688469262,10.0145869262,4.83426,0.02
 03/04  10:00:00,112.097450748,12.1571846888,0.0,0.0,43.513341876,52.539744,24.8327939852,11.3779569927,4.83426,8.62057699245
 03/04  11:00:00,104.78983618,4.88184202239,0.0,0.0,43.513341876,52.539744,29.9264799186,7.62641344923,4.83426,17.4658064694
 03/04  12:00:00,105.56874777,4.74327277673,0.0,0.0,43.513341876,52.539744,18.2002672387,4.70192140296,4.83426,8.66408583575
 03/04  13:00:00,102.870902722,3.02665915292,0.0,0.0,43.513341876,52.539744,15.0648671609,1.56626013218,4.83426,8.66434702868
 03/04  14:00:00,100.295395291,0.378683347193,0.0,0.0,43.513341876,52.539744,5.01195565623,0.157695656234,4.83426,0.02
 03/04  15:00:00,99.9356777808,0.0,0.0,0.0,43.513341876,52.539744,13.4900734851,0.0,4.83426,8.65581348513
 03/04  16:00:00,99.9087647869,0.0,0.0,0.0,43.513341876,52.539744,13.4896425262,0.0,4.83426,8.65538252624
 03/04  17:00:00,99.7046590134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,99.6985668933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,114.61893632,0.0,0.0,0.0,43.513341876,52.539744,13.447820515,0.0,4.83426,8.61356051504
 03/04  20:00:00,118.005775443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,119.103008012,1.13605004158,0.0,0.0,43.513341876,52.539744,5.31901795283,0.464757952832,4.83426,0.02
 03/04  22:00:00,122.813572395,5.04191809007,0.0,0.0,43.513341876,52.539744,37.0881337034,3.05833755497,4.83426,29.1955361485
 03/04  23:00:00,121.711024729,4.2778287996,0.0,0.0,43.513341876,52.539744,15.4891116525,4.62653292773,4.83426,6.02831872476
 03/04  24:00:00,123.77822959,5.34728599951,0.0,0.0,43.513341876,52.539744,13.7367944552,8.88253445516,4.83426,0.02
 03/05  01:00:00,121.709830098,4.2778287996,0.0,0.0,43.513341876,52.539744,12.75122683,7.89696682995,4.83426,0.02
 03/05  02:00:00,122.787894873,5.34728599951,0.0,0.0,43.513341876,52.539744,16.867656809,12.013396809,4.83426,0.02
 03/05  03:00:00,121.723447898,4.2778287996,0.0,0.0,43.513341876,52.539744,23.6427963986,10.1947773308,4.83426,8.61375906782
 03/05  04:00:00,122.804766374,5.34728599951,0.0,0.0,43.513341876,52.539744,19.861204062,15.006944062,4.83426,0.02
 03/05  05:00:00,122.159500636,4.2778287996,0.0,0.0,43.513341876,52.539744,17.2156009182,12.3613409182,4.83426,0.02
 03/05  06:00:00,123.224125137,5.34728599951,0.0,0.0,43.513341876,52.539744,21.8657737033,17.0115137033,4.83426,0.02
 03/05  07:00:00,125.538511108,7.64009655716,0.0,0.0,43.513341876,52.539744,19.2866084566,14.4323484566,4.83426,0.02
 03/05  08:00:00,106.88908195,7.02841987828,0.0,0.0,43.513341876,52.539744,27.6409612029,14.1929729348,4.83426,8.61372826813
 03/05  09:00:00,104.145755706,4.2778287996,0.0,0.0,43.513341876,52.539744,14.2492961368,9.39503613676,4.83426,0.02
 03/05  10:00:00,105.2425522,5.34728599951,0.0,0.0,43.513341876,52.539744,15.3138501721,10.4595901721,4.83426,0.02
 03/05  11:00:00,103.823581971,3.93244187325,0.0,0.0,43.513341876,52.539744,28.3331279832,6.03429682337,4.83426,17.4645711598
 03/05  12:00:00,103.753557865,2.97564961114,0.0,0.0,43.513341876,52.539744,17.0800886443,3.58169420662,4.83426,8.66413443765
 03/05  13:00:00,100.959216648,1.13605004158,0.0,0.0,43.513341876,52.539744,14.7359982242,1.23766292328,4.83426,8.66407530097
 03/05  14:00:00,99.9102357835,0.0,0.0,0.0,43.513341876,52.539744,13.4977730191,0.0,4.83426,8.66351301912
 03/05  15:00:00,99.9285968464,0.0,0.0,0.0,43.513341876,52.539744,13.489561274,0.0,4.83426,8.65530127397
 03/05  16:00:00,99.8854253009,0.0,0.0,0.0,43.513341876,52.539744,13.4900573497,0.0,4.83426,8.65579734967
 03/05  17:00:00,99.6757345037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,100.42493028,0.757366694386,0.0,0.0,43.513341876,52.539744,5.36599945926,0.511739459256,4.83426,0.02
 03/05  19:00:00,114.888656173,3.27670791646,0.0,0.0,43.513341876,52.539744,7.5224993612,2.6682393612,4.83426,0.02
 03/05  20:00:00,121.91590998,3.90653756539,0.0,0.0,43.513341876,52.539744,9.509665891,4.655405891,4.83426,0.02
 03/05  21:00:00,122.645459597,4.69250034879,0.0,0.0,43.513341876,52.539744,21.3614780732,7.91350425562,4.83426,8.61371381758
 03/05  22:00:00,122.498876535,4.74327277673,0.0,0.0,43.513341876,52.539744,46.6262632255,15.250740034,4.83426,26.5412631915
 03/05  23:00:00,122.308537565,4.88184202239,0.0,0.0,43.513341876,52.539744,24.4573869774,19.6031269774,4.83426,0.02
 03/05  24:00:00,123.149485108,4.74327277673,0.0,0.0,43.513341876,52.539744,38.8336419826,25.3856555386,4.83426,8.613726444
 03/06  01:00:00,126.346435309,8.91656333145,0.0,0.0,43.513341876,52.539744,42.262739002,37.408479002,4.83426,0.02
 03/06  02:00:00,126.553643926,9.11422086155,0.0,0.0,43.513341876,52.539744,51.0468635631,46.1926035631,4.83426,0.02
 03/06  03:00:00,136.322419531,18.8622554312,0.0,0.0,43.513341876,52.539744,78.4772447031,65.0210160814,4.83426,8.62196862166
 03/06  04:00:00,128.251323304,10.7953547403,0.0,0.0,43.513341876,52.539744,68.0649661089,63.2107061089,4.83426,0.02
 03/06  05:00:00,137.10743109,19.198482207,0.0,0.0,43.513341876,52.539744,88.5611546177,83.7068946177,4.83426,0.02
 03/06  06:00:00,146.263382492,28.3664261195,0.0,0.0,43.513341876,52.539744,111.571253006,98.1150211858,4.83426,8.62197182
 03/06  07:00:00,193.791307903,73.6403359664,0.0,0.0,43.513341876,53.238744,2513.41168618,2508.55742618,4.83426,0.02
 03/06  08:00:00,356.0020779,73.6403359664,0.0,0.0,220.879908,53.238744,1955.63523193,1924.35897667,4.83426,26.441995254
 03/06  09:00:00,446.76381611,73.6403359664,0.0,0.0,220.879908,145.652643033,1552.53084858,1480.7401015,36.25695,35.5337970774
 03/06  10:00:00,446.617061264,73.6403359664,0.0,0.0,220.879908,145.652643033,1401.77732287,1320.54599889,36.25695,44.9743739879
 03/06  11:00:00,452.511778025,73.6403359664,0.0,0.0,220.879908,151.653867033,1280.13854122,1177.73061958,48.3426,54.0653216367
 03/06  12:00:00,453.491699031,73.6403359664,0.0,0.0,220.879908,151.653867033,1129.70838357,1027.06401255,48.3426,54.3017710121
 03/06  13:00:00,452.441746646,73.6403359664,0.0,0.0,220.879908,151.653867033,1057.06600363,945.13478422,48.3426,63.5886194145
 03/06  14:00:00,446.4737775,73.6484863131,0.0,0.0,220.879908,145.652643033,979.857349862,901.09097329,24.1713,54.5950765722
 03/06  15:00:00,446.693345452,73.9619821108,0.0,0.0,220.879908,145.652643033,898.64413506,820.472895968,24.1713,53.999939092
 03/06  16:00:00,438.526499426,74.0944522611,0.0,0.0,220.879908,137.835547516,759.764690989,709.835691808,4.83426,45.094739181
 03/06  17:00:00,433.199435808,73.6415125341,0.0,0.0,220.879908,133.019064,691.284665564,641.764376388,4.83426,44.6860291762
 03/06  18:00:00,353.730370157,73.6403359664,0.0,0.0,220.879908,53.238744,802.752609167,753.228792028,4.83426,44.6895571385
 03/06  19:00:00,365.694729278,73.6403359664,0.0,0.0,220.879908,53.238744,857.519586432,807.799335835,4.83426,44.8859905973
 03/06  20:00:00,372.081790945,73.6403359664,0.0,0.0,220.879908,53.238744,900.263920041,878.042484512,4.83426,17.3871755284
 03/06  21:00:00,372.064866788,73.6403359664,0.0,0.0,220.879908,53.238744,952.41569173,938.889641184,4.83426,8.69179054632
 03/06  22:00:00,117.585782412,0.0,0.0,0.0,43.513341876,52.539744,13.526689025,0.0,4.83426,8.69242902495
 03/06  23:00:00,117.383452553,0.0,0.0,0.0,43.513341876,52.539744,13.4830531122,0.0,4.83426,8.64879311215
 03/06  24:00:00,119.635082787,1.13605004158,0.0,0.0,43.513341876,52.539744,5.05865425882,0.204394258821,4.83426,0.02
 03/07  01:00:00,118.980092668,1.51473338877,0.0,0.0,43.513341876,52.539744,13.8309348396,0.374846715108,4.83426,8.62182812453
