Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  02:00:00,119.36357697,1.89341673596,0.0,0.0,43.513341876,52.539744,5.37946604741,0.525206047409,4.83426,0.02
 03/07  03:00:00,120.820157292,3.35338465226,0.0,0.0,43.513341876,52.539744,5.94861487252,1.09435487252,4.83426,0.02
 03/07  04:00:00,122.123689612,4.6565121468,0.0,0.0,43.513341876,52.539744,15.8291361679,2.37290101499,4.83426,8.62197515294
 03/07  05:00:00,128.772268431,9.17143734926,0.0,0.0,43.513341876,52.539744,10.9403929945,6.08613299446,4.83426,0.02
 03/07  06:00:00,127.698941172,8.43906337405,0.0,0.0,43.513341876,52.539744,12.2690387401,7.4147787401,4.83426,0.02
 03/07  07:00:00,193.938514903,73.6403359664,0.0,0.0,43.513341876,53.238744,1989.69429891,1976.23810579,4.83426,8.62193312171
 03/07  08:00:00,354.59981583,73.6403359664,0.0,0.0,220.879908,53.238744,1705.3870182,1674.11496609,4.83426,26.4377921124
 03/07  09:00:00,446.475179761,73.6403359664,0.0,0.0,220.879908,145.652643033,1422.96945307,1351.17803121,36.25695,35.534471861
 03/07  10:00:00,446.468068009,73.6403359664,0.0,0.0,220.879908,145.652643033,1269.66011102,1188.42343473,36.25695,44.9797262895
 03/07  11:00:00,452.468609152,73.6403359664,0.00081159591184,0.0,220.879908,151.653867033,1202.95437746,1100.55636767,48.3426,54.0554097862
 03/07  12:00:00,453.495761449,73.6422592878,0.0,0.0,220.879908,151.653867033,1084.09824456,981.460381098,48.3426,54.2952634584
 03/07  13:00:00,452.597470817,73.7857994948,0.0,0.0,220.879908,151.653867033,989.329370907,886.492896821,48.3426,54.4938740853
 03/07  14:00:00,447.056011166,74.2090317783,0.0,0.0,220.879908,145.652643033,945.374541495,857.506849571,24.1713,63.6963919238
 03/07  15:00:00,447.546967576,74.705034781,0.0,0.0,220.879908,145.652643033,905.603921165,832.397243292,24.1713,49.0353778728
 03/07  16:00:00,439.693836918,74.7925818799,0.0,0.0,220.879908,137.835547516,816.445041406,761.540047672,4.83426,50.0707337343
 03/07  17:00:00,432.811073669,73.6828069575,0.0,0.0,220.879908,133.019064,613.253004134,563.730516075,4.83426,44.6882280585
 03/07  18:00:00,353.342995458,73.6403359664,0.0,0.0,220.879908,53.238744,766.278450509,716.756875203,4.83426,44.6873153065
 03/07  19:00:00,365.696563824,73.6403359664,0.0,0.0,220.879908,53.238744,863.740414182,814.022044209,4.83426,44.8841099729
 03/07  20:00:00,371.655245602,73.6403359664,0.0,0.0,220.879908,53.238744,940.011454555,926.473432675,4.83426,8.7037618797
 03/07  21:00:00,371.657994906,73.6403359664,0.0,0.0,220.879908,53.238744,988.937081193,966.740024413,4.83426,17.3627967807
 03/07  22:00:00,117.285470027,0.0,0.0,0.0,43.513341876,52.539744,13.5265885,0.0,4.83426,8.69232849999
 03/07  23:00:00,117.39384014,0.0,0.0,0.0,43.513341876,52.539744,13.4844395089,0.0,4.83426,8.6501795089
 03/07  24:00:00,119.653059239,1.13605004158,0.0,0.0,43.513341876,52.539744,5.05354524978,0.199285249777,4.83426,0.02
 03/08  01:00:00,119.377545828,1.89341673596,0.0,0.0,43.513341876,52.539744,13.8654314504,0.409432615716,4.83426,8.6217388347
 03/08  02:00:00,119.005320138,1.51473338877,0.0,0.0,43.513341876,52.539744,5.2450606634,0.390800663402,4.83426,0.02
 03/08  03:00:00,119.378545645,1.89341673596,0.0,0.0,43.513341876,52.539744,5.55234993037,0.698089930367,4.83426,0.02
 03/08  04:00:00,121.703701265,4.22149633071,0.0,0.0,43.513341876,52.539744,6.28167045189,1.42741045189,4.83426,0.02
 03/08  05:00:00,125.365716608,7.44870334798,0.0,0.0,43.513341876,52.539744,17.9132569939,4.45883008778,4.83426,8.62016690614
 03/08  06:00:00,127.201696417,9.32123043594,0.0,0.0,43.513341876,52.539744,10.8386674613,5.98440746129,4.83426,0.02
 03/08  07:00:00,193.053388006,73.6403359664,0.0,0.0,43.513341876,53.238744,2009.5760196,2004.7217596,4.83426,0.02
 03/08  08:00:00,354.439072667,73.6403359664,0.0,0.0,220.879908,53.238744,1686.95834923,1646.88100137,4.83426,35.2430878552
 03/08  09:00:00,446.431686071,73.6403359664,0.0,0.0,220.879908,145.652643033,1271.33123719,1199.54539966,36.25695,35.5288875237
 03/08  10:00:00,446.428259543,73.6403359664,0.00151319129548,0.0,220.879908,145.652643033,1026.03075659,944.790218595,36.25695,44.9835879939
 03/08  11:00:00,451.948333383,73.6801744532,0.00103187488488,0.0,220.879908,151.653867033,896.615596406,794.227651351,48.3426,54.0453450543
 03/08  12:00:00,453.148076252,74.2096698299,0.0,0.0,220.879908,151.653867033,793.43032694,690.811052937,48.3426,54.2766740024
 03/08  13:00:00,453.260265112,75.546948758,0.0,0.0,220.879908,151.653867033,705.48175862,602.662121583,48.3426,54.4770370367
 03/08  14:00:00,448.209439533,76.6447364538,0.0,0.0,220.879908,145.652643033,655.003688653,567.13481402,24.1713,63.697574633
 03/08  15:00:00,449.060669605,77.5960204298,0.0,0.0,220.879908,145.652643033,600.513051412,531.339823459,24.1713,45.0019279531
 03/08  16:00:00,441.509444821,77.946504738,0.0,0.0,220.879908,137.835547516,530.618404236,471.677057611,4.83426,54.1070866256
 03/08  17:00:00,433.193349702,74.8014143121,0.0,0.0,220.879908,133.019064,393.162664298,343.642024476,4.83426,44.6863798224
 03/08  18:00:00,352.51123477,73.7560774615,0.0,0.0,220.879908,53.238744,567.115365513,526.531505924,4.83426,35.7495995895
 03/08  19:00:00,364.630491334,73.6867283344,0.0,0.0,220.879908,53.238744,662.029243327,603.345006365,4.83426,53.8499769622
 03/08  20:00:00,371.252403522,73.6446458962,0.0,0.0,220.879908,53.238744,679.507407634,665.969752267,4.83426,8.70339536708
 03/08  21:00:00,372.008338068,73.6403359664,0.0,0.0,220.879908,53.238744,829.481883203,815.955783905,4.83426,8.69183929817
 03/08  22:00:00,117.621831161,0.0,0.0,0.0,43.513341876,52.539744,22.1979858962,0.0,4.83426,17.3637258962
 03/08  23:00:00,117.415908534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  24:00:00,118.532386767,0.0,0.0,0.0,43.513341876,52.539744,13.4721408551,0.0,4.83426,8.63788085507
 03/09  01:00:00,117.48955408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,118.2593315,0.757366694386,0.0,0.0,43.513341876,52.539744,13.5784243258,0.12270938123,4.83426,8.6214549446
 03/09  03:00:00,119.012762,1.51473338877,0.0,0.0,43.513341876,52.539744,5.10159754567,0.247337545675,4.83426,0.02
 03/09  04:00:00,121.459666632,3.96573829409,0.0,0.0,43.513341876,52.539744,5.66519196084,0.810931960839,4.83426,0.02
 03/09  05:00:00,127.93002734,10.0120042886,0.0,0.0,43.513341876,52.539744,7.74740483922,2.89314483922,4.83426,0.02
 03/09  06:00:00,127.841739572,9.95208386494,0.0,0.0,43.513341876,52.539744,18.6724913415,5.21633258504,4.83426,8.62189875643
 03/09  07:00:00,192.953505234,73.6403359664,0.0,0.0,43.513341876,53.238744,2114.07488826,2109.22062826,4.83426,0.02
 03/09  08:00:00,354.393143638,73.6403359664,0.0,0.0,220.879908,53.238744,1779.85881483,1748.58773182,4.83426,26.4368230116
 03/09  09:00:00,446.416298437,73.6403359664,0.0,0.0,220.879908,145.652643033,1291.53480468,1219.74752853,36.25695,35.5303261445
 03/09  10:00:00,446.196639485,73.6403359664,0.00151599280675,0.0,220.879908,145.652643033,983.929279631,893.705996543,36.25695,53.9663330885
 03/09  11:00:00,451.440591475,73.6403359664,0.00107176884432,0.0,220.879908,151.653867033,836.328910328,742.93582776,48.3426,45.0504825686
 03/09  12:00:00,452.173222813,73.6425553515,0.0,0.0,220.879908,151.653867033,748.440121248,645.793903175,48.3426,54.3036180727
 03/09  13:00:00,451.102982617,73.7044265399,0.0,0.0,220.879908,151.653867033,698.805857148,586.900657131,48.3426,63.5626000164
 03/09  14:00:00,445.321718518,73.9006988804,0.0,0.0,220.879908,145.652643033,681.697294089,602.930244267,24.1713,54.5957498211
 03/09  15:00:00,445.347447773,73.9380960615,0.0,0.0,220.879908,145.652643033,680.894543045,602.723758331,24.1713,53.9994847133
 03/09  16:00:00,437.419885471,73.8838785676,0.0,0.0,220.879908,137.835547516,611.483779468,552.556645175,4.83426,54.0928742932
 03/09  17:00:00,432.112992423,73.6403359664,0.0,0.0,220.879908,133.019064,485.438474938,444.853495929,4.83426,35.7507190086
 03/09  18:00:00,352.362796721,73.6403359664,0.0,0.0,220.879908,53.238744,588.556880591,539.042984128,4.83426,44.679636463
 03/09  19:00:00,364.507617994,73.6403359664,0.0,0.0,220.879908,53.238744,664.136135978,614.424638595,4.83426,44.8772373832
 03/09  20:00:00,371.156478105,73.6403359664,0.0,0.0,220.879908,53.238744,706.887792603,684.665588366,4.83426,17.3879442373
 03/09  21:00:00,371.455423314,73.6403359664,0.0,0.0,220.879908,53.238744,752.812704784,739.28622367,4.83426,8.69222111353
 03/09  22:00:00,117.647169378,0.0,0.0,0.0,43.513341876,52.539744,13.5255588437,0.0,4.83426,8.69129884367
 03/09  23:00:00,117.433794218,0.0,0.0,0.0,43.513341876,52.539744,13.4848464969,0.0,4.83426,8.65058649687
 03/09  24:00:00,118.542331754,0.0,0.0,0.0,43.513341876,52.539744,13.4720978182,0.0,4.83426,8.63783781818
 03/10  01:00:00,117.500037304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.512441199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.50799927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.500419874,0.0,0.0,0.0,43.513341876,52.539744,13.4560215302,0.0,4.83426,8.62176153019
 03/10  05:00:00,120.754980975,1.13605004158,0.0,0.0,43.513341876,52.539744,5.05973029992,0.205470299925,4.83426,0.02
 03/10  06:00:00,120.794726478,1.51473338877,0.0,0.0,43.513341876,52.539744,5.17074248362,0.316482483619,4.83426,0.02
 03/10  07:00:00,192.760193109,73.6403359664,0.0,0.0,43.513341876,53.238744,1627.7736314,1614.31747894,4.83426,8.62189246352
 03/10  08:00:00,354.129096959,73.6403359664,0.0,0.0,220.879908,53.238744,1425.4039321,1394.13237863,4.83426,26.4372934698
 03/10  09:00:00,446.404463691,73.6403359664,0.000791144839124,0.0,220.879908,145.652643033,1168.87308523,1097.08790136,36.25695,35.5282338705
 03/10  10:00:00,446.460433064,73.6403359664,0.00162148402405,0.0,220.879908,145.652643033,1096.70071663,1015.47447719,36.25695,44.969289436
 03/10  11:00:00,452.476781263,73.6403359664,0.00123866082364,0.0,220.879908,151.653867033,1078.23330194,975.841987739,48.3426,54.0487141977
 03/10  12:00:00,453.511782898,73.6403359664,0.0,0.0,220.879908,151.653867033,1022.81993174,920.19414591,48.3426,54.2831858291
 03/10  13:00:00,452.480249579,73.6403359664,0.0,0.0,220.879908,151.653867033,1015.56370129,912.736558816,48.3426,54.4845424708
 03/10  14:00:00,446.511350178,73.6403359664,0.0,0.0,220.879908,145.652643033,1010.07859846,922.223269191,24.1713,63.6840292734
 03/10  15:00:00,446.40475361,73.6407681909,0.0,0.0,220.879908,145.652643033,909.626249342,840.466539539,24.1713,44.9884098034
 03/10  16:00:00,438.24613033,73.6489484126,0.0,0.0,220.879908,137.835547516,804.080639826,745.134687321,4.83426,54.1116925047
 03/10  17:00:00,433.484824461,73.6403359664,0.0,0.0,220.879908,133.019064,728.299286165,678.780966718,4.83426,44.6840594477
 03/10  18:00:00,353.786581479,73.6403359664,0.0,0.0,220.879908,53.238744,820.758741356,771.244755141,4.83426,44.6797262147
 03/10  19:00:00,365.747530542,73.6403359664,0.0,0.0,220.879908,53.238744,859.157384954,809.444945411,4.83426,44.8781795436
 03/10  20:00:00,371.700051325,73.6403359664,0.0,0.0,220.879908,53.238744,874.263056331,860.72439672,4.83426,8.70439961102
 03/10  21:00:00,371.702647578,73.6403359664,0.0,0.0,220.879908,53.238744,920.604219097,907.078411474,4.83426,8.69154762277
 03/10  22:00:00,117.33288886,0.0,0.0,0.0,43.513341876,52.539744,22.1977158139,0.0,4.83426,17.3634558139
 03/10  23:00:00,117.43326262,0.0,0.0,0.0,43.513341876,52.539744,13.4842903707,0.0,4.83426,8.65003037068
 03/10  24:00:00,118.53315928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  01:00:00,117.49351384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.498531851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,119.008366939,1.51473338877,0.0,0.0,43.513341876,52.539744,13.6945149625,0.248310840815,4.83426,8.61194412167
 03/11  04:00:00,119.380107027,1.89341673596,0.0,0.0,43.513341876,52.539744,5.14491606177,0.29065606177,4.83426,0.02
 03/11  05:00:00,119.422886367,1.51473338877,0.0,0.0,43.513341876,52.539744,5.13653001689,0.282270016886,4.83426,0.02
 03/11  06:00:00,120.45838684,2.58229397653,0.0,0.0,43.513341876,52.539744,5.36287815904,0.508618159043,4.83426,0.02
 03/11  07:00:00,119.352819637,4.43733744178,0.0,0.0,43.513341876,52.539744,14.5237024113,1.07575129095,4.83426,8.6136911204
 03/11  08:00:00,102.630250195,2.78904640189,0.0,0.0,43.513341876,52.539744,5.44755215877,0.593292158771,4.83426,0.02
 03/11  09:00:00,101.349246956,1.51473338877,0.0,0.0,43.513341876,52.539744,5.24035117832,0.386091178316,4.83426,0.02
 03/11  10:00:00,101.37335553,1.51473338877,0.0,0.0,43.513341876,52.539744,5.22316644723,0.368906447233,4.83426,0.02
 03/11  11:00:00,101.362002994,1.51473338877,0.0,0.0,43.513341876,52.539744,22.5977203357,0.298535905104,4.83426,17.4649244306
 03/11  12:00:00,100.783235975,0.0,0.0,0.0,43.513341876,52.539744,13.4975778977,0.0,4.83426,8.66331789768
 03/11  13:00:00,99.7844216303,0.0,0.0,0.0,43.513341876,52.539744,13.4980411717,0.0,4.83426,8.6637811717
 03/11  14:00:00,99.8532304784,0.0,0.0,0.0,43.513341876,52.539744,13.4898368815,0.0,4.83426,8.65557688148
 03/11  15:00:00,99.8746669038,0.0,0.0,0.0,43.513341876,52.539744,13.489360794,0.0,4.83426,8.65510079396
 03/11  16:00:00,99.8480798745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  17:00:00,99.6442018455,0.0,0.0,0.0,43.513341876,52.539744,13.4479596954,0.0,4.83426,8.61369969545
 03/11  18:00:00,99.6396645654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,111.584750755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,120.564596847,2.57789601389,0.0,0.0,43.513341876,52.539744,5.45080231865,0.596542318645,4.83426,0.02
 03/11  21:00:00,123.08211511,5.12385273606,0.0,0.0,43.513341876,52.539744,6.27057102137,1.41631102137,4.83426,0.02
 03/11  22:00:00,124.285165255,6.51862271758,0.0,0.0,43.513341876,52.539744,44.719920172,4.50754517763,4.83426,35.3781149944
 03/11  23:00:00,129.296424798,11.8483882512,0.0,0.0,43.513341876,52.539744,15.2598066193,10.4055466193,4.83426,0.02
 03/11  24:00:00,128.669468451,10.2171172509,0.0,0.0,43.513341876,52.539744,23.1613821873,18.3071221873,4.83426,0.02
 03/12  01:00:00,136.939850264,19.4606516596,0.0,0.0,43.513341876,52.539744,43.3216515819,29.8747935103,4.83426,8.6125980716
 03/12  02:00:00,145.01947381,27.5099021211,0.0,0.0,43.513341876,52.539744,58.0125982226,53.1583382226,4.83426,0.02
 03/12  03:00:00,145.989092174,28.4643476129,0.0,0.0,43.513341876,52.539744,71.5930450717,66.7387850717,4.83426,0.02
 03/12  04:00:00,154.121267032,36.1395897707,0.0,0.0,43.513341876,52.539744,93.2992798251,88.4450198251,4.83426,0.02
 03/12  05:00:00,153.451363169,35.4777495577,0.0,0.0,43.513341876,52.539744,109.438171113,104.583911113,4.83426,0.02
 03/12  06:00:00,154.568098942,36.5135980743,0.0,0.0,43.513341876,52.539744,146.726444411,133.2785074,4.83426,8.61367701125
 03/12  07:00:00,130.862288912,18.9663908655,0.0,0.0,43.513341876,52.539744,110.786479967,105.932219967,4.83426,0.02
 03/12  08:00:00,118.917002244,18.935618788,0.0,0.0,43.513341876,52.539744,113.443822229,108.589562229,4.83426,0.02
 03/12  09:00:00,113.515447829,13.5262862364,0.0,0.0,43.513341876,52.539744,90.2102809963,85.3560209963,4.83426,0.02
 03/12  10:00:00,110.367502976,10.4323915927,0.0,0.0,43.513341876,52.539744,79.8769279762,57.5761040939,4.83426,17.4665638823
 03/12  11:00:00,108.41366954,7.59515670676,0.0,0.0,43.513341876,52.539744,42.7852112784,29.2870658232,4.83426,8.6638854552
 03/12  12:00:00,104.306423805,4.50126206305,0.0,0.0,43.513341876,52.539744,28.8076091554,15.3108514943,4.83426,8.66249766104
 03/12  13:00:00,104.810607595,4.93451106247,0.0,0.0,43.513341876,52.539744,23.6540197926,10.1560497678,4.83426,8.66371002477
 03/12  14:00:00,103.559115612,3.65523812659,0.0,0.0,43.513341876,52.539744,18.4613689158,4.97146611544,4.83426,8.65564280032
 03/12  15:00:00,100.822281776,0.934681178528,0.0,0.0,43.513341876,52.539744,14.3783291436,0.888454073361,4.83426,8.65561507024
 03/12  16:00:00,99.6905112574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.6847535764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.6612157732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,112.008022717,0.0,0.0,0.0,43.513341876,52.539744,13.4478903042,0.0,4.83426,8.61363030416
 03/12  20:00:00,119.060430469,1.13605004158,0.0,0.0,43.513341876,52.539744,5.63747276196,0.783212761958,4.83426,0.02
 03/12  21:00:00,120.354903912,2.62757090364,0.0,0.0,43.513341876,52.539744,34.9663619249,3.59792852383,4.83426,26.5341734011
 03/12  22:00:00,121.901535399,4.50315867519,0.0,0.0,43.513341876,52.539744,23.4172980898,9.9693535377,4.83426,8.61368455213
 03/12  23:00:00,123.52193369,5.12195612392,0.0,0.0,43.513341876,52.539744,23.4229743707,18.5687143707,4.83426,0.02
 03/12  24:00:00,121.914506269,4.50315867519,0.0,0.0,43.513341876,52.539744,27.7997408975,22.9454808975,4.83426,0.02
 03/13  01:00:00,127.608433574,10.1653577602,0.0,0.0,43.513341876,52.539744,49.6720467502,44.8177867502,4.83426,0.02
 03/13  02:00:00,131.078367384,13.638521944,0.0,0.0,43.513341876,52.539744,59.1718870665,45.7171094364,4.83426,8.62051763007
 03/13  03:00:00,136.404365252,18.9241767754,0.0,0.0,43.513341876,52.539744,80.8630661586,76.0088061586,4.83426,0.02
 03/13  04:00:00,134.720522381,16.8225969442,0.0,0.0,43.513341876,52.539744,75.8996489702,71.0453889702,4.83426,0.02
 03/13  05:00:00,153.285010364,35.355600455,0.0,0.0,43.513341876,52.539744,128.099029949,114.642933147,4.83426,8.62183680291
 03/13  06:00:00,196.768099419,73.6403359664,0.0,0.0,43.513341876,53.238744,2561.95737589,2557.10311589,4.83426,0.02
 03/13  07:00:00,368.05676833,73.6403359664,0.0,0.0,220.879908,53.238744,2120.63483417,2089.36271311,4.83426,26.4378610665
 03/13  08:00:00,446.876339888,73.6403359664,0.0,0.0,220.879908,145.652643033,1702.75843589,1630.97502948,36.25695,35.526456413
 03/13  09:00:00,446.633967335,73.6403359664,0.0,0.0,220.879908,145.652643033,1408.3651271,1327.1488817,36.25695,44.9592954047
 03/13  10:00:00,452.424709027,73.6403359664,0.0010034577653,0.0,220.879908,151.653867033,1133.59682684,1031.21092208,48.3426,54.0433047604
 03/13  11:00:00,452.848559226,73.6403359664,0.0,0.0,220.879908,151.653867033,956.248494344,853.629820393,48.3426,54.2760739501
 03/13  12:00:00,451.442557207,73.6403359664,0.0,0.0,220.879908,151.653867033,864.371419996,761.552798792,48.3426,54.4760212039
 03/13  13:00:00,445.173238118,73.6403359664,0.0,0.0,220.879908,145.652643033,768.493167325,680.65507581,24.1713,63.6667915147
 03/13  14:00:00,445.197582328,73.6403359664,0.0,0.0,220.879908,145.652643033,771.950305442,702.797794676,24.1713,44.9812107669
 03/13  15:00:00,437.529049005,73.6403359664,0.0,0.0,220.879908,137.835547516,762.76671407,703.83080519,4.83426,54.1016488794
 03/13  16:00:00,432.549878572,73.6403359664,0.0,0.0,220.879908,133.019064,645.648292905,596.135862976,4.83426,44.6781699291
 03/13  17:00:00,352.958883091,73.6403359664,0.0,0.0,220.879908,53.238744,759.896506836,719.188479362,4.83426,35.8737674739
 03/13  18:00:00,353.426716175,73.6403359664,0.0,0.0,220.879908,53.238744,851.770668953,793.226542938,4.83426,53.7098660156
 03/13  19:00:00,366.140557747,73.6403359664,0.0,0.0,220.879908,53.238744,881.643492156,868.105779279,4.83426,8.70345287733
 03/13  20:00:00,372.106174386,73.6403359664,0.0,0.0,220.879908,53.238744,989.068595846,975.543694645,4.83426,8.69064120034
 03/13  21:00:00,117.5866686,0.0,0.0,0.0,43.513341876,52.539744,22.1979618868,0.0,4.83426,17.3637018868
 03/13  22:00:00,118.148118231,0.757366694386,0.0,0.0,43.513341876,52.539744,5.00789689538,0.153636895379,4.83426,0.02
 03/13  23:00:00,120.029042998,1.51473338877,0.0,0.0,43.513341876,52.539744,13.8029844787,0.331009880661,4.83426,8.63771459804
 03/13  24:00:00,119.366368466,1.89341673596,0.0,0.0,43.513341876,52.539744,5.66245404959,0.808194049586,4.83426,0.02
 03/14  01:00:00,120.826532234,3.35338465226,0.0,0.0,43.513341876,52.539744,14.9566311141,1.5006362286,4.83426,8.62173488548
 03/14  02:00:00,122.133862265,4.6565121468,0.0,0.0,43.513341876,52.539744,8.54214238864,3.68788238864,4.83426,0.02
 03/14  03:00:00,122.441352657,4.96860265231,0.0,0.0,43.513341876,52.539744,9.54671229907,4.69245229907,4.83426,0.02
 03/14  04:00:00,124.259949936,4.6565121468,0.0,0.0,43.513341876,52.539744,20.6681220069,7.21202817984,4.83426,8.62183382708
 03/14  05:00:00,129.282271427,10.0120042886,0.0,0.0,43.513341876,52.539744,16.8322609521,11.9780009521,4.83426,0.02
 03/14  06:00:00,197.283213907,73.6403359664,0.0,0.0,43.513341876,53.238744,2151.01024731,2146.15598731,4.83426,0.02
 03/14  07:00:00,366.697678486,73.6403359664,0.0,0.0,220.879908,53.238744,1686.54410507,1655.27594859,4.83426,26.4338964777
 03/14  08:00:00,446.518686513,73.6403359664,0.000380374945245,0.0,220.879908,145.652643033,1293.30966689,1221.52711577,36.25695,35.5256011211
 03/14  09:00:00,446.533212723,73.6403359664,0.00170720523496,0.0,220.879908,145.652643033,1200.11727863,1109.90751494,36.25695,53.9528136861
 03/14  10:00:00,452.511440449,73.6403359664,0.0012133624415,0.0,220.879908,151.653867033,1121.81408849,1028.43428653,48.3426,45.0372019591
 03/14  11:00:00,453.525346498,73.6403359664,0.0,0.0,220.879908,151.653867033,1053.88216334,951.254374253,48.3426,54.2851890882
 03/14  12:00:00,452.47254153,73.6403359664,0.0,0.0,220.879908,151.653867033,1011.24418804,899.354422747,48.3426,63.5471652961
 03/14  13:00:00,446.498158537,73.6403359664,0.0,0.0,220.879908,145.652643033,967.272527185,888.529661895,24.1713,54.5715652905
 03/14  14:00:00,446.482490072,73.6403359664,0.0,0.0,220.879908,145.652643033,967.64781876,889.497412572,24.1713,53.9791061879
 03/14  15:00:00,438.612332341,73.6403359664,0.0,0.0,220.879908,137.835547516,885.525925799,835.613170339,4.83426,45.0784954597
 03/14  16:00:00,433.511975093,73.6403359664,0.0,0.0,220.879908,133.019064,726.821463636,677.315007993,4.83426,44.6721956427
 03/14  17:00:00,353.371695074,73.6403359664,0.0,0.0,220.879908,53.238744,751.524802334,702.020667577,4.83426,44.6698747567
 03/14  18:00:00,353.631365782,73.6403359664,0.0,0.0,220.879908,53.238744,812.124013635,762.421109202,4.83426,44.8686444325
 03/14  19:00:00,365.684282151,73.6403359664,0.0,0.0,220.879908,53.238744,850.629236192,837.091608851,4.83426,8.70336734063
 03/14  20:00:00,371.66874613,73.6403359664,0.0,0.0,220.879908,53.238744,949.523938492,927.327619341,4.83426,17.3620591506
 03/14  21:00:00,117.295717284,0.0,0.0,0.0,43.513341876,52.539744,13.5246258536,0.0,4.83426,8.69036585356
 03/14  22:00:00,117.402846894,0.0,0.0,0.0,43.513341876,52.539744,13.4842568531,0.0,4.83426,8.64999685314
 03/14  23:00:00,118.512032112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,118.991814765,1.51473338877,0.0,0.0,43.513341876,52.539744,13.7892272213,0.333234047896,4.83426,8.62173317339
 03/15  01:00:00,119.378231076,1.89341673596,0.0,0.0,43.513341876,52.539744,5.3443204726,0.490060472605,4.83426,0.02
 03/15  02:00:00,121.070175561,3.5870549469,0.0,0.0,43.513341876,52.539744,6.19284783988,1.33858783988,4.83426,0.02
 03/15  03:00:00,122.139347211,4.6565121468,0.0,0.0,43.513341876,52.539744,9.20192519449,2.66119563919,4.83426,1.7064695553
 03/15  04:00:00,126.663870534,8.75115387956,0.0,0.0,43.513341876,52.539744,17.0042617533,5.23579969475,4.83426,6.93420205855
 03/15  05:00:00,127.58520222,9.69991378313,0.0,0.0,43.513341876,52.539744,12.4331201506,7.57886015063,4.83426,0.02
 03/15  06:00:00,196.361305686,73.6403359664,0.0,0.0,43.513341876,53.238744,2008.32790286,2003.47364286,4.83426,0.02
 03/15  07:00:00,366.486162296,73.6403359664,0.0,0.0,220.879908,53.238744,1672.34515259,1632.27595406,4.83426,35.2349385295
 03/15  08:00:00,446.496132209,73.6403359664,0.0,0.0,220.879908,145.652643033,1374.94136793,1303.16640219,36.25695,35.5180157433
 03/15  09:00:00,446.50832561,73.6403359664,0.00142465375996,0.0,220.879908,145.652643033,1264.23005686,1183.00545649,36.25695,44.9676503651
 03/15  10:00:00,452.506593262,73.6403359664,0.00102893805128,0.0,220.879908,151.653867033,1229.69117449,1136.3259722,48.3426,45.0226022876
 03/15  11:00:00,453.528070944,73.6403359664,0.0,0.0,220.879908,151.653867033,1183.59068594,1078.26016964,48.3426,56.9879163067
 03/15  12:00:00,452.487470327,73.6403359664,0.0,0.0,220.879908,151.653867033,1150.27324751,1041.11807658,48.3426,60.8125709331
 03/15  13:00:00,446.50953465,73.6403359664,0.0,0.0,220.879908,145.652643033,1119.48242145,1040.7317515,24.1713,54.5793699442
 03/15  14:00:00,446.485598948,73.6403359664,0.0,0.0,220.879908,145.652643033,1089.74410584,1011.588758,24.1713,53.9840478412
 03/15  15:00:00,438.614450578,73.6403359664,0.0,0.0,220.879908,137.835547516,997.873238223,938.964610581,4.83426,54.0743676414
 03/15  16:00:00,433.551512635,73.6403359664,0.0,0.0,220.879908,133.019064,848.786469793,808.212157244,4.83426,35.7400525494
 03/15  17:00:00,353.773843209,73.6403359664,0.0,0.0,220.879908,53.238744,932.928834363,883.428554145,4.83426,44.6660202186
 03/15  18:00:00,353.79000717,73.6403359664,0.0,0.0,220.879908,53.238744,1001.01626281,951.315841165,4.83426,44.8661616498
 03/15  19:00:00,363.180997426,73.6403359664,0.0,0.0,220.879908,53.238744,1068.66972536,1046.45020521,4.83426,17.38526015
 03/15  20:00:00,372.132915608,73.6403359664,0.0,0.0,220.879908,53.238744,1136.29842133,1122.77330139,4.83426,8.69085993976
 03/15  21:00:00,118.360072263,0.757366694386,0.0,0.0,43.513341876,52.539744,13.6912292807,0.165488783146,4.83426,8.69148049751
 03/15  22:00:00,118.941698085,1.51473338877,0.0,0.0,43.513341876,52.539744,13.8393265189,0.354799800433,4.83426,8.65026671845
 03/15  23:00:00,120.430282058,1.89341673596,0.0,0.0,43.513341876,52.539744,5.76907038536,0.914810385356,4.83426,0.02
 03/15  24:00:00,119.347598533,1.85964616209,0.0,0.0,43.513341876,52.539744,14.9078378741,1.45181802022,4.83426,8.62175985383
 03/16  01:00:00,122.846813075,5.34728599951,0.0,0.0,43.513341876,52.539744,9.89393365289,5.03967365289,4.83426,0.02
 03/16  02:00:00,126.475488587,8.98500366018,0.0,0.0,43.513341876,52.539744,12.0221693066,7.16790930661,4.83426,0.02
 03/16  03:00:00,130.26810388,12.7442750661,0.0,0.0,43.513341876,52.539744,34.0099140269,20.5538915665,4.83426,8.62176246033
 03/16  04:00:00,133.888765234,15.9449722561,0.0,0.0,43.513341876,52.539744,29.8016439551,24.9473839551,4.83426,0.02
 03/16  05:00:00,134.172101942,16.2242593641,0.0,0.0,43.513341876,52.539744,47.3834302864,42.5291702864,4.83426,0.02
 03/16  06:00:00,196.806950137,73.6403359664,0.0,0.0,43.513341876,53.238744,2529.9738463,2516.51804381,4.83426,8.62154249014
 03/16  07:00:00,367.559458735,73.6403359664,0.0,0.0,220.879908,53.238744,2193.06150526,2161.79831763,4.83426,26.4289276279
 03/16  08:00:00,446.718503874,73.6403359664,0.0,0.0,220.879908,145.652643033,1767.91177201,1696.13218884,36.25695,35.5226331779
 03/16  09:00:00,446.625245796,73.6403359664,0.0,0.0,220.879908,145.652643033,1463.0629619,1381.84452847,36.25695,44.96148343
 03/16  10:00:00,452.526946315,73.6403359664,0.00107348675624,0.0,220.879908,151.653867033,1168.85272961,1066.48990282,48.3426,54.0202267916
 03/16  11:00:00,453.489068524,73.6403359664,0.0,0.0,220.879908,151.653867033,971.954435189,869.361930421,48.3426,54.249904768
 03/16  12:00:00,451.658765383,73.6403359664,0.0,0.0,220.879908,151.653867033,815.666593807,712.878540365,48.3426,54.4454534418
 03/16  13:00:00,445.412270285,73.7230415275,0.0,0.0,220.879908,145.652643033,759.213996897,671.375676854,24.1713,63.6670200431
 03/16  14:00:00,446.033274358,74.325573414,0.0,0.0,220.879908,145.652643033,734.004390682,664.849167255,24.1713,44.9839234269
 03/16  15:00:00,438.612524365,74.8149242375,0.0,0.0,220.879908,137.835547516,644.512196719,585.602317546,4.83426,54.0756191729
 03/16  16:00:00,432.299652312,73.7566510963,0.0,0.0,220.879908,133.019064,470.902037394,430.331489599,4.83426,35.736287795
 03/16  17:00:00,352.483267541,73.6403359664,0.0,0.0,220.879908,53.238744,599.543278131,550.040984105,4.83426,44.6680340261
 03/16  18:00:00,352.742606699,73.6403359664,0.0,0.0,220.879908,53.238744,676.141469644,626.446109489,4.83426,44.8611001553
 03/16  19:00:00,362.943223991,73.6403359664,0.0,0.0,220.879908,53.238744,796.25182945,774.03115336,4.83426,17.3864160902
 03/16  20:00:00,372.06449727,73.6403359664,0.0,0.0,220.879908,53.238744,893.002247117,879.476512885,4.83426,8.69147423282
 03/16  21:00:00,117.622575827,0.0,0.0,0.0,43.513341876,52.539744,13.5247669528,0.0,4.83426,8.69050695282
 03/16  22:00:00,117.414735003,0.0,0.0,0.0,43.513341876,52.539744,13.4843293652,0.0,4.83426,8.65006936521
 03/16  23:00:00,118.525258474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.485381218,0.0,0.0,0.0,43.513341876,52.539744,13.4559470385,0.0,4.83426,8.62168703854
 03/17  01:00:00,118.634626217,1.13605004158,0.0,0.0,43.513341876,52.539744,5.02672175705,0.172461757047,4.83426,0.02
 03/17  02:00:00,119.009213987,1.51473338877,0.0,0.0,43.513341876,52.539744,5.09763937564,0.243379375636,4.83426,0.02
 03/17  03:00:00,119.381808504,1.89341673596,0.0,0.0,43.513341876,52.539744,13.7837023437,0.327686670559,4.83426,8.62175567317
 03/17  04:00:00,121.120165921,1.51473338877,0.0,0.0,43.513341876,52.539744,5.25667991521,0.402419915207,4.83426,0.02
 03/17  05:00:00,123.691930826,4.42284185217,0.0,0.0,43.513341876,52.539744,5.99306555919,1.13880555919,4.83426,0.02
 03/17  06:00:00,196.402412839,73.6403359664,0.0,0.0,43.513341876,53.238744,1951.82420107,1938.36823068,4.83426,8.62171039008
 03/17  07:00:00,366.318379223,73.6403359664,0.0,0.0,220.879908,53.238744,1766.32894151,1735.06466602,4.83426,26.4300154931
 03/17  08:00:00,446.446238601,73.6403359664,0.0,0.0,220.879908,145.652643033,1427.65507384,1355.87457672,36.25695,35.5235471177
 03/17  09:00:00,446.475771458,73.6403359664,0.00123561183235,0.0,220.879908,145.652643033,1208.15170589,1126.93778452,36.25695,44.9569713792
 03/17  10:00:00,452.231654615,73.6403359664,0.00109766235218,0.0,220.879908,151.653867033,983.63056211,881.26856397,48.3426,54.0193981398
 03/17  11:00:00,452.425154819,73.6631472934,0.0,0.0,220.879908,151.653867033,762.076948067,659.485373682,48.3426,54.2489743849
 03/17  12:00:00,451.619871808,73.9330814221,0.0,0.0,220.879908,151.653867033,747.928063789,645.141132003,48.3426,54.4443317863
 03/17  13:00:00,446.592239374,74.8896331523,0.0,0.0,220.879908,145.652643033,727.181488706,639.347239521,24.1713,63.6629491854
 03/17  14:00:00,447.622544124,75.9344758369,0.0,0.0,220.879908,145.652643033,686.018518647,616.865318474,24.1713,44.9819001733
 03/17  15:00:00,440.644510862,76.5853641248,0.0,0.0,220.879908,137.835547516,679.698673365,620.791093779,4.83426,54.0733195861
 03/17  16:00:00,433.490725871,74.6143610103,0.0,0.0,220.879908,133.019064,527.488331059,486.919047261,4.83426,35.7350237983
 03/17  17:00:00,352.670221896,73.7364388536,0.0,0.0,220.879908,53.238744,593.538620807,544.037985553,4.83426,44.6663752544
 03/17  18:00:00,352.784927844,73.692473078,0.0,0.0,220.879908,53.238744,646.981405549,597.288333691,4.83426,44.8588118579
 03/17  19:00:00,362.06962397,73.6586819171,0.0,0.0,220.879908,53.238744,697.601392094,675.380838767,4.83426,17.3862933276
 03/17  20:00:00,371.551342398,73.6403359664,0.0,0.0,220.879908,53.238744,757.451828748,743.926403317,4.83426,8.69116543136
 03/17  21:00:00,117.332253115,0.0,0.0,0.0,43.513341876,52.539744,13.5247017321,0.0,4.83426,8.6904417321
 03/17  22:00:00,117.432674261,0.0,0.0,0.0,43.513341876,52.539744,13.4843104298,0.0,4.83426,8.65005042982
 03/17  23:00:00,118.556330694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,117.511068176,0.0,0.0,0.0,43.513341876,52.539744,13.4559568195,0.0,4.83426,8.62169681952
 03/18  01:00:00,117.516332069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.507577049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,117.876449006,0.378683347193,0.0,0.0,43.513341876,52.539744,4.92651254292,0.0722525429243,4.83426,0.02
 03/18  04:00:00,119.812961644,1.89341673596,0.0,0.0,43.513341876,52.539744,13.7249911398,0.27787684459,4.83426,8.61285429519
 03/18  05:00:00,121.126695721,3.24071971447,0.0,0.0,43.513341876,52.539744,5.43718218683,0.582922186827,4.83426,0.02
 03/18  06:00:00,127.190380236,9.27963031343,0.0,0.0,43.513341876,52.539744,7.04473854392,2.19047854392,4.83426,0.02
 03/18  07:00:00,121.815988731,10.0120042886,0.0,0.0,43.513341876,52.539744,7.53679838444,2.68253838444,4.83426,0.02
 03/18  08:00:00,104.530704598,4.6565121468,0.0,0.0,43.513341876,52.539744,6.49602152001,1.64176152001,4.83426,0.02
 03/18  09:00:00,104.894122909,4.96860265231,0.0,0.0,43.513341876,52.539744,15.1441494859,1.68820578391,4.83426,8.62168370194
 03/18  10:00:00,104.110609772,4.19106816968,0.0,0.0,43.513341876,52.539744,23.1694962312,0.871816579367,4.83426,17.4634196519
 03/18  11:00:00,101.998101742,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6886740472,0.190927316167,4.83426,8.663486731
 03/18  12:00:00,99.8989189787,0.0,0.0,0.0,43.513341876,52.539744,13.497085943,0.0,4.83426,8.662825943
 03/18  13:00:00,99.9959799187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,100.026459927,0.0,0.0,0.0,43.513341876,52.539744,13.4894122265,0.0,4.83426,8.65515222649
 03/18  15:00:00,99.9751262381,0.0,0.0,0.0,43.513341876,52.539744,13.4888786418,0.0,4.83426,8.65461864181
 03/18  16:00:00,99.7790773141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.7811845002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.7419410086,0.0,0.0,0.0,43.513341876,52.539744,13.4476484259,0.0,4.83426,8.61338842594
 03/18  19:00:00,109.084313475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,117.995862063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,117.791863114,0.0,0.0,0.0,43.513341876,52.539744,31.3595368848,0.0,4.83426,26.5252768848
 03/18  22:00:00,117.451233834,0.0,0.0,0.0,43.513341876,52.539744,13.4477286534,0.0,4.83426,8.61346865335
 03/18  23:00:00,118.43824065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,118.957911151,1.51473338877,0.0,0.0,43.513341876,52.539744,5.22985008228,0.375590082277,4.83426,0.02
 03/19  01:00:00,120.830919338,3.39192525044,0.0,0.0,43.513341876,52.539744,5.66791299908,0.813652999078,4.83426,0.02
 03/19  02:00:00,121.635173056,4.19715856171,0.0,0.0,43.513341876,52.539744,5.97992715303,1.12566715303,4.83426,0.02
 03/19  03:00:00,122.346672219,4.89662624833,0.0,0.0,43.513341876,52.539744,15.0965218763,1.64868015192,4.83426,8.61358172436
 03/19  04:00:00,122.384780599,4.50315867519,0.0,0.0,43.513341876,52.539744,7.09584507474,2.24158507474,4.83426,0.02
 03/19  05:00:00,122.979711415,5.12195612392,0.0,0.0,43.513341876,52.539744,7.90727577586,3.05301577586,4.83426,0.02
 03/19  06:00:00,122.391622186,4.50315867519,0.0,0.0,43.513341876,52.539744,8.37330542953,3.51904542953,4.83426,0.02
 03/19  07:00:00,113.918276848,5.12195612392,0.0,0.0,43.513341876,52.539744,8.23756740917,3.38330740917,4.83426,0.02
 03/19  08:00:00,104.341202002,4.50315867519,0.0,0.0,43.513341876,52.539744,16.6592427563,3.20328533957,4.83426,8.6216974167
 03/19  09:00:00,104.995624445,5.12195612392,0.0,0.0,43.513341876,52.539744,8.01120628229,3.15694628229,4.83426,0.02
 03/19  10:00:00,102.721938749,2.86298467335,0.0,0.0,43.513341876,52.539744,23.8599383279,1.56245373511,4.83426,17.4632245928
 03/19  11:00:00,104.259903783,3.506384709,0.0,0.0,43.513341876,52.539744,15.3026393301,1.8056755201,4.83426,8.66270380999
 03/19  12:00:00,102.728370333,2.97940163689,0.0,0.0,43.513341876,52.539744,14.7796180818,1.28223676147,4.83426,8.66312132034
 03/19  13:00:00,101.633844963,1.81563855703,0.0,0.0,43.513341876,52.539744,14.2165584232,0.719870792961,4.83426,8.66242763027
 03/19  14:00:00,101.457917378,1.62007146893,0.0,0.0,43.513341876,52.539744,14.128275042,0.638996066209,4.83426,8.65501897582
 03/19  15:00:00,101.617222383,1.80634983191,0.0,0.0,43.513341876,52.539744,5.56117958134,0.706919581344,4.83426,0.02
 03/19  16:00:00,103.319896861,3.70806030373,0.0,0.0,43.513341876,52.539744,15.0757160508,1.6279086485,4.83426,8.6135474023
 03/19  17:00:00,103.439086912,3.82906566057,0.0,0.0,43.513341876,52.539744,6.89421554895,2.03995554895,4.83426,0.02
 03/19  18:00:00,104.147386825,4.53725026504,0.0,0.0,43.513341876,52.539744,8.18593430503,3.33167430503,4.83426,0.02
 03/19  19:00:00,113.710716921,4.70918118688,0.0,0.0,43.513341876,52.539744,9.56316880243,4.70890880243,4.83426,0.02
 03/19  20:00:00,122.665649245,4.72659193864,0.0,0.0,43.513341876,52.539744,11.876275691,7.02201569103,4.83426,0.02
 03/19  21:00:00,122.655885511,4.89852286047,0.0,0.0,43.513341876,52.539744,54.1920027382,13.9913854355,4.83426,35.3663573027
 03/19  22:00:00,125.936622912,8.50914316588,0.0,0.0,43.513341876,52.539744,24.8163403122,19.9620803122,4.83426,0.02
 03/19  23:00:00,127.446845944,9.01730086348,0.0,0.0,43.513341876,52.539744,32.278612336,27.424352336,4.83426,0.02
 03/19  24:00:00,130.535411125,13.0919438545,0.0,0.0,43.513341876,52.539744,39.7508439948,34.8965839948,4.83426,0.02
 03/20  01:00:00,134.021773694,16.565666317,0.0,0.0,43.513341876,52.539744,56.0639313705,42.6080055389,4.83426,8.6216658316
 03/20  02:00:00,131.993740661,14.534408759,0.0,0.0,43.513341876,52.539744,53.9790486428,49.1247886428,4.83426,0.02
 03/20  03:00:00,135.043950667,17.5743466442,0.0,0.0,43.513341876,52.539744,62.8975909778,58.0433309778,4.83426,0.02
 03/20  04:00:00,131.803650507,13.9022726855,0.0,0.0,43.513341876,52.539744,78.3932510941,64.9373523875,4.83426,8.62163870666
 03/20  05:00:00,136.132367365,18.2468001957,0.0,0.0,43.513341876,52.539744,78.9465509041,74.0922909041,4.83426,0.02
 03/20  06:00:00,196.728977016,73.6403359664,0.0,0.0,43.513341876,53.238744,2241.41474746,2236.56048746,4.83426,0.02
 03/20  07:00:00,364.763323901,73.6403359664,0.0,0.0,220.879908,53.238744,1749.00802888,1717.74341028,4.83426,26.4303585991
 03/20  08:00:00,446.695670114,73.6403359664,0.0,0.0,220.879908,145.652643033,1460.76669416,1388.99250647,36.25695,35.5172376878
 03/20  09:00:00,446.609934761,73.6403359664,0.0,0.0,220.879908,145.652643033,1356.80922039,1266.61647221,36.25695,53.9357981797
 03/20  10:00:00,452.558530843,73.6403359664,0.000988142455986,0.0,220.879908,151.653867033,1236.97137686,1143.61443552,48.3426,45.01434134
 03/20  11:00:00,453.518100504,73.6403359664,0.0,0.0,220.879908,151.653867033,1108.2297272,1005.62574945,48.3426,54.2613777509
 03/20  12:00:00,452.457010095,73.6403359664,0.0,0.0,220.879908,151.653867033,1045.22247855,933.356264731,48.3426,63.5236138225
 03/20  13:00:00,446.448921761,73.6403359664,0.0,0.0,220.879908,145.652643033,958.157056496,879.44551358,24.1713,54.5402429156
 03/20  14:00:00,446.10909828,73.6403359664,0.0,0.0,220.879908,145.652643033,886.103073918,807.979427188,24.1713,53.9523467301
 03/20  15:00:00,438.297548482,73.6403359664,0.0,0.0,220.879908,137.835547516,816.061056343,766.158253398,4.83426,45.0685429451
 03/20  16:00:00,433.506260172,73.6403359664,0.0,0.0,220.879908,133.019064,735.412056579,685.916837557,4.83426,44.6609590223
 03/20  17:00:00,353.758379342,73.6403359664,0.0,0.0,220.879908,53.238744,904.730857024,864.167616895,4.83426,35.7289801296
 03/20  18:00:00,353.787119172,73.6403359664,0.0,0.0,220.879908,53.238744,1022.61780738,963.968226788,4.83426,53.815320597
 03/20  19:00:00,363.171990473,73.6403359664,0.0,0.0,220.879908,53.238744,1070.49507092,1056.95901806,4.83426,8.7017928676
 03/20  20:00:00,372.13999034,73.6403359664,0.0,0.0,220.879908,53.238744,1218.40110325,1204.87630257,4.83426,8.69054068106
 03/20  21:00:00,117.584703343,0.0,0.0,0.0,43.513341876,52.539744,22.1940092836,0.0,4.83426,17.3597492836
 03/20  22:00:00,118.906685037,1.51473338877,0.0,0.0,43.513341876,52.539744,5.3118206772,0.457560677198,4.83426,0.02
 03/20  23:00:00,120.405128643,1.89341673596,0.0,0.0,43.513341876,52.539744,14.1117410998,0.641380041417,4.83426,8.63610105837
 03/20  24:00:00,120.312803613,2.83994862529,0.0,0.0,43.513341876,52.539744,6.45474319104,1.60048319104,4.83426,0.02
 03/21  01:00:00,122.132135743,4.6565121468,0.0,0.0,43.513341876,52.539744,8.23722042163,3.38296042163,4.83426,0.02
 03/21  02:00:00,124.809195283,7.3221900826,0.0,0.0,43.513341876,52.539744,22.0237651499,8.56789704946,4.83426,8.6216081004
 03/21  03:00:00,127.524983304,10.0361405589,0.0,0.0,43.513341876,52.539744,17.2299259187,12.3756659187,4.83426,0.02
 03/21  04:00:00,131.994083464,12.3655917189,0.0,0.0,43.513341876,52.539744,25.4083887947,20.5541287947,4.83426,0.02
 03/21  05:00:00,136.912918645,17.6282452283,0.0,0.0,43.513341876,52.539744,35.9275515048,22.4716463941,4.83426,8.62164511071
 03/21  06:00:00,197.359525052,73.6403359664,0.0,0.0,43.513341876,53.238744,2212.60933988,2207.75507988,4.83426,0.02
 03/21  07:00:00,363.978482986,73.6403359664,0.0,0.0,220.879908,53.238744,1795.61184073,1764.35292832,4.83426,26.4246524124
 03/21  08:00:00,446.58402273,73.6403359664,0.0,0.0,220.879908,145.652643033,1548.95435079,1477.18322121,36.25695,35.5141795718
 03/21  09:00:00,446.537629899,73.6403359664,0.0,0.0,220.879908,145.652643033,1365.85742609,1284.66368671,36.25695,44.9367893784
 03/21  10:00:00,452.49244936,73.6403359664,0.000927876455285,0.0,220.879908,151.653867033,1223.05519767,1120.69832923,48.3426,54.0142684413
 03/21  11:00:00,453.498333039,73.6403359664,0.0,0.0,220.879908,151.653867033,1072.72927009,970.14521641,48.3426,54.2414536801
 03/21  12:00:00,452.455415852,73.6403359664,0.0,0.0,220.879908,151.653867033,999.021297298,896.243250524,48.3426,54.4354467743
 03/21  13:00:00,446.349016137,73.6403359664,0.0,0.0,220.879908,145.652643033,930.495459245,842.690619745,24.1713,63.6335394992
 03/21  14:00:00,445.906693516,73.6403359664,0.0,0.0,220.879908,145.652643033,849.925534995,780.787046791,24.1713,44.9671882045
 03/21  15:00:00,437.906835177,73.6403359664,0.0,0.0,220.879908,137.835547516,774.488851271,715.594001943,4.83426,54.0605893277
 03/21  16:00:00,432.740330022,73.6403359664,0.0,0.0,220.879908,133.019064,626.918690278,586.358320585,4.83426,35.7261096932
 03/21  17:00:00,352.851727961,73.6403359664,0.0,0.0,220.879908,53.238744,699.641788066,650.153400391,4.83426,44.6541276759
 03/21  18:00:00,352.777369728,73.6403359664,0.0,0.0,220.879908,53.238744,696.955551966,647.274972231,4.83426,44.8463197353
 03/21  19:00:00,361.835134373,73.6403359664,0.0,0.0,220.879908,53.238744,712.96212324,690.743115162,4.83426,17.3847480789
 03/21  20:00:00,371.624078292,73.6403359664,0.0,0.0,220.879908,53.238744,908.725930433,895.201022533,4.83426,8.69064790025
 03/21  21:00:00,117.296887415,0.0,0.0,0.0,43.513341876,52.539744,13.5247149212,0.0,4.83426,8.69045492116
 03/21  22:00:00,117.402841176,0.0,0.0,0.0,43.513341876,52.539744,13.4837019547,0.0,4.83426,8.64944195473
 03/21  23:00:00,118.515875005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,118.612760254,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6765199352,0.22068122464,4.83426,8.62157871054
 03/22  01:00:00,119.380606511,1.89341673596,0.0,0.0,43.513341876,52.539744,5.30067484946,0.446414849462,4.83426,0.02
 03/22  02:00:00,120.834839645,3.35123671663,0.0,0.0,43.513341876,52.539744,5.84729004982,0.993030049819,4.83426,0.02
 03/22  03:00:00,122.606751028,5.12195612392,0.0,0.0,43.513341876,52.539744,15.8903189021,2.4344582995,4.83426,8.62160060263
 03/22  04:00:00,122.83024623,4.92344214489,0.0,0.0,43.513341876,52.539744,7.89757380996,3.04331380996,4.83426,0.02
 03/22  05:00:00,128.390784969,10.501584536,0.0,0.0,43.513341876,52.539744,13.2431232298,8.38886322977,4.83426,0.02
 03/22  06:00:00,196.349317715,73.6403359664,0.0,0.0,43.513341876,53.238744,2005.8681224,1992.41241386,4.83426,8.62144854394
 03/22  07:00:00,363.505975243,73.6403359664,0.0,0.0,220.879908,53.238744,1679.83856705,1648.58108382,4.83426,26.4232232303
 03/22  08:00:00,446.490737955,73.6403359664,0.0,0.0,220.879908,145.652643033,1345.57156285,1273.80557153,36.25695,35.5090413181
 03/22  09:00:00,446.506426101,73.6403359664,0.000664625791113,0.0,220.879908,145.652643033,1135.11316367,1053.91115264,36.25695,44.9450610291
 03/22  10:00:00,452.465083262,73.6403359664,0.0011673728649,0.0,220.879908,151.653867033,1008.38862913,907.272271204,48.3426,52.7737579262
 03/22  11:00:00,453.155108558,73.6403359664,0.0,0.0,220.879908,151.653867033,878.495623256,782.271239341,48.3426,47.8817839154
 03/22  12:00:00,451.703194822,73.6582907104,0.0,0.0,220.879908,151.653867033,820.37921902,710.007043686,48.3426,62.0295753344
 03/22  13:00:00,445.752599896,74.052390448,0.0,0.0,220.879908,145.652643033,720.440454582,641.727294257,24.1713,54.5418603257
 03/22  14:00:00,446.325691879,74.7794102115,0.0,0.0,220.879908,145.652643033,665.592227221,587.468850582,24.1713,53.9520766392
 03/22  15:00:00,438.792540336,74.9904656317,0.0,0.0,220.879908,137.835547516,631.210671998,581.323074404,4.83426,45.0533375939
 03/22  16:00:00,432.303563348,73.7593815813,0.0,0.0,220.879908,133.019064,467.207702953,417.72112172,4.83426,44.6523212334
 03/22  17:00:00,352.315613132,73.6433195689,0.0,0.0,220.879908,53.238744,517.844388665,468.361855404,4.83426,44.6482732608
 03/22  18:00:00,352.460829744,73.6403359664,0.0,0.0,220.879908,53.238744,583.953218721,534.274148458,4.83426,44.8448102626
 03/22  19:00:00,361.948084673,73.6403359664,0.0,0.0,220.879908,53.238744,592.544695836,579.007988462,4.83426,8.70244737427
 03/22  20:00:00,371.111799755,73.6403359664,0.0,0.0,220.879908,53.238744,661.828197905,648.304234173,4.83426,8.68970373181
 03/22  21:00:00,117.68758573,0.0,0.0,0.0,43.513341876,52.539744,22.1956948391,0.0,4.83426,17.3614348391
 03/22  22:00:00,117.47310624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,118.564302986,0.0,0.0,0.0,43.513341876,52.539744,13.4700029852,0.0,4.83426,8.63574298519
 03/22  24:00:00,117.535784995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.543800012,0.0,0.0,0.0,43.513341876,52.539744,13.4557482171,0.0,4.83426,8.62148821708
 03/23  02:00:00,117.523932295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.510184354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,117.931322968,0.0,0.0,0.0,43.513341876,52.539744,13.4557656611,0.0,4.83426,8.6215056611
 03/23  05:00:00,117.896822545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,194.826588068,73.6403359664,0.0,0.0,43.513341876,53.238744,1540.35624541,1535.50198541,4.83426,0.02
 03/23  07:00:00,363.027547054,73.6403359664,0.0,0.0,220.879908,53.238744,1393.66846652,1362.41021534,4.83426,26.4239911807
 03/23  08:00:00,446.376172845,73.6403359664,0.0,0.0,220.879908,145.652643033,1213.79655866,1142.0319063,36.25695,35.5077023565
 03/23  09:00:00,446.439263402,73.6403359664,0.00144378474844,0.0,220.879908,145.652643033,1132.82983032,1047.70131689,36.25695,48.8715634304
 03/23  10:00:00,452.461904369,73.6403359664,0.00110199103888,0.0,220.879908,151.653867033,1055.2575212,956.854710124,48.3426,50.0602110753
 03/23  11:00:00,453.479859142,73.6403359664,0.0,0.0,220.879908,151.653867033,957.993624235,855.416499563,48.3426,54.2345246718
 03/23  12:00:00,452.136617422,73.6403359664,0.0,0.0,220.879908,151.653867033,888.840645427,786.070728464,48.3426,54.4273169632
 03/23  13:00:00,445.717924511,73.6403359664,0.0,0.0,220.879908,145.652643033,838.141615222,750.349426702,24.1713,63.6208885193
