Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  14:00:00,445.521694938,73.6403359664,0.0,0.0,220.879908,145.652643033,795.334280771,726.202793656,24.1713,44.9601871156
 03/23  15:00:00,437.553346235,73.6446545928,0.0,0.0,220.879908,137.835547516,711.124697254,652.239168813,4.83426,54.0512684403
 03/23  16:00:00,432.343982092,73.6403359664,0.0,0.0,220.879908,133.019064,540.749273646,500.19581006,4.83426,35.7192035853
 03/23  17:00:00,352.67478249,73.6403359664,0.0,0.0,220.879908,53.238744,663.710694721,614.228156991,4.83426,44.6482777301
 03/23  18:00:00,353.135367431,73.6403359664,0.0,0.0,220.879908,53.238744,755.957810605,706.286289402,4.83426,44.8372612028
 03/23  19:00:00,362.864610301,73.6403359664,0.0,0.0,220.879908,53.238744,761.824010124,739.606709314,4.83426,17.3830408101
 03/23  20:00:00,372.078158937,73.6403359664,0.0,0.0,220.879908,53.238744,831.173249546,817.649214148,4.83426,8.68977539881
 03/23  21:00:00,117.644742797,0.0,0.0,0.0,43.513341876,52.539744,13.524518843,0.0,4.83426,8.69025884295
 03/23  22:00:00,117.437152405,0.0,0.0,0.0,43.513341876,52.539744,13.4837507085,0.0,4.83426,8.64949070848
 03/23  23:00:00,118.540997648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,117.500549628,0.0,0.0,0.0,43.513341876,52.539744,13.4554850526,0.0,4.83426,8.6212250526
 03/24  01:00:00,117.5070135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.878708782,0.378683347193,0.0,0.0,43.513341876,52.539744,4.92293456946,0.0686745694616,4.83426,0.02
 03/24  03:00:00,119.387507753,1.89341673596,0.0,0.0,43.513341876,52.539744,13.7312280702,0.275554765656,4.83426,8.62141330453
 03/24  04:00:00,122.426749282,2.81371424415,0.0,0.0,43.513341876,52.539744,5.42856433439,0.574304334387,4.83426,0.02
 03/24  05:00:00,125.280504419,6.00259794157,0.0,0.0,43.513341876,52.539744,6.89667162773,2.04241162773,4.83426,0.02
 03/24  06:00:00,196.509961922,73.6403359664,0.0,0.0,43.513341876,53.238744,1979.05517192,1965.5996766,4.83426,8.62123531474
 03/24  07:00:00,363.398033608,73.6403359664,0.0,0.0,220.879908,53.238744,1863.07844253,1831.82542221,4.83426,26.4187603187
 03/24  08:00:00,446.503493158,73.6403359664,0.0,0.0,220.879908,145.652643033,1634.95861872,1563.19752697,36.25695,35.5041417507
 03/24  09:00:00,446.511965299,73.6403359664,0.0,0.0,220.879908,145.652643033,1371.5026081,1290.30628487,36.25695,44.9393732236
 03/24  10:00:00,452.507025629,73.6403359664,0.00109589826367,0.0,220.879908,151.653867033,1170.78596894,1077.44521083,48.3426,44.9981581151
 03/24  11:00:00,453.528665736,73.6403359664,0.0,0.0,220.879908,151.653867033,1060.78099105,958.19140093,48.3426,54.2469901235
 03/24  12:00:00,452.429182434,73.6629231266,0.0,0.0,220.879908,151.653867033,943.662909804,831.824558807,48.3426,63.4957509968
 03/24  13:00:00,446.183724083,74.1401954992,0.0,0.0,220.879908,145.652643033,776.777610739,698.085854263,24.1713,54.5204564765
 03/24  14:00:00,447.20513684,74.5761307868,0.0,0.0,220.879908,145.652643033,896.432238345,824.173053696,24.1713,48.0878846489
 03/24  15:00:00,439.727883368,74.7348733083,0.0,0.0,220.879908,137.835547516,833.594855278,777.847752323,4.83426,50.9128429551
 03/24  16:00:00,433.33830907,73.7726506352,0.0,0.0,220.879908,133.019064,641.391414294,591.911246837,4.83426,44.6459074575
 03/24  17:00:00,353.349107591,73.6409752965,0.0,0.0,220.879908,53.238744,705.613276321,665.061086716,4.83426,35.7179296044
 03/24  18:00:00,353.738593658,73.6403359664,0.0,0.0,220.879908,53.238744,794.059000024,744.391422852,4.83426,44.8333171724
 03/24  19:00:00,362.703147035,73.6403359664,0.0,0.0,220.879908,53.238744,839.441395353,817.223354913,4.83426,17.3837804405
 03/24  20:00:00,371.66673553,73.6403359664,0.0,0.0,220.879908,53.238744,872.249947643,858.725284094,4.83426,8.69040354882
 03/24  21:00:00,117.33272714,0.0,0.0,0.0,43.513341876,52.539744,13.5244392448,0.0,4.83426,8.69017924477
 03/24  22:00:00,117.432845923,0.0,0.0,0.0,43.513341876,52.539744,13.4834279645,0.0,4.83426,8.64916796451
 03/24  23:00:00,118.542651236,0.0,0.0,0.0,43.513341876,52.539744,13.4718312029,0.0,4.83426,8.63757120289
 03/24  24:00:00,117.504605512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.512272926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.504697131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,118.6326307,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6304493777,0.18281022508,4.83426,8.6133791526
 03/25  04:00:00,121.763844251,3.84473293725,0.0,0.0,43.513341876,52.539744,5.61567700937,0.761417009366,4.83426,0.02
 03/25  05:00:00,122.628950985,4.74327277673,0.0,0.0,43.513341876,52.539744,6.08408119426,1.22982119426,4.83426,0.02
 03/25  06:00:00,126.996896674,9.08467671933,0.0,0.0,43.513341876,52.539744,7.74718783413,2.89292783413,4.83426,0.02
 03/25  07:00:00,118.602089056,9.78667441306,0.0,0.0,43.513341876,52.539744,7.86984800982,3.01558800982,4.83426,0.02
 03/25  08:00:00,104.742603624,4.88184202239,0.0,0.0,43.513341876,52.539744,15.5133518783,2.06565298286,4.83426,8.61343889547
 03/25  09:00:00,104.648044935,4.74327277673,0.0,0.0,43.513341876,52.539744,6.75915041842,1.90489041842,4.83426,0.02
 03/25  10:00:00,104.784385585,4.88184202239,0.0,0.0,43.513341876,52.539744,23.9746249588,1.68015630669,4.83426,17.4602086521
 03/25  11:00:00,105.113974852,4.27593218746,0.0,0.0,43.513341876,52.539744,14.4748391944,0.977931420717,4.83426,8.66264777368
 03/25  12:00:00,100.530970059,0.707454690797,0.0,0.0,43.513341876,52.539744,13.6012280962,0.105083689165,4.83426,8.66188440707
 03/25  13:00:00,99.8870655759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,99.9067801217,0.0,0.0,0.0,43.513341876,52.539744,13.488605716,0.0,4.83426,8.65434571596
 03/25  15:00:00,99.8795433685,0.0,0.0,0.0,43.513341876,52.539744,13.4889161162,0.0,4.83426,8.65465611622
 03/25  16:00:00,99.6757048459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.6707880853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.6645588149,0.0,0.0,0.0,43.513341876,52.539744,13.447621499,0.0,4.83426,8.61336149902
 03/25  19:00:00,109.049691664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,117.978653754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.911851428,1.13605004158,0.0,0.0,43.513341876,52.539744,31.6595218557,0.305773911579,4.83426,26.5194879442
 03/25  22:00:00,119.32928789,1.89341673596,0.0,0.0,43.513341876,52.539744,14.0779777556,0.630463219307,4.83426,8.61325453629
 03/25  23:00:00,122.473450677,4.04693864465,0.0,0.0,43.513341876,52.539744,6.44266563627,1.58840563627,4.83426,0.02
 03/25  24:00:00,122.787325693,5.34728599951,0.0,0.0,43.513341876,52.539744,8.80792871606,3.95366871606,4.83426,0.02
 03/26  01:00:00,121.716277492,4.2778287996,0.0,0.0,43.513341876,52.539744,10.0502923725,5.19603237247,4.83426,0.02
 03/26  02:00:00,127.839473474,10.3906876358,0.0,0.0,43.513341876,52.539744,15.8609869554,11.0067269554,4.83426,0.02
 03/26  03:00:00,133.391102391,15.9449722561,0.0,0.0,43.513341876,52.539744,28.7823664529,15.334841431,4.83426,8.61326502191
 03/26  04:00:00,133.106528087,15.2155790368,0.0,0.0,43.513341876,52.539744,25.2865290011,20.4322690011,4.83426,0.02
 03/26  05:00:00,134.276728234,16.4190743113,0.0,0.0,43.513341876,52.539744,29.0376813925,24.1834213925,4.83426,0.02
 03/26  06:00:00,138.736474311,20.8306405297,0.0,0.0,43.513341876,52.539744,39.5136469181,34.6593869181,4.83426,0.02
 03/26  07:00:00,115.119443837,9.32123043594,0.0,0.0,43.513341876,52.539744,38.6022542454,27.7732671374,4.83426,5.99472710803
 03/26  08:00:00,118.700915994,18.867907434,0.0,0.0,43.513341876,52.539744,41.201449361,33.7275040641,4.83426,2.63968529689
 03/26  09:00:00,109.162266337,9.32123043594,0.0,0.0,43.513341876,52.539744,33.3129035265,28.4586435265,4.83426,0.02
 03/26  10:00:00,115.145665325,15.3080971535,0.0,0.0,43.513341876,52.539744,55.664490505,33.3701188883,4.83426,17.4601116167
 03/26  11:00:00,106.716939756,5.95896267838,0.0,0.0,43.513341876,52.539744,38.9901510492,25.494102324,4.83426,8.6617887252
 03/26  12:00:00,105.110101216,5.34728599951,0.0,0.0,43.513341876,52.539744,41.0351754763,27.5383828618,4.83426,8.66253261447
 03/26  13:00:00,104.09708106,4.2778287996,0.0,0.0,43.513341876,52.539744,32.7404409094,19.2436082001,4.83426,8.66257270934
 03/26  14:00:00,105.197057786,5.34728599951,0.0,0.0,43.513341876,52.539744,39.9571210313,26.4687729677,4.83426,8.6540880636
 03/26  15:00:00,104.089701718,4.2778287996,0.0,0.0,43.513341876,52.539744,27.4381662874,22.5839062874,4.83426,0.02
 03/26  16:00:00,104.965301538,5.34728599951,0.0,0.0,43.513341876,52.539744,40.6883030113,27.2406274026,4.83426,8.61341560866
 03/26  17:00:00,103.891022076,4.2778287996,0.0,0.0,43.513341876,52.539744,32.1414632378,27.2872032378,4.83426,0.02
 03/26  18:00:00,108.894350716,9.26993171665,0.0,0.0,43.513341876,52.539744,42.7944235234,37.9401635234,4.83426,0.02
 03/26  19:00:00,115.345969598,9.32123043594,0.0,0.0,43.513341876,52.539744,44.7088893861,39.8546293861,4.83426,0.02
 03/26  20:00:00,131.252337788,13.2822750762,0.0,0.0,43.513341876,52.539744,64.2430680576,59.3888080576,4.83426,0.02
 03/26  21:00:00,136.417429605,18.6146277232,0.0,0.0,43.513341876,52.539744,121.505939168,81.3172188814,4.83426,35.3544602868
 03/26  22:00:00,136.980839949,19.4857334267,0.0,0.0,43.513341876,52.539744,108.824721143,103.970461143,4.83426,0.02
 03/26  23:00:00,152.948576295,34.4513468854,0.0,0.0,43.513341876,52.539744,117.465038674,112.610778674,4.83426,0.02
 03/26  24:00:00,146.77416815,29.2241951552,0.0,0.0,43.513341876,52.539744,147.785234889,142.930974889,4.83426,0.02
 03/27  01:00:00,149.859916577,32.293924973,0.0,0.0,43.513341876,52.539744,159.290492638,145.834815933,4.83426,8.62141670477
 03/27  02:00:00,151.512165088,33.8997964518,0.0,0.0,43.513341876,52.539744,172.723450039,167.869190039,4.83426,0.02
 03/27  03:00:00,157.809753144,40.1888468473,0.0,0.0,43.513341876,52.539744,172.777091616,167.922831616,4.83426,0.02
 03/27  04:00:00,156.804771347,38.7089010708,0.0,0.0,43.513341876,52.539744,196.885401735,183.431486863,4.83426,8.61965487241
 03/27  05:00:00,156.021791276,37.9712986896,0.0,0.0,43.513341876,52.539744,175.515508007,170.661248007,4.83426,0.02
 03/27  06:00:00,196.829471874,73.6403359664,0.0,0.0,43.513341876,53.238744,2446.21552318,2441.36126318,4.83426,0.02
 03/27  07:00:00,362.284839162,73.6403359664,0.0,0.0,220.879908,53.238744,2003.91166131,1972.65688153,4.83426,26.4205197869
 03/27  08:00:00,447.168045689,73.6403359664,0.0,0.0,220.879908,145.652643033,1648.40653232,1576.64914251,36.25695,35.5004398123
 03/27  09:00:00,446.809266729,73.6403359664,0.0,0.0,220.879908,145.652643033,1505.86841896,1419.10271165,36.25695,50.5087573148
 03/27  10:00:00,452.692764327,73.6403359664,0.0,0.0,220.879908,151.653867033,1418.84514878,1322.11383502,48.3426,48.3887137651
 03/27  11:00:00,453.651258666,73.6403359664,0.0,0.0,220.879908,151.653867033,1307.9576034,1205.40167242,48.3426,54.2133309793
 03/27  12:00:00,452.576708085,73.6403359664,0.0,0.0,220.879908,151.653867033,1245.91794139,1143.17282508,48.3426,54.402516309
 03/27  13:00:00,446.577125749,73.6403359664,0.0,0.0,220.879908,145.652643033,1208.95282215,1121.17575276,24.1713,63.6057693919
 03/27  14:00:00,446.539406225,73.6403359664,0.0,0.0,220.879908,145.652643033,1160.4031552,1091.28589388,24.1713,44.9459613174
 03/27  15:00:00,438.643979625,73.6403359664,0.0,0.0,220.879908,137.835547516,1039.6881697,981.319958137,4.83426,53.5339515631
 03/27  16:00:00,433.603612484,73.6403359664,0.0,0.0,220.879908,133.019064,914.249418467,873.217673189,4.83426,36.1974852776
 03/27  17:00:00,353.866448301,73.6403359664,0.0,0.0,220.879908,53.238744,1041.00434722,991.538653056,4.83426,44.6314341656
 03/27  18:00:00,353.871836556,73.6403359664,0.0,0.0,220.879908,53.238744,1096.66067166,1047.00155073,4.83426,44.8248609283
 03/27  19:00:00,360.270378215,73.6403359664,0.0,0.0,220.879908,53.238744,1111.59931386,1098.06292578,4.83426,8.70212807851
 03/27  20:00:00,372.204388993,73.6403359664,0.0,0.0,220.879908,53.238744,1151.6233136,1138.0996358,4.83426,8.68941780265
 03/27  21:00:00,118.979554705,1.38850560637,0.0,0.0,43.513341876,52.539744,22.7394368983,0.54538503781,4.83426,17.3597918605
 03/27  22:00:00,119.305572356,1.89341673596,0.0,0.0,43.513341876,52.539744,6.16407919914,1.30981919914,4.83426,0.02
 03/27  23:00:00,120.033612886,1.51473338877,0.0,0.0,43.513341876,52.539744,15.3427037726,1.87106370729,4.83426,8.6373800653
 03/27  24:00:00,121.212282744,3.73671236202,0.0,0.0,43.513341876,52.539744,8.83785844827,3.98359844827,4.83426,0.02
 03/28  01:00:00,121.75693057,4.2778287996,0.0,0.0,43.513341876,52.539744,20.4396586655,6.98422051472,4.83426,8.62117815076
 03/28  02:00:00,122.82854976,5.34728599951,0.0,0.0,43.513341876,52.539744,14.5447774144,9.69051741441,4.83426,0.02
 03/28  03:00:00,126.809264569,9.32123043594,0.0,0.0,43.513341876,52.539744,19.921334847,15.067074847,4.83426,0.02
 03/28  04:00:00,128.671346713,9.04578053281,0.0,0.0,43.513341876,52.539744,35.6811340462,22.2257307506,4.83426,8.62114329564
 03/28  05:00:00,129.974190352,10.666137539,0.0,0.0,43.513341876,52.539744,40.5286463496,35.6743863496,4.83426,0.02
 03/28  06:00:00,197.397825875,73.6403359664,0.0,0.0,43.513341876,53.238744,2207.51447051,2202.66021051,4.83426,0.02
 03/28  07:00:00,361.16512743,73.6403359664,0.0,0.0,220.879908,53.238744,1797.68664516,1766.43465984,4.83426,26.4177253206
 03/28  08:00:00,446.597100778,73.6403359664,0.0,0.0,220.879908,145.652643033,1444.68622978,1372.92772931,36.25695,35.501550469
 03/28  09:00:00,446.58425248,73.6403359664,0.00144856754513,0.0,220.879908,145.652643033,1259.78148614,1178.61146184,36.25695,44.9130742991
 03/28  10:00:00,452.530220593,73.6403359664,0.00109894141745,0.0,220.879908,151.653867033,1092.67205836,990.347304987,48.3426,53.9821533734
 03/28  11:00:00,453.09927684,73.6403359664,0.0,0.0,220.879908,151.653867033,893.786196506,791.239799781,48.3426,54.2037967248
 03/28  12:00:00,451.564903779,73.6403359664,0.0,0.0,220.879908,151.653867033,810.632291882,707.898333337,48.3426,54.3913585458
 03/28  13:00:00,445.346298268,73.6403359664,0.0,0.0,220.879908,145.652643033,750.883100278,668.747345936,24.1713,57.9644543415
 03/28  14:00:00,445.315845275,73.7147861271,0.0,0.0,220.879908,145.652643033,714.952382795,640.263080817,24.1713,50.5180019775
 03/28  15:00:00,437.61087598,73.9273677913,0.0,0.0,220.879908,137.835547516,613.340495058,563.479073752,4.83426,45.027161306
 03/28  16:00:00,432.164921809,73.6409152754,0.0,0.0,220.879908,133.019064,473.030611174,423.564019108,4.83426,44.6323320666
 03/28  17:00:00,352.368470133,73.6403359664,0.0,0.0,220.879908,53.238744,552.904581468,503.439862937,4.83426,44.6304585312
 03/28  18:00:00,352.496257769,73.6403359664,0.0,0.0,220.879908,53.238744,608.614019725,558.958174018,4.83426,44.8215857071
 03/28  19:00:00,359.383544683,73.6403359664,0.0,0.0,220.879908,53.238744,782.193662372,768.658653127,4.83426,8.7007492448
 03/28  20:00:00,371.684028751,73.6403359664,0.0,0.0,220.879908,53.238744,903.342431758,889.818615827,4.83426,8.68955593086
 03/28  21:00:00,117.328323538,0.0,0.0,0.0,43.513341876,52.539744,22.1928710693,0.0,4.83426,17.3586110693
 03/28  22:00:00,117.426461556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.527277712,0.0,0.0,0.0,43.513341876,52.539744,13.4713909796,0.0,4.83426,8.63713097964
 03/28  24:00:00,118.621731204,1.13605004158,0.0,0.0,43.513341876,52.539744,5.06546466996,0.21120466996,4.83426,0.02
 03/29  01:00:00,119.384587981,1.89341673596,0.0,0.0,43.513341876,52.539744,5.35120406668,0.496944066675,4.83426,0.02
 03/29  02:00:00,122.223446931,4.73493235768,0.0,0.0,43.513341876,52.539744,14.7551569822,1.29952395881,4.83426,8.62137302339
 03/29  03:00:00,126.070758673,8.57915786394,0.0,0.0,43.513341876,52.539744,8.94865602475,4.09439602475,4.83426,0.02
 03/29  04:00:00,129.700646774,11.7771948614,0.0,0.0,43.513341876,52.539744,13.6852725423,8.83101254227,4.83426,0.02
 03/29  05:00:00,134.725051916,16.8179163974,0.0,0.0,43.513341876,52.539744,27.9562840564,14.5020670302,4.83426,8.61995702629
 03/29  06:00:00,196.708356836,73.6403359664,0.0,0.0,43.513341876,53.238744,2475.96625445,2471.11199445,4.83426,0.02
 03/29  07:00:00,361.226347034,73.6403359664,0.0,0.0,220.879908,53.238744,2214.85075586,2183.60250682,4.83426,26.4139890381
 03/29  08:00:00,446.643695655,73.6403359664,0.0,0.0,220.879908,145.652643033,1785.39340614,1713.64015361,36.25695,35.4963025317
 03/29  09:00:00,446.574264787,73.6403359664,0.0,0.0,220.879908,145.652643033,1500.1618027,1418.9894077,36.25695,44.915445004
 03/29  10:00:00,452.512727949,73.6403359664,0.0,0.0,220.879908,151.653867033,1227.12591774,1124.81414732,48.3426,53.9691704191
 03/29  11:00:00,453.325934721,73.6403359664,0.0,0.0,220.879908,151.653867033,953.075205442,850.542658554,48.3426,54.1899468873
 03/29  12:00:00,451.450173022,73.6403359664,0.0,0.0,220.879908,151.653867033,793.194329083,690.476604205,48.3426,54.3751248788
 03/29  13:00:00,445.146962109,73.6403359664,0.0,0.0,220.879908,145.652643033,713.625837913,634.952012256,24.1713,54.5025256567
 03/29  14:00:00,445.035146313,73.6754921407,0.0,0.0,220.879908,145.652643033,658.229686901,580.140416244,24.1713,53.9179706569
 03/29  15:00:00,437.208393708,73.7680200199,0.0,0.0,220.879908,137.835547516,550.605223811,500.737727374,4.83426,45.0332364379
 03/29  16:00:00,431.982993844,73.6403359664,0.0,0.0,220.879908,133.019064,416.363294389,366.898095833,4.83426,44.6309385552
 03/29  17:00:00,352.190001765,73.6403359664,0.0,0.0,220.879908,53.238744,483.821462411,443.282276736,4.83426,35.7049256753
 03/29  18:00:00,352.381712137,73.6403359664,0.0,0.0,220.879908,53.238744,590.204845275,540.550957769,4.83426,44.8196275058
 03/29  19:00:00,359.8944117,73.6403359664,0.0,0.0,220.879908,53.238744,857.60476653,835.388503982,4.83426,17.3820025475
 03/29  20:00:00,372.05821757,73.6403359664,0.0,0.0,220.879908,53.238744,995.605946619,982.08262297,4.83426,8.68906364866
 03/29  21:00:00,117.609009707,0.0,0.0,0.0,43.513341876,52.539744,13.5237982205,0.0,4.83426,8.68953822052
 03/29  22:00:00,117.405589758,0.0,0.0,0.0,43.513341876,52.539744,13.4831596153,0.0,4.83426,8.64889961533
 03/29  23:00:00,118.519131213,0.0,0.0,0.0,43.513341876,52.539744,13.4714081476,0.0,4.83426,8.63714814763
 03/29  24:00:00,119.374961697,1.89341673596,0.0,0.0,43.513341876,52.539744,5.26108829949,0.406828299487,4.83426,0.02
 03/30  01:00:00,119.232776484,1.74281101477,0.0,0.0,43.513341876,52.539744,5.35315415694,0.498894156942,4.83426,0.02
 03/30  02:00:00,124.944171714,7.44870334798,0.0,0.0,43.513341876,52.539744,7.962814119,3.108554119,4.83426,0.02
 03/30  03:00:00,127.230249772,9.74151390563,0.0,0.0,43.513341876,52.539744,17.632931736,4.17732893045,4.83426,8.62134280559
 03/30  04:00:00,131.351396851,13.4167286176,0.0,0.0,43.513341876,52.539744,17.4235469991,12.5692869991,4.83426,0.02
 03/30  05:00:00,134.345895466,16.4392330502,0.0,0.0,43.513341876,52.539744,21.8399190165,16.9856590165,4.83426,0.02
 03/30  06:00:00,196.757134302,73.6403359664,0.0,0.0,43.513341876,53.238744,2516.22883293,2502.77328674,4.83426,8.62128618792
 03/30  07:00:00,361.202677169,73.6403359664,0.0,0.0,220.879908,53.238744,2169.18451078,2137.9352158,4.83426,26.4150349792
 03/30  08:00:00,446.60539104,73.6403359664,0.0,0.0,220.879908,145.652643033,1626.94057395,1555.1881454,36.25695,35.4954785532
 03/30  09:00:00,446.532232067,73.6403359664,0.0,0.0,220.879908,145.652643033,1235.20808099,1154.03673212,36.25695,44.9143988749
 03/30  10:00:00,451.889806266,73.6403359664,0.001136983174,0.0,220.879908,151.653867033,913.944990236,820.625974107,48.3426,44.9764161292
 03/30  11:00:00,452.260384283,73.6403359664,0.0,0.0,220.879908,151.653867033,753.608169488,651.050039735,48.3426,54.2155297527
 03/30  12:00:00,451.060227754,73.6724183806,0.0,0.0,220.879908,151.653867033,663.866472048,558.048151933,48.3426,57.475720115
 03/30  13:00:00,445.434289227,74.1545863275,0.0,0.0,220.879908,145.652643033,578.363426595,493.709038665,24.1713,60.4830879302
 03/30  14:00:00,446.222985353,75.042781916,0.0,0.0,220.879908,145.652643033,470.675226739,401.571477694,24.1713,44.9324490448
 03/30  15:00:00,438.773734482,75.5060072392,0.0,0.0,220.879908,137.835547516,347.295372562,288.441412295,4.83426,54.0197002671
 03/30  16:00:00,432.145839807,74.0014445648,0.0,0.0,220.879908,133.019064,164.92126649,124.384139365,4.83426,35.7028671245
 03/30  17:00:00,352.070102613,73.7395556522,0.0,0.0,220.879908,53.238744,216.551801231,167.093243017,4.83426,44.624298214
 03/30  18:00:00,352.115067211,73.7646189899,0.0,0.0,220.879908,53.238744,254.935733803,205.286744454,4.83426,44.8147293488
 03/30  19:00:00,358.492438605,73.7069641198,0.0,0.0,220.879908,53.238744,324.419186672,310.883718875,4.83426,8.70120779716
 03/30  20:00:00,370.519616856,73.6617803681,0.0,0.0,220.879908,53.238744,491.477041776,469.284912704,4.83426,17.3578690722
 03/30  21:00:00,117.688930107,0.0,0.0,0.0,43.513341876,52.539744,13.5237833148,0.0,4.83426,8.6895233148
 03/30  22:00:00,117.434295218,0.0,0.0,0.0,43.513341876,52.539744,13.4835789717,0.0,4.83426,8.64931897173
 03/30  23:00:00,118.551379533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.509241744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.524428486,0.0,0.0,0.0,43.513341876,52.539744,13.4553641822,0.0,4.83426,8.62110418222
 03/31  02:00:00,117.523191885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.514771822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.630059496,0.0,0.0,0.0,43.513341876,52.539744,13.4552950205,0.0,4.83426,8.62103502048
 03/31  05:00:00,119.291555485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,195.502088384,73.6403359664,0.0,0.0,43.513341876,53.238744,1669.25890257,1664.40464257,4.83426,0.02
 03/31  07:00:00,360.038598117,73.6403359664,0.0,0.0,220.879908,53.238744,1386.98393566,1355.73403855,4.83426,26.4156371106
 03/31  08:00:00,446.330227194,73.6403359664,0.00158703879496,0.0,220.879908,145.652643033,1034.05905864,962.309353807,36.25695,35.492754835
 03/31  09:00:00,445.390165114,73.6403359664,0.000815237433502,0.0,220.879908,145.652643033,769.195877465,684.484526495,36.25695,48.4544009707
 03/31  10:00:00,450.953361299,73.6491519185,0.0014216047711,0.0,220.879908,151.653867033,623.958945864,525.203905206,48.3426,50.4124406579
 03/31  11:00:00,452.004453104,73.8884228531,0.0,0.0,220.879908,151.653867033,465.78605142,363.253817389,48.3426,54.189634031
 03/31  12:00:00,452.017796865,74.9203591976,0.0,0.0,220.879908,151.653867033,353.309715604,250.592271451,48.3426,54.3748441534
 03/31  13:00:00,447.385322973,76.27221381,0.0,0.0,220.879908,145.652643033,282.614043381,203.945179454,24.1713,54.4975639274
 03/31  14:00:00,449.73704323,77.7151277851,0.789540024438,0.0,220.879908,145.652643033,199.175690134,121.089307087,24.1713,53.9150830472
 03/31  15:00:00,454.91255306,79.3378907878,11.9326894979,0.0,220.879908,137.835547516,109.589598864,59.7326242601,4.83426,45.0227146041
 03/31  16:00:00,459.325342792,76.259625031,24.4365734453,0.0,220.879908,133.019064,70.6119065794,21.1550993616,4.83426,44.6225472178
 03/31  17:00:00,379.265550713,74.5828928023,25.8944039282,0.0,220.879908,53.238744,86.0322519593,45.4959637251,4.83426,35.7020282343
 03/31  18:00:00,361.333430712,74.5079084791,8.31911004766,0.0,220.879908,53.238744,113.458540388,63.8140404293,4.83426,44.8102399589
 03/31  19:00:00,358.422320835,74.0459309676,0.0,0.0,220.879908,53.238744,238.402567667,216.187824913,4.83426,17.3804827536
 03/31  20:00:00,370.212066328,73.7860210612,0.0,0.0,220.879908,53.238744,389.808175395,376.284530215,4.83426,8.68938518045
 03/31  21:00:00,117.511737602,0.0,0.0,0.0,43.513341876,52.539744,13.5225481005,0.0,4.83426,8.68828810054
 03/31  22:00:00,117.601447871,0.0,0.0,0.0,43.513341876,52.539744,13.4827478933,0.0,4.83426,8.64848789326
 03/31  23:00:00,118.645371615,0.0,0.0,0.0,43.513341876,52.539744,13.4712108741,0.0,4.83426,8.63695087406
 03/31  24:00:00,117.659400312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.661204281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.646550725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.630492148,0.0,0.0,0.0,43.513341876,52.539744,13.4474654186,0.0,4.83426,8.61320541862
 04/01  04:00:00,118.043079057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.021727223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.035232283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,102.954488773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.030875924,0.0,0.0,0.0,43.513341876,52.539744,13.4474506938,0.0,4.83426,8.6131906938
 04/01  09:00:00,100.134053758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.171038061,0.0,0.0,0.0,43.513341876,52.539744,22.2886618238,0.0,4.83426,17.4544018238
 04/01  11:00:00,101.024669818,0.0,0.0,0.0,43.513341876,52.539744,13.4954736168,0.0,4.83426,8.66121361678
 04/01  12:00:00,100.160599338,0.0,0.0,0.0,43.513341876,52.539744,13.4957020201,0.0,4.83426,8.66144202008
 04/01  13:00:00,100.220315483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.23117901,0.0,0.0,0.0,43.513341876,52.539744,13.4880421455,0.0,4.83426,8.65378214553
 04/01  15:00:00,100.180434869,0.0,0.0,0.0,43.513341876,52.539744,13.4875431952,0.0,4.83426,8.65328319518
 04/01  16:00:00,99.9270396721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.9065512713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.899899557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,106.248248174,0.0,0.0,0.0,43.513341876,52.539744,13.4474646273,0.0,4.83426,8.61320462731
 04/01  20:00:00,118.094484696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,117.842736366,0.0,0.0,0.0,43.513341876,52.539744,31.3402113528,0.0,4.83426,26.5059513528
 04/01  22:00:00,117.493977438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.475414806,0.0,0.0,0.0,43.513341876,52.539744,13.4475755834,0.0,4.83426,8.61331558341
 04/01  24:00:00,117.476621221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.469870405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.462865663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.456343289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,117.878673219,0.0,0.0,0.0,43.513341876,52.539744,13.4475483062,0.0,4.83426,8.61328830617
 04/02  05:00:00,124.493580521,6.64489565503,0.0,0.0,43.513341876,52.539744,6.55415081254,1.69989081254,4.83426,0.02
 04/02  06:00:00,129.838521005,11.9591565768,0.0,0.0,43.513341876,52.539744,10.0198973782,5.16563737816,4.83426,0.02
 04/02  07:00:00,109.910987712,7.1022717155,0.0,0.0,43.513341876,52.539744,6.65604758907,1.80178758907,4.83426,0.02
 04/02  08:00:00,101.928920935,2.06693799582,0.0,0.0,43.513341876,52.539744,14.3299570263,0.875394431592,4.83426,8.62030259466
 04/02  09:00:00,99.9665313155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,99.9906154355,0.0,0.0,0.0,43.513341876,52.539744,22.2871547442,0.0,4.83426,17.4528947442
 04/02  11:00:00,100.881847704,0.0,0.0,0.0,43.513341876,52.539744,13.4957259398,0.0,4.83426,8.66146593983
 04/02  12:00:00,99.9788019695,0.0,0.0,0.0,43.513341876,52.539744,13.4959410272,0.0,4.83426,8.66168102719
 04/02  13:00:00,100.075474845,0.0,0.0,0.0,43.513341876,52.539744,7.88152275882,0.0,4.83426,3.04726275882
 04/02  14:00:00,100.099645213,0.0,0.0,0.0,43.513341876,52.539744,10.461676002,0.0,4.83426,5.62741600196
 04/02  15:00:00,100.071461606,0.0,0.0,0.0,43.513341876,52.539744,13.4874707231,0.0,4.83426,8.65321072307
 04/02  16:00:00,99.8624750636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.8412929588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,99.8209241324,0.0,0.0,0.0,43.513341876,52.539744,13.4473904255,0.0,4.83426,8.61313042545
 04/02  19:00:00,106.190535978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.070166826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,117.854018789,0.0,0.0,0.0,43.513341876,52.539744,31.3399747463,0.0,4.83426,26.5057147463
 04/02  22:00:00,117.519605786,0.0,0.0,0.0,43.513341876,52.539744,13.4474510855,0.0,4.83426,8.61319108549
 04/02  23:00:00,118.464188201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.486217511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.482560121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.472997755,0.0,0.0,0.0,43.513341876,52.539744,13.4552245431,0.0,4.83426,8.62096454306
 04/03  03:00:00,117.464807491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,117.894694182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  05:00:00,117.855733638,0.0,0.0,0.0,43.513341876,52.539744,13.455120671,0.0,4.83426,8.62086067102
 04/03  06:00:00,194.791452697,73.6403359664,0.0,0.0,43.513341876,53.238744,1528.35746796,1523.50320796,4.83426,0.02
 04/03  07:00:00,356.273962669,73.6403359664,0.0,0.0,220.879908,53.238744,1132.91331664,1101.66586232,4.83426,26.4131943226
 04/03  08:00:00,445.324382614,73.6403359664,0.00252056750246,0.0,220.879908,145.652643033,897.377452028,825.636622571,36.25695,35.4838794569
 04/03  09:00:00,445.204218682,73.6403359664,0.000838464584933,0.0,220.879908,145.652643033,783.828879188,702.673865614,36.25695,44.8980635733
 04/03  10:00:00,450.92696786,73.6403359664,0.00143573458095,0.0,220.879908,151.653867033,641.422808728,548.12428669,48.3426,44.955922038
 04/03  11:00:00,451.795798597,73.6403359664,0.0,0.0,220.879908,151.653867033,549.420631869,446.884104399,48.3426,54.1939274701
 04/03  12:00:00,450.86453156,73.733414565,0.0,0.0,220.879908,151.653867033,485.614392889,382.893214845,48.3426,54.3785780433
 04/03  13:00:00,445.742161211,74.6522594774,0.0,0.0,220.879908,145.652643033,359.635443354,271.928641791,24.1713,63.535501563
 04/03  14:00:00,446.509938048,75.4521187317,0.0,0.0,220.879908,145.652643033,274.626378704,205.536255968,24.1713,44.918822736
 04/03  15:00:00,438.78110099,75.5757268248,0.0,0.0,220.879908,137.835547516,246.339796098,187.510396354,4.83426,53.9951397446
 04/03  16:00:00,432.097720161,73.9556537406,0.0,0.0,220.879908,133.019064,163.735657644,123.20934093,4.83426,35.6920567133
 04/03  17:00:00,352.039050771,73.6997865221,0.0,0.0,220.879908,53.238744,246.983427199,197.542639571,4.83426,44.6065276286
 04/03  18:00:00,352.022148764,73.6686892266,0.0,0.0,220.879908,53.238744,272.405608149,222.771552865,4.83426,44.7997952846
 04/03  19:00:00,358.450275346,73.6427959461,0.0,0.0,220.879908,53.238744,365.390272038,351.856074338,4.83426,8.69993769984
 04/03  20:00:00,370.97856422,73.6403469959,0.0,0.0,220.879908,53.238744,707.322397691,693.799342257,4.83426,8.68879543431
 04/03  21:00:00,117.634270474,0.0,0.0,0.0,43.513341876,52.539744,22.1910993444,0.0,4.83426,17.3568393444
 04/03  22:00:00,117.425369454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  23:00:00,118.545142761,0.0,0.0,0.0,43.513341876,52.539744,13.4709833769,0.0,4.83426,8.63672337692
 04/03  24:00:00,117.502646368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.516083124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.513977584,0.0,0.0,0.0,43.513341876,52.539744,13.4553221098,0.0,4.83426,8.62106210981
 04/04  03:00:00,117.505861717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  04:00:00,119.620557035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,121.281234817,1.9972115996,0.0,0.0,43.513341876,52.539744,14.0716146553,0.61628356876,4.83426,8.62107108655
 04/04  06:00:00,195.94298682,73.6403359664,0.0,0.0,43.513341876,53.238744,1874.43538641,1869.58112641,4.83426,0.02
 04/04  07:00:00,357.164211902,73.6403359664,0.0,0.0,220.879908,53.238744,1579.78679664,1548.53946318,4.83426,26.4130734595
 04/04  08:00:00,446.323895749,73.6403359664,0.00135992453355,0.0,220.879908,145.652643033,1116.44749494,1044.70969535,36.25695,35.4808495923
 04/04  09:00:00,445.395984832,73.6403359664,0.000794234527881,0.0,220.879908,145.652643033,789.090174622,707.937540266,36.25695,44.8956843556
 04/04  10:00:00,450.934186636,73.6403359664,0.00143541927222,0.0,220.879908,151.653867033,625.365740014,532.075264115,48.3426,44.9478758985
 04/04  11:00:00,451.747144374,73.6583105471,0.0,0.0,220.879908,151.653867033,465.327418066,362.795143273,48.3426,54.1896747932
 04/04  12:00:00,451.130377329,74.0403545058,0.0,0.0,220.879908,151.653867033,395.950850212,293.235113103,48.3426,54.3731371095
 04/04  13:00:00,445.94295271,74.8055180693,0.0,0.0,220.879908,145.652643033,411.783774365,324.085867728,24.1713,63.5266066369
 04/04  14:00:00,446.33830069,75.2028346365,0.0,0.0,220.879908,145.652643033,407.156994834,338.071446675,24.1713,44.9142481591
 04/04  15:00:00,438.689005074,75.4013151039,0.0,0.0,220.879908,137.835547516,369.357016261,310.533597244,4.83426,53.9891590171
 04/04  16:00:00,432.140769369,73.9645719644,0.0,0.0,220.879908,133.019064,202.610859265,162.088450892,4.83426,35.6881483728
 04/04  17:00:00,352.055315404,73.7106427645,0.0,0.0,220.879908,53.238744,216.644456173,167.206442366,4.83426,44.6037538075
 04/04  18:00:00,352.046970456,73.7009140114,0.0,0.0,220.879908,53.238744,215.804717837,166.175333199,4.83426,44.795124638
 04/04  19:00:00,358.044237563,73.6609290915,0.0,0.0,220.879908,53.238744,346.97083474,333.437223116,4.83426,8.69935162444
 04/04  20:00:00,370.988371394,73.6403359664,0.0,0.0,220.879908,53.238744,811.221313271,797.69883925,4.83426,8.68821402136
 04/04  21:00:00,117.33127558,0.0,0.0,0.0,43.513341876,52.539744,22.1902601118,0.0,4.83426,17.3560001118
 04/04  22:00:00,117.436427353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  23:00:00,118.555401019,0.0,0.0,0.0,43.513341876,52.539744,13.4710970003,0.0,4.83426,8.63683700025
 04/04  24:00:00,117.513139308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.525778595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.523703451,0.0,0.0,0.0,43.513341876,52.539744,13.4551932972,0.0,4.83426,8.62093329725
 04/05  03:00:00,117.513957216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,117.933457653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.912767282,1.013124731,0.0,0.0,43.513341876,52.539744,13.7117650231,0.256699544171,4.83426,8.62080547888
 04/05  06:00:00,195.218148938,73.6403359664,0.0,0.0,43.513341876,53.238744,1843.23706155,1838.38280155,4.83426,0.02
 04/05  07:00:00,357.1327478,73.6403359664,0.0,0.0,220.879908,53.238744,1533.38883993,1502.14451625,4.83426,26.4100636809
 04/05  08:00:00,446.243262537,73.6403359664,0.0014114078283,0.0,220.879908,145.652643033,1067.11061197,995.373493725,36.25695,35.4801682447
 04/05  09:00:00,445.479587535,73.6403359664,0.00173264253329,0.0,220.879908,145.652643033,818.346413181,737.202909454,36.25695,44.8865537277
 04/05  10:00:00,451.089509244,73.6403359664,0.00126639093683,0.0,220.879908,151.653867033,697.790735677,604.497460572,48.3426,44.950675105
 04/05  11:00:00,451.831428703,73.667350663,0.0,0.0,220.879908,151.653867033,527.774695182,425.253497693,48.3426,54.1785974892
 04/05  12:00:00,451.296318291,74.1829480494,0.0,0.0,220.879908,151.653867033,433.861035839,331.157176779,48.3426,54.3612590601
 04/05  13:00:00,446.439645026,75.342163585,0.0,0.0,220.879908,145.652643033,326.486625488,238.782807486,24.1713,63.5325180024
 04/05  14:00:00,447.268563757,76.1952134004,0.0,0.0,220.879908,145.652643033,258.712959036,189.631241183,24.1713,44.910417853
 04/05  15:00:00,444.444578661,77.1047088041,4.0637466186,0.0,220.879908,137.835547516,150.817331276,100.995128502,4.83426,44.987942774
 04/05  16:00:00,441.55032099,75.0086214615,8.25138050579,0.0,220.879908,133.019064,75.2821021572,25.8439689518,4.83426,44.6038732055
 04/05  17:00:00,359.055677377,74.0946454118,6.48851914888,0.0,220.879908,53.238744,100.072694829,59.5512990821,4.83426,35.6871357467
 04/05  18:00:00,352.393104,74.0416908129,0.0,0.0,220.879908,53.238744,146.999183207,97.374015184,4.83426,44.790908023
 04/05  19:00:00,358.588106525,73.8610922531,0.0,0.0,220.879908,53.238744,184.483211365,162.269262672,4.83426,17.3796886923
 04/05  20:00:00,370.434995237,73.7749853824,0.0,0.0,220.879908,53.238744,227.79983544,214.277198036,4.83426,8.68837740442
 04/05  21:00:00,117.836097696,0.0,0.0,0.0,43.513341876,52.539744,13.5214926121,0.0,4.83426,8.68723261209
 04/05  22:00:00,117.603217589,0.0,0.0,0.0,43.513341876,52.539744,13.482819897,0.0,4.83426,8.648559897
 04/05  23:00:00,118.633988146,0.0,0.0,0.0,43.513341876,52.539744,13.4711373065,0.0,4.83426,8.63687730645
 04/05  24:00:00,117.642287717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.652574068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.61581447,0.0,0.0,0.0,43.513341876,52.539744,13.4550910533,0.0,4.83426,8.62083105328
 04/06  03:00:00,117.601077463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.01352337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.944752835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,194.369796488,73.6403359664,0.00125603183578,0.0,43.513341876,53.238744,1405.23655978,1391.78124665,4.83426,8.62105313146
 04/06  07:00:00,356.930122621,73.6403359664,0.0,0.0,220.879908,53.238744,1142.93098661,1111.69179685,4.83426,26.4049297573
 04/06  08:00:00,445.543588117,73.6403359664,0.00153230916842,0.0,220.879908,145.652643033,803.053843842,731.322615753,36.25695,35.4742780899
 04/06  09:00:00,444.911449981,73.7149525495,0.000811982874176,0.0,220.879908,145.652643033,550.195969123,469.052378419,36.25695,44.886640704
 04/06  10:00:00,451.052882484,73.9691255154,0.00146711247432,0.0,220.879908,151.653867033,391.705866346,298.41111252,48.3426,44.9521538256
 04/06  11:00:00,455.717790291,74.7329537062,2.91764468356,0.0,220.879908,151.653867033,238.583981726,136.077523259,48.3426,54.1638584666
 04/06  12:00:00,481.451154288,76.4464151725,27.4362783386,0.0,220.879908,151.653867033,168.019947859,65.3325189182,48.3426,54.3448289408
 04/06  13:00:00,510.071646207,79.2234540113,58.9938791326,0.0,220.879908,145.652643033,113.79671915,35.1603737596,24.1713,54.4650453905
 04/06  14:00:00,561.718186855,81.9462815245,107.675977281,0.0,220.879908,145.652643033,86.1629688724,8.10754749928,24.1713,53.8841213731
 04/06  15:00:00,596.849601211,84.1769801786,148.29708379,0.0,220.879908,137.835547516,56.4382051329,6.60371114467,4.83426,45.0002339882
 04/06  16:00:00,551.244545613,78.7170221906,113.446618681,0.0,220.879908,133.019064,59.9936191479,10.5570094143,4.83426,44.6023497337
 04/06  17:00:00,413.017133744,76.194924514,57.8985680123,0.0,220.879908,53.238744,72.7738257111,32.254454306,4.83426,35.6851114051
 04/06  18:00:00,360.514861651,75.6344001949,6.43745974593,0.0,220.879908,53.238744,119.335104793,69.7134472267,4.83426,44.7873975664
 04/06  19:00:00,356.467775466,74.6780726491,0.0,0.0,220.879908,53.238744,161.166925061,138.954006961,4.83426,17.3786581005
 04/06  20:00:00,371.019175911,74.153494786,0.0,0.0,220.879908,53.238744,365.884964824,352.363054064,4.83426,8.68765076035
 04/06  21:00:00,117.818048917,0.0,0.0,0.0,43.513341876,52.539744,13.5222126433,0.0,4.83426,8.68795264328
 04/06  22:00:00,117.570466615,0.0,0.0,0.0,43.513341876,52.539744,13.4823118604,0.0,4.83426,8.64805186037
 04/06  23:00:00,118.647999441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.647260902,0.0,0.0,0.0,43.513341876,52.539744,13.4553089133,0.0,4.83426,8.62104891327
 04/07  01:00:00,117.667958782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.658024295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.623692856,0.0,0.0,0.0,43.513341876,52.539744,13.4551450396,0.0,4.83426,8.62088503961
 04/07  04:00:00,119.712850978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.369100138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,194.550393389,73.6403359664,0.00155183800934,0.0,43.513341876,53.238744,1197.93375458,1193.07949458,4.83426,0.02
 04/07  07:00:00,355.82384604,73.6403359664,0.000605028428667,0.0,220.879908,53.238744,878.5762133,847.334118536,4.83426,26.4078347636
 04/07  08:00:00,444.860724604,73.6435564896,0.00272406275235,0.0,220.879908,145.652643033,618.692369362,546.960259029,36.25695,35.4751603331
 04/07  09:00:00,444.973622863,73.8301711147,0.00198375315291,0.0,220.879908,145.652643033,500.686601273,419.554557671,36.25695,44.8750936028
 04/07  10:00:00,451.412009134,74.2913068392,0.00167383463583,0.0,220.879908,151.653867033,425.318361839,323.045419782,48.3426,53.9303420576
 04/07  11:00:00,453.391495538,75.3659929009,0.0,0.0,220.879908,151.653867033,305.158525933,202.673069519,48.3426,54.1428564137
 04/07  12:00:00,454.257407846,77.164592217,0.0,0.0,220.879908,151.653867033,231.885666436,129.222711292,48.3426,54.3203551436
 04/07  13:00:00,469.870103112,78.1495062478,20.3660315342,0.0,220.879908,145.652643033,182.530938136,103.920209379,24.1713,54.4394287574
 04/07  14:00:00,486.403121558,80.3512392339,34.5478264084,0.0,220.879908,145.652643033,148.738119749,79.6687873063,24.1713,44.8980324425
 04/07  15:00:00,483.860901361,82.2942602278,37.9077325852,0.0,220.879908,137.835547516,116.738738076,57.9268547206,4.83426,53.9776233552
 04/07  16:00:00,468.205883759,77.0834202398,32.58080294,0.0,220.879908,133.019064,60.2455264374,19.7330825943,4.83426,35.6781838431
 04/07  17:00:00,364.004997944,74.4757881447,11.0242291372,0.0,220.879908,53.238744,103.829269677,54.4013651712,4.83426,44.593644506
 04/07  18:00:00,352.574281556,74.2095567515,0.0,0.0,220.879908,53.238744,133.182369453,83.5677387574,4.83426,44.7803706953
 04/07  19:00:00,355.264455801,73.9297407532,0.0,0.0,220.879908,53.238744,190.459023693,176.925317505,4.83426,8.69944618751
 04/07  20:00:00,370.173249218,73.7767694722,0.0,0.0,220.879908,53.238744,390.108702112,376.587557545,4.83426,8.68688456724
 04/07  21:00:00,117.475368831,0.0,0.0,0.0,43.513341876,52.539744,22.1898877259,0.0,4.83426,17.3556277259
 04/07  22:00:00,117.566366271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.617608261,0.0,0.0,0.0,43.513341876,52.539744,13.4707829193,0.0,4.83426,8.63652291926
 04/07  24:00:00,117.607445017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.617164997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.609115912,0.0,0.0,0.0,43.513341876,52.539744,13.4473670734,0.0,4.83426,8.61310707338
 04/08  03:00:00,117.588129923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.011842651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,117.952984101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,117.961714277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,99.9147369745,0.0,0.0,0.0,43.513341876,52.539744,13.447270417,0.0,4.83426,8.61301041696
 04/08  08:00:00,99.9846345766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.108444805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.145173899,0.0,0.0,0.0,43.513341876,52.539744,22.2847786662,0.0,4.83426,17.4505186662
 04/08  11:00:00,101.044469797,0.0,0.0,0.0,43.513341876,52.539744,13.4944084908,0.0,4.83426,8.66014849082
 04/08  12:00:00,100.201503624,0.0,0.0,0.0,43.513341876,52.539744,13.4945298792,0.0,4.83426,8.66026987918
 04/08  13:00:00,100.307348431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  14:00:00,100.345162718,0.0,0.0,0.0,43.513341876,52.539744,13.4870032248,0.0,4.83426,8.65274322483
 04/08  15:00:00,100.320079272,0.0,0.0,0.0,43.513341876,52.539744,13.4871187078,0.0,4.83426,8.65285870779
 04/08  16:00:00,100.099783491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,100.082018207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,100.076655955,0.0,0.0,0.0,43.513341876,52.539744,13.4472864552,0.0,4.83426,8.61302645523
 04/08  19:00:00,103.470906709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.305921576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.06790176,0.0,0.0,0.0,43.513341876,52.539744,31.3265320435,0.0,4.83426,26.4922720435
 04/08  22:00:00,117.64808721,0.0,0.0,0.0,43.513341876,52.539744,13.4472235138,0.0,4.83426,8.6129635138
 04/08  23:00:00,118.541281587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.543738882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.550001797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.569168216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.530826548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,117.922531689,0.0,0.0,0.0,43.513341876,52.539744,13.4473415074,0.0,4.83426,8.61308150737
 04/09  05:00:00,117.888170307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,117.912005243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,99.8943474066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.054924744,0.0,0.0,0.0,43.513341876,52.539744,13.4551077065,0.0,4.83426,8.62084770648
 04/09  09:00:00,100.260376923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.373353385,0.0,0.0,0.0,43.513341876,52.539744,22.284680087,0.0,4.83426,17.450420087
 04/09  11:00:00,101.218275892,0.0,0.0,0.0,43.513341876,52.539744,13.4943927739,0.0,4.83426,8.66013277395
 04/09  12:00:00,100.398383624,0.0,0.0,0.0,43.513341876,52.539744,13.4945029827,0.0,4.83426,8.6602429827
 04/09  13:00:00,100.494278124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  14:00:00,100.51895597,0.0,0.0,0.0,43.513341876,52.539744,13.4867399422,0.0,4.83426,8.65247994217
 04/09  15:00:00,100.506645112,0.0,0.0,0.0,43.513341876,52.539744,13.4868401161,0.0,4.83426,8.65258011605
 04/09  16:00:00,100.285183433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,100.25456734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,100.198306597,0.0,0.0,0.0,43.513341876,52.539744,13.4473156255,0.0,4.83426,8.6130556255
 04/09  19:00:00,103.566051137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.322334224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
