Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  21:00:00,118.039988934,0.0,0.0,0.0,43.513341876,52.539744,31.3270640902,0.0,4.83426,26.4928040902
 04/09  22:00:00,117.706982888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.564857461,0.0,0.0,0.0,43.513341876,52.539744,13.4471887886,0.0,4.83426,8.61292878862
 04/09  24:00:00,117.599607449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.596291658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.56941097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.531474329,0.0,0.0,0.0,43.513341876,52.539744,13.4550466626,0.0,4.83426,8.62078666255
 04/10  04:00:00,117.9305472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,117.895268155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,194.589227311,73.6403359664,0.0,0.0,43.513341876,53.238744,1592.11033692,1578.65530053,4.83426,8.62077638949
 04/10  07:00:00,353.574600879,73.6403359664,0.0,0.0,220.879908,53.238744,1112.25939474,1081.02544117,4.83426,26.3996935688
 04/10  08:00:00,445.028383058,73.6403359664,0.00227622552061,0.0,220.879908,145.652643033,740.910115389,678.050577214,36.25695,26.6025881746
 04/10  09:00:00,444.76649517,73.6403359664,0.000883079101471,0.0,220.879908,145.652643033,564.115505161,474.022186925,36.25695,53.8363682354
 04/10  10:00:00,458.11506039,73.6403359664,7.34303728222,0.0,220.879908,151.653867033,316.049348661,222.774313486,48.3426,44.932435175
 04/10  11:00:00,489.396448071,73.6880597074,37.1852138513,0.0,220.879908,151.653867033,183.97154214,81.4943331012,48.3426,54.1346090386
 04/10  12:00:00,500.230886577,74.1331803613,48.3089088913,0.0,220.879908,151.653867033,157.777191151,55.1284464325,48.3426,54.3061447186
 04/10  13:00:00,488.591351501,74.6259598733,42.2731182876,0.0,220.879908,145.652643033,153.671698404,75.0770519842,24.1713,54.4233464198
 04/10  14:00:00,463.385387302,75.5488694026,16.5222024868,0.0,220.879908,145.652643033,180.520789082,111.463817496,24.1713,44.8856715866
 04/10  15:00:00,439.247151036,76.0315877594,0.0,0.0,220.879908,137.835547516,168.574796849,109.779219044,4.83426,53.9613178056
 04/10  16:00:00,432.167232511,74.0261990991,0.0,0.0,220.879908,133.019064,78.4113676329,37.9030912831,4.83426,35.6740163498
 04/10  17:00:00,352.053098457,73.7123030247,0.0,0.0,220.879908,53.238744,136.965585961,87.5483044686,4.83426,44.5830214927
 04/10  18:00:00,352.040622619,73.6963578166,0.0,0.0,220.879908,53.238744,147.109022799,97.5055730686,4.83426,44.76918973
 04/10  19:00:00,355.422446634,73.6552536934,0.0,0.0,220.879908,53.238744,229.488005996,215.956285701,4.83426,8.69746029573
 04/10  20:00:00,370.489297513,73.6403359664,0.0,0.0,220.879908,53.238744,437.437996681,423.916848999,4.83426,8.68688768224
 04/10  21:00:00,117.776985983,0.0,0.0,0.0,43.513341876,52.539744,13.5214467605,0.0,4.83426,8.6871867605
 04/10  22:00:00,117.549448316,0.0,0.0,0.0,43.513341876,52.539744,13.4822510051,0.0,4.83426,8.64799100514
 04/10  23:00:00,118.610903637,0.0,0.0,0.0,43.513341876,52.539744,13.4695115667,0.0,4.83426,8.63525156669
 04/10  24:00:00,117.575421623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.560586817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.540914717,0.0,0.0,0.0,43.513341876,52.539744,13.4551251942,0.0,4.83426,8.62086519421
 04/11  03:00:00,117.532037814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.6459449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.308547761,0.0,0.0,0.0,43.513341876,52.539744,13.4549196031,0.0,4.83426,8.62065960308
 04/11  06:00:00,195.229936528,73.6403359664,0.0010906328602,0.0,43.513341876,53.238744,1460.33455675,1455.48029675,4.83426,0.02
 04/11  07:00:00,353.592912446,73.6403359664,0.00035422263881,0.0,220.879908,53.238744,1082.24024978,1051.00736773,4.83426,26.3986220452
 04/11  08:00:00,445.194949795,73.6403359664,0.00252800735208,0.0,220.879908,145.652643033,781.196874111,709.478314049,36.25695,35.4616100623
 04/11  09:00:00,445.062575821,73.6403359664,0.0019648450072,0.0,220.879908,145.652643033,712.342753754,631.222862713,36.25695,44.8629410419
 04/11  10:00:00,450.890736568,73.6403359664,0.00159227647656,0.0,220.879908,151.653867033,610.997685598,517.727536634,48.3426,44.9275489638
 04/11  11:00:00,451.807554644,73.6920533848,0.0,0.0,220.879908,151.653867033,506.234176,403.764144464,48.3426,54.1274315354
 04/11  12:00:00,451.461480107,74.3158460208,0.0,0.0,220.879908,151.653867033,453.143784697,350.498515451,48.3426,54.3026692462
 04/11  13:00:00,446.471170316,75.2943651781,0.0,0.0,220.879908,145.652643033,423.186734789,344.596872636,24.1713,54.4185621532
 04/11  14:00:00,447.382519149,76.2564946164,0.0,0.0,220.879908,145.652643033,343.22485677,274.176160437,24.1713,44.8773963333
 04/11  15:00:00,440.13201209,76.8753156574,0.0,0.0,220.879908,137.835547516,278.527233277,219.736250479,4.83426,53.9567227983
 04/11  16:00:00,432.550838165,74.3572203895,0.0,0.0,220.879908,133.019064,208.632093668,168.129192606,4.83426,35.6686410616
 04/11  17:00:00,352.173132059,73.7773018394,0.0,0.0,220.879908,53.238744,312.449969988,263.036499563,4.83426,44.5792104247
 04/11  18:00:00,352.17179783,73.7483932947,0.0,0.0,220.879908,53.238744,352.360450191,302.762122625,4.83426,44.7640675654
 04/11  19:00:00,355.186944105,73.7001367857,0.0,0.0,220.879908,53.238744,438.027778844,424.494752651,4.83426,8.69876619247
 04/11  20:00:00,370.724954749,73.6489562044,0.0,0.0,220.879908,53.238744,716.676586811,703.155710537,4.83426,8.68661627492
 04/11  21:00:00,117.340522765,0.0,0.0,0.0,43.513341876,52.539744,13.5211010469,0.0,4.83426,8.68684104692
 04/11  22:00:00,117.439604021,0.0,0.0,0.0,43.513341876,52.539744,13.4820368265,0.0,4.83426,8.64777682654
 04/11  23:00:00,118.557842363,0.0,0.0,0.0,43.513341876,52.539744,13.4706096812,0.0,4.83426,8.63634968118
 04/11  24:00:00,117.518391531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.531563924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.53110327,0.0,0.0,0.0,43.513341876,52.539744,13.4549407169,0.0,4.83426,8.62068071688
 04/12  03:00:00,117.524183261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,117.945991856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,117.912696867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,194.547329657,73.6403359664,0.0,0.0,43.513341876,53.238744,1377.91465526,1364.45957361,4.83426,8.62082165119
 04/12  07:00:00,353.986742815,73.6403359664,0.0,0.0,220.879908,53.238744,1252.71871482,1221.48796633,4.83426,26.3964884968
 04/12  08:00:00,446.182517202,73.6403359664,0.00143337973895,0.0,220.879908,145.652643033,996.555843139,924.840731641,36.25695,35.4581614975
 04/12  09:00:00,445.374959202,73.6403359664,0.00188663261943,0.0,220.879908,145.652643033,790.62651683,709.512855263,36.25695,44.8567115673
 04/12  10:00:00,451.101717639,73.6409064452,0.0013666125156,0.0,220.879908,151.653867033,712.320284029,619.052822674,48.3426,44.9248613549
 04/12  11:00:00,452.01648958,73.6763809583,0.0,0.0,220.879908,151.653867033,641.757226713,539.296118973,48.3426,54.11850774
 04/12  12:00:00,451.092263301,73.7532424547,0.0,0.0,220.879908,151.653867033,628.44315687,525.808234307,48.3426,54.292322563
 04/12  13:00:00,445.633682617,73.9186379389,0.0,0.0,220.879908,145.652643033,764.300135127,685.721881348,24.1713,54.4069537792
 04/12  14:00:00,446.213636628,74.1423416391,0.0,0.0,220.879908,145.652643033,817.631755042,748.586401281,24.1713,44.8740537609
 04/12  15:00:00,438.417408675,74.5986606128,0.0,0.0,220.879908,137.835547516,620.33944455,561.558941025,4.83426,53.9462435257
 04/12  16:00:00,432.096163701,73.6983183081,0.0,0.0,220.879908,133.019064,369.668525984,329.170277924,4.83426,35.6639880597
 04/12  17:00:00,352.225764306,73.6403359664,0.0,0.0,220.879908,53.238744,451.148119779,401.743183863,4.83426,44.5706759158
 04/12  18:00:00,352.433250979,73.6403359664,0.0,0.0,220.879908,53.238744,564.901106341,524.25627859,4.83426,35.8105677509
 04/12  19:00:00,356.046393814,73.6403359664,0.0,0.0,220.879908,53.238744,627.753431247,605.542331871,4.83426,17.3768393762
 04/12  20:00:00,371.728700475,73.6403359664,0.0,0.0,220.879908,53.238744,776.328045634,762.806816697,4.83426,8.68696893696
 04/12  21:00:00,117.678709592,0.0,0.0,0.0,43.513341876,52.539744,13.521443689,0.0,4.83426,8.68718368896
 04/12  22:00:00,117.461617258,0.0,0.0,0.0,43.513341876,52.539744,13.4818076758,0.0,4.83426,8.64754767581
 04/12  23:00:00,118.557146982,0.0,0.0,0.0,43.513341876,52.539744,13.4702012765,0.0,4.83426,8.63594127648
 04/12  24:00:00,117.521962233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.527614973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.518366673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.508666111,0.0,0.0,0.0,43.513341876,52.539744,13.4550050919,0.0,4.83426,8.62074509195
 04/13  04:00:00,117.92761288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,121.953107173,4.05702882557,0.0,0.0,43.513341876,52.539744,6.81225476568,1.95799476568,4.83426,0.02
 04/13  06:00:00,195.554168156,73.6403359664,0.0,0.0,43.513341876,53.238744,2109.84970148,2096.3949288,4.83426,8.62051267341
 04/13  07:00:00,354.289158535,73.6403359664,0.0,0.0,220.879908,53.238744,1846.11520653,1814.88902047,4.83426,26.3919260543
 04/13  08:00:00,446.440522305,73.6403359664,0.0,0.0,220.879908,145.652643033,1406.51736189,1343.66140984,36.25695,26.5990020544
 04/13  09:00:00,446.47623782,73.6403359664,0.00141640572238,0.0,220.879908,145.652643033,1176.59906083,1089.34162118,36.25695,51.0004896522
 04/13  10:00:00,452.490988876,73.6403359664,0.00102871284675,0.0,220.879908,151.653867033,1089.06584601,992.987926912,48.3426,47.7353190973
 04/13  11:00:00,453.528951466,73.6403359664,0.0,0.0,220.879908,151.653867033,1024.96136247,925.456851896,48.3426,51.1619105712
 04/13  12:00:00,452.487763503,73.6403359664,0.0,0.0,220.879908,151.653867033,995.258307647,889.679609106,48.3426,57.2360985413
 04/13  13:00:00,446.519035872,73.6579218286,0.0,0.0,220.879908,145.652643033,931.738626731,853.177915375,24.1713,54.389411356
 04/13  14:00:00,446.184655374,73.7705480227,0.0,0.0,220.879908,145.652643033,835.493242553,766.449327893,24.1713,44.87261466
 04/13  15:00:00,437.80987347,73.814199461,0.0,0.0,220.879908,137.835547516,685.384392624,635.598998521,4.83426,44.9511341028
 04/13  16:00:00,432.205757731,73.6403359664,0.0,0.0,220.879908,133.019064,476.109022994,426.705675283,4.83426,44.5690877113
 04/13  17:00:00,352.27008943,73.6403359664,0.0,0.0,220.879908,53.238744,497.055414178,456.56195461,4.83426,35.6591995678
 04/13  18:00:00,352.301452153,73.6403359664,0.0,0.0,220.879908,53.238744,533.263735082,483.676088613,4.83426,44.753386469
 04/13  19:00:00,356.107789541,73.6403359664,0.0,0.0,220.879908,53.238744,661.44469609,639.233852841,4.83426,17.3765832488
 04/13  20:00:00,371.973839773,73.6403359664,0.0,0.0,220.879908,53.238744,818.984375808,805.463917408,4.83426,8.68619840085
 04/13  21:00:00,117.645103931,0.0,0.0,0.0,43.513341876,52.539744,13.5206546306,0.0,4.83426,8.68639463062
 04/13  22:00:00,117.436619195,0.0,0.0,0.0,43.513341876,52.539744,13.4820611789,0.0,4.83426,8.6478011789
 04/13  23:00:00,118.549397784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.508604718,0.0,0.0,0.0,43.513341876,52.539744,13.4549210034,0.0,4.83426,8.62066100338
 04/14  01:00:00,117.519716804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.514544756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.507705302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.623783126,0.0,0.0,0.0,43.513341876,52.539744,13.4531573972,0.0,4.83426,8.6188973972
 04/14  05:00:00,120.421813109,1.13605004158,0.0,0.0,43.513341876,52.539744,5.00816678254,0.153906782544,4.83426,0.02
 04/14  06:00:00,195.686725227,73.6403359664,0.0,0.0,43.513341876,53.238744,1561.86049293,1557.00623293,4.83426,0.02
 04/14  07:00:00,354.092345769,73.6403359664,0.0,0.0,220.879908,53.238744,1355.24903661,1324.02003881,4.83426,26.3947377989
 04/14  08:00:00,446.113637176,73.6403359664,0.00157717569171,0.0,220.879908,145.652643033,986.020418776,914.305073132,36.25695,35.4583956445
 04/14  09:00:00,445.139780591,73.6403359664,0.00083359696812,0.0,220.879908,145.652643033,712.115878543,631.00856287,36.25695,44.850365673
 04/14  10:00:00,450.880510357,73.6403359664,0.00132703381147,0.0,220.879908,151.653867033,612.095054629,518.84885891,48.3426,44.9035957189
 04/14  11:00:00,451.776048666,73.6403359664,0.0,0.0,220.879908,151.653867033,521.359083926,418.891469125,48.3426,54.1250148011
 04/14  12:00:00,450.833109448,73.7076343751,0.0,0.0,220.879908,151.653867033,464.340399922,361.69986908,48.3426,54.2979308422
 04/14  13:00:00,445.508631536,74.3784826173,0.0,0.0,220.879908,145.652643033,397.34646718,318.766636787,24.1713,54.4085303932
 04/14  14:00:00,446.139815854,75.0334677344,0.0,0.0,220.879908,145.652643033,365.755570731,287.747155167,24.1713,53.8371155643
 04/14  15:00:00,438.748473328,75.5336075782,0.0,0.0,220.879908,137.835547516,223.031989904,173.241615557,4.83426,44.9561143464
 04/14  16:00:00,432.248942007,74.1085006739,0.0,0.0,220.879908,133.019064,85.4822217953,44.98814871,4.83426,35.6598130852
 04/14  17:00:00,352.120699267,73.7802951837,0.0,0.0,220.879908,53.238744,143.108458656,93.7086758546,4.83426,44.5655228015
 04/14  18:00:00,352.137799857,73.7956797315,0.0,0.0,220.879908,53.238744,165.201579637,115.617481297,4.83426,44.7498383398
 04/14  19:00:00,355.08963053,73.7466506058,0.0,0.0,220.879908,53.238744,253.674935981,240.142855354,4.83426,8.69782062699
 04/14  20:00:00,370.147871753,73.676388125,0.0,0.0,220.879908,53.238744,478.948769872,465.42772863,4.83426,8.68678124222
 04/14  21:00:00,117.412851234,0.0,0.0,0.0,43.513341876,52.539744,22.185649306,0.0,4.83426,17.351389306
 04/14  22:00:00,117.482464869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  23:00:00,118.569826049,0.0,0.0,0.0,43.513341876,52.539744,13.4703247384,0.0,4.83426,8.63606473842
 04/14  24:00:00,117.529477631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.54132814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.538197758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.529226772,0.0,0.0,0.0,43.513341876,52.539744,13.4472387938,0.0,4.83426,8.61297879383
 04/15  04:00:00,117.94918746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,117.913040036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,114.946453163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,99.8963157553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,99.9217703933,0.0,0.0,0.0,43.513341876,52.539744,13.4470526849,0.0,4.83426,8.61279268489
 04/15  09:00:00,100.01704777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.109470809,0.0,0.0,0.0,43.513341876,52.539744,22.2807232632,0.0,4.83426,17.4464632632
 04/15  11:00:00,101.00887066,0.0,0.0,0.0,43.513341876,52.539744,13.4934647205,0.0,4.83426,8.6592047205
 04/15  12:00:00,100.149148861,0.0,0.0,0.0,43.513341876,52.539744,8.46621125772,0.0,4.83426,3.63195125772
 04/15  13:00:00,100.265919551,0.0,0.0,0.0,43.513341876,52.539744,9.87572911607,0.0,4.83426,5.04146911607
 04/15  14:00:00,100.30315429,0.0,0.0,0.0,43.513341876,52.539744,13.4844047901,0.0,4.83426,8.65014479008
 04/15  15:00:00,100.29735435,0.0,0.0,0.0,43.513341876,52.539744,13.4843889495,0.0,4.83426,8.65012894947
 04/15  16:00:00,100.109353025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,100.106509231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.082729959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,103.410226476,0.0,0.0,0.0,43.513341876,52.539744,13.4472143133,0.0,4.83426,8.61295431329
 04/15  20:00:00,118.233266535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,117.96592434,0.0,0.0,0.0,43.513341876,52.539744,31.3196503682,0.0,4.83426,26.4853903682
 04/15  22:00:00,117.556526699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.508651991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.509120596,0.0,0.0,0.0,43.513341876,52.539744,13.4471443532,0.0,4.83426,8.61288435317
 04/16  01:00:00,117.501763989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.49478399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.488570424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,117.910693953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,117.876764883,0.0,0.0,0.0,43.513341876,52.539744,13.4471644299,0.0,4.83426,8.61290442994
 04/16  06:00:00,114.911568114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  07:00:00,99.8429644434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,99.86854542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,99.9936022082,0.0,0.0,0.0,43.513341876,52.539744,13.4548025414,0.0,4.83426,8.62054254135
 04/16  10:00:00,100.050359437,0.0,0.0,0.0,43.513341876,52.539744,13.5662137974,0.0,4.83426,8.73195379742
 04/16  11:00:00,100.945210329,0.0,0.0,0.0,43.513341876,52.539744,13.4940165385,0.0,4.83426,8.65975653846
 04/16  12:00:00,100.113195433,0.0,0.0,0.0,43.513341876,52.539744,13.4940139495,0.0,4.83426,8.65975394949
 04/16  13:00:00,100.240573951,0.0,0.0,0.0,43.513341876,52.539744,13.494011362,0.0,4.83426,8.65975136199
 04/16  14:00:00,100.27748324,0.0,0.0,0.0,43.513341876,52.539744,13.4858788568,0.0,4.83426,8.65161885676
 04/16  15:00:00,100.229931995,0.0,0.0,0.0,43.513341876,52.539744,13.4858661094,0.0,4.83426,8.65160610944
 04/16  16:00:00,100.020023863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,100.028105305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,100.036658337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,103.377516901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.158544476,0.0,0.0,0.0,43.513341876,52.539744,13.447013294,0.0,4.83426,8.61275329397
 04/16  21:00:00,117.876500105,0.0,0.0,0.0,43.513341876,52.539744,31.31270885,0.0,4.83426,26.47844885
 04/16  22:00:00,117.503581014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.463004513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.466031713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.463687931,0.0,0.0,0.0,43.513341876,52.539744,13.4548066778,0.0,4.83426,8.62054667781
 04/17  02:00:00,117.45960415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.454735531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,117.878883754,0.0,0.0,0.0,43.513341876,52.539744,13.4548664051,0.0,4.83426,8.6206064051
 04/17  05:00:00,118.31374806,0.465443977121,0.0,0.0,43.513341876,52.539744,5.09722177549,0.242961775495,4.83426,0.02
 04/17  06:00:00,192.285423115,73.6403359664,0.0,0.0,43.513341876,53.238744,1626.77124469,1621.91698469,4.83426,0.02
 04/17  07:00:00,353.744029709,73.6403359664,0.0,0.0,220.879908,53.238744,1187.89685295,1156.67487918,4.83426,26.3877137648
 04/17  08:00:00,444.904234497,73.6403359664,0.00288805339591,0.0,220.879908,145.652643033,702.255917213,630.551543436,36.25695,35.4474237764
 04/17  09:00:00,444.725982517,73.6403359664,0.0023739539469,0.0,220.879908,145.652643033,528.079965479,446.992490464,36.25695,44.8305250148
 04/17  10:00:00,450.736938628,73.6403359664,0.00158198706197,0.0,220.879908,151.653867033,515.548185271,422.309808445,48.3426,44.8957768266
 04/17  11:00:00,451.679361688,73.6403359664,0.0,0.0,220.879908,151.653867033,463.963384633,361.528627757,48.3426,54.0921568761
 04/17  12:00:00,450.732472712,73.6403359664,0.0,0.0,220.879908,151.653867033,437.182486167,334.578041664,48.3426,54.2618445037
 04/17  13:00:00,444.750730536,73.6574858465,0.0,0.0,220.879908,145.652643033,342.868344074,264.325117868,24.1713,54.3719262058
 04/17  14:00:00,444.867461765,73.7590341447,0.0,0.0,220.879908,145.652643033,399.728746776,330.70309043,24.1713,44.8543563457
 04/17  15:00:00,437.461138184,73.805208268,0.0,0.0,220.879908,137.835547516,677.112629842,621.001849632,4.83426,51.2765202095
 04/17  16:00:00,432.445484444,73.6403359664,0.0,0.0,220.879908,133.019064,592.308215005,549.212485691,4.83426,38.2614693147
 04/17  17:00:00,352.519086442,73.6403359664,0.0,0.0,220.879908,53.238744,599.678855956,559.197925071,4.83426,35.6466708853
 04/17  18:00:00,352.385124612,73.6403359664,0.0,0.0,220.879908,53.238744,561.25016641,511.681461476,4.83426,44.7344449338
 04/17  19:00:00,353.523618389,73.6403359664,0.0,0.0,220.879908,53.238744,750.01526211,727.80756017,4.83426,17.3734419399
 04/17  20:00:00,372.096126564,73.6403359664,0.0,0.0,220.879908,53.238744,935.311222058,921.791879342,4.83426,8.68508271613
 04/17  21:00:00,117.642418866,0.0,0.0,0.0,43.513341876,52.539744,13.5194724433,0.0,4.83426,8.68521244332
 04/17  22:00:00,117.436266669,0.0,0.0,0.0,43.513341876,52.539744,13.4811772424,0.0,4.83426,8.64691724244
 04/17  23:00:00,118.537607256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.500654801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.50703422,0.0,0.0,0.0,43.513341876,52.539744,13.4545681479,0.0,4.83426,8.62030814787
 04/18  02:00:00,117.499146489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.491099778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,121.180820958,1.56899276687,0.0,0.0,43.513341876,52.539744,13.7696099562,0.314997202758,4.83426,8.62035275349
 04/18  05:00:00,123.47446178,4.19715856171,0.0,0.0,43.513341876,52.539744,5.69838811573,0.844128115727,4.83426,0.02
 04/18  06:00:00,192.991854536,73.6403359664,0.0,0.0,43.513341876,53.238744,1600.11820576,1595.26394576,4.83426,0.02
 04/18  07:00:00,353.545004955,73.6403359664,0.000392147454052,0.0,220.879908,53.238744,1135.68544871,1104.46379656,4.83426,26.387392152
 04/18  08:00:00,444.949902158,73.6403359664,0.00288465732132,0.0,220.879908,145.652643033,731.83815558,660.135868463,36.25695,35.4453371165
 04/18  09:00:00,444.910492388,73.6403359664,0.00224511144222,0.0,220.879908,145.652643033,657.74355534,576.659387153,36.25695,44.8272181867
 04/18  10:00:00,450.817924635,73.6403359664,0.00163743754659,0.0,220.879908,151.653867033,552.98378236,459.749371377,48.3426,44.8918109835
 04/18  11:00:00,451.715503278,73.6403359664,0.0,0.0,220.879908,151.653867033,463.705007334,361.276213437,48.3426,54.0861938974
 04/18  12:00:00,450.879041069,73.6599640613,0.0,0.0,220.879908,151.653867033,562.471579251,459.874059071,48.3426,54.2549201802
 04/18  13:00:00,445.53592987,73.8132701957,0.0,0.0,220.879908,145.652643033,792.530149883,713.994811519,24.1713,54.3640383646
 04/18  14:00:00,446.696900985,73.9286119535,0.0,0.0,220.879908,145.652643033,944.866596357,875.846818378,24.1713,44.8484779789
 04/18  15:00:00,438.964406847,74.0939907761,0.0,0.0,220.879908,137.835547516,792.487844772,742.72595334,4.83426,44.9276314318
 04/18  16:00:00,432.874205606,73.6548446299,0.0,0.0,220.879908,133.019064,595.67459328,546.29002427,4.83426,44.5503090096
 04/18  17:00:00,353.425694043,73.6403359664,0.0,0.0,220.879908,53.238744,723.738315537,683.26107233,4.83426,35.6429832069
 04/18  18:00:00,353.75197328,73.6403359664,0.0,0.0,220.879908,53.238744,839.325173416,789.758031834,4.83426,44.7328815819
 04/18  19:00:00,353.716612075,73.6403359664,0.0,0.0,220.879908,53.238744,910.151547264,896.621007621,4.83426,8.69627964255
 04/18  20:00:00,371.657321116,73.6403359664,0.0,0.0,220.879908,53.238744,1013.79526574,991.609563623,4.83426,17.3514421157
 04/18  21:00:00,117.308793091,0.0,0.0,0.0,43.513341876,52.539744,13.5201510417,0.0,4.83426,8.68589104165
 04/18  22:00:00,117.418235296,0.0,0.0,0.0,43.513341876,52.539744,13.4812975324,0.0,4.83426,8.64703753239
 04/18  23:00:00,118.533435375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,117.493898163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.505555774,0.0,0.0,0.0,43.513341876,52.539744,13.454642609,0.0,4.83426,8.62038260904
 04/19  02:00:00,118.638000139,1.13605004158,0.0,0.0,43.513341876,52.539744,5.05640815677,0.202148156766,4.83426,0.02
 04/19  03:00:00,122.313239592,4.81282245589,0.0,0.0,43.513341876,52.539744,5.97645213843,1.12219213843,4.83426,0.02
 04/19  04:00:00,127.061155321,9.13953582354,0.0,0.0,43.513341876,52.539744,15.7858623138,2.33118647827,4.83426,8.62041583551
 04/19  05:00:00,130.006851539,12.1134216371,0.0,0.0,43.513341876,52.539744,10.2731138798,5.41885387977,4.83426,0.02
 04/19  06:00:00,193.183371133,73.6403359664,0.0,0.0,43.513341876,53.238744,2124.39270189,2119.53844189,4.83426,0.02
 04/19  07:00:00,354.395218048,73.6403359664,0.0,0.0,220.879908,53.238744,1689.19730991,1657.98045308,4.83426,26.3825968348
 04/19  08:00:00,446.433597483,73.6403359664,0.0,0.0,220.879908,145.652643033,1246.78163626,1175.08395661,36.25695,35.4407296495
 04/19  09:00:00,446.47155146,73.6403359664,0.00146825124032,0.0,220.879908,145.652643033,1055.80687978,974.728966972,36.25695,44.8209628132
 04/19  10:00:00,452.462137424,73.6403359664,0.00107663227335,0.0,220.879908,151.653867033,970.13218057,876.901014827,48.3426,44.8885657425
 04/19  11:00:00,453.00572212,73.6403359664,0.0,0.0,220.879908,151.653867033,847.933912583,745.517068923,48.3426,54.0742436601
 04/19  12:00:00,451.482227292,73.6403359664,0.0,0.0,220.879908,151.653867033,762.991400173,660.407451682,48.3426,54.2413484908
 04/19  13:00:00,445.162940248,73.7339054441,0.0,0.0,220.879908,145.652643033,622.148529351,543.628276881,24.1713,54.3489524699
 04/19  14:00:00,445.38360714,74.1556714634,0.0,0.0,220.879908,145.652643033,508.367691771,439.353523432,24.1713,44.8428683387
 04/19  15:00:00,437.836349491,74.5196497125,0.0,0.0,220.879908,137.835547516,391.734241061,341.97697587,4.83426,44.9230051917
 04/19  16:00:00,431.976367683,73.7559943545,0.0,0.0,220.879908,133.019064,269.19339012,219.81224094,4.83426,44.5468891803
 04/19  17:00:00,352.063882785,73.6956195022,0.0,0.0,220.879908,53.238744,259.606508323,219.133507727,4.83426,35.6387405952
 04/19  18:00:00,352.045133684,73.7068867364,0.0,0.0,220.879908,53.238744,198.314457459,148.75421887,4.83426,44.725978588
 04/19  19:00:00,352.442374062,73.6899225737,0.0,0.0,220.879908,53.238744,206.838519346,193.308178258,4.83426,8.69608108822
 04/19  20:00:00,370.355025207,73.6605414367,0.0,0.0,220.879908,53.238744,306.853570225,293.334049735,4.83426,8.68526049002
 04/19  21:00:00,117.793577022,0.0,0.0,0.0,43.513341876,52.539744,22.1851064284,0.0,4.83426,17.3508464284
 04/19  22:00:00,117.601145232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  23:00:00,118.652151777,0.0,0.0,0.0,43.513341876,52.539744,13.4699931079,0.0,4.83426,8.63573310788
 04/19  24:00:00,117.683168591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.701930643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.730464715,0.0,0.0,0.0,43.513341876,52.539744,13.4546511423,0.0,4.83426,8.62039114232
 04/20  03:00:00,117.75799383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.259874629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.278953932,0.0,0.0,0.0,43.513341876,52.539744,13.4546664495,0.0,4.83426,8.62040644946
 04/20  06:00:00,237.906349514,73.6403359664,47.7391890856,0.0,43.513341876,53.238744,303.852367945,298.998107945,4.83426,0.02
 04/20  07:00:00,506.073898229,73.6403359664,152.224258721,0.0,220.879908,53.238744,77.0973733948,45.8775527216,4.83426,26.3855606731
 04/20  08:00:00,782.679839184,73.7918299562,335.020941953,0.0,220.879908,145.652643033,71.7382418284,0.0422161499802,36.25695,35.4390756784
 04/20  09:00:00,569.71500595,74.0353795013,123.454584812,0.0,220.879908,145.652643033,298.603790216,217.518951007,36.25695,44.8278892084
 04/20  10:00:00,451.823016717,74.1045168733,0.000996122665158,0.0,220.879908,151.653867033,841.722958762,748.497896066,48.3426,44.8824626956
 04/20  11:00:00,453.575835214,74.455702686,0.0,0.0,220.879908,151.653867033,814.739793459,721.339269603,48.3426,45.0579238564
 04/20  12:00:00,453.540409535,75.1922962042,0.0,0.0,220.879908,151.653867033,792.099901948,689.491443222,48.3426,54.2658587259
 04/20  13:00:00,448.316842674,75.957713066,0.0,0.0,220.879908,145.652643033,785.837495529,698.250324073,24.1713,63.4158714559
 04/20  14:00:00,448.8728651,76.3364101069,0.0,0.0,220.879908,145.652643033,800.709220266,731.701194557,24.1713,44.8367257096
 04/20  15:00:00,441.369375127,77.0268288115,0.0,0.0,220.879908,137.835547516,662.651891118,612.892846905,4.83426,44.9247842135
 04/20  16:00:00,433.627532454,74.4475941747,0.0,0.0,220.879908,133.019064,556.725414375,516.254336303,4.83426,35.636818072
 04/20  17:00:00,353.276686291,73.7553761986,0.0,0.0,220.879908,53.238744,671.810968627,622.437444907,4.83426,44.5392637201
 04/20  18:00:00,353.706930968,73.688428389,0.0,0.0,220.879908,53.238744,745.368945126,704.752807686,4.83426,35.7818774403
 04/20  19:00:00,354.18195443,73.6403359664,0.0,0.0,220.879908,53.238744,801.167106721,778.959555493,4.83426,17.3732912286
 04/20  20:00:00,372.07317341,73.6403359664,0.0,0.0,220.879908,53.238744,871.674608104,858.155131604,4.83426,8.68521650029
 04/20  21:00:00,117.659194941,0.0,0.0,0.0,43.513341876,52.539744,13.5195584719,0.0,4.83426,8.68529847194
 04/20  22:00:00,117.451436472,0.0,0.0,0.0,43.513341876,52.539744,13.4813363347,0.0,4.83426,8.64707633474
 04/20  23:00:00,118.564584046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.523496705,0.0,0.0,0.0,43.513341876,52.539744,13.4535562013,0.0,4.83426,8.61929620131
 04/21  01:00:00,117.534746169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,117.532026393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.522920745,0.0,0.0,0.0,43.513341876,52.539744,13.4543643535,0.0,4.83426,8.62010435353
 04/21  04:00:00,119.638188222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,119.29925945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,192.552991796,73.6403359664,0.0,0.0,43.513341876,53.238744,1688.24560329,1674.79123778,4.83426,8.62010550972
 04/21  07:00:00,354.038014235,73.6403359664,0.0,0.0,220.879908,53.238744,1363.26727137,1340.83865143,4.83426,17.5943599362
 04/21  08:00:00,445.319354689,73.6403359664,0.00228361990258,0.0,220.879908,145.652643033,811.820178694,740.127562371,36.25695,35.4356663226
 04/21  09:00:00,444.699043168,73.6403359664,0.000975981964736,0.0,220.879908,145.652643033,468.09648227,387.026520967,36.25695,44.8130113036
 04/21  10:00:00,475.154747393,73.6403359664,24.2424098003,0.0,220.879908,151.653867033,264.482961622,171.269355247,48.3426,44.8710063745
 04/21  11:00:00,513.180363623,73.6698829546,60.8055478802,0.0,220.879908,151.653867033,169.708170952,67.2930821286,48.3426,54.0724888231
 04/21  12:00:00,518.416804907,73.9126764197,66.529712011,0.0,220.879908,151.653867033,142.265354945,39.6851085054,48.3426,54.2376464397
 04/21  13:00:00,530.062949761,74.7024950751,83.2077410572,0.0,220.879908,145.652643033,94.9551291137,16.439547802,24.1713,54.3442813116
 04/21  14:00:00,549.844177661,76.0711895922,101.577761253,0.0,220.879908,145.652643033,74.5419191228,5.53667671216,24.1713,44.8339424107
 04/21  15:00:00,542.418973991,76.8282818198,101.344202791,0.0,220.879908,137.835547516,60.3744833774,10.6274681684,4.83426,44.912755209
 04/21  16:00:00,533.107121553,74.1942209625,99.6862388219,0.0,220.879908,133.019064,57.9488078482,8.5794921391,4.83426,44.5350557091
 04/21  17:00:00,454.077391714,73.7747236232,100.776177689,0.0,220.879908,53.238744,48.901780696,8.43429223648,4.83426,35.6332284595
 04/21  18:00:00,451.157923886,73.7654946537,97.8607709835,0.0,220.879908,53.238744,63.2978308138,13.7499228344,4.83426,44.7136479794
 04/21  19:00:00,395.91078593,73.7288105666,43.3017872668,0.0,220.879908,53.238744,63.6053992179,50.0741078498,4.83426,8.69703136809
 04/21  20:00:00,369.924315007,73.6717534192,0.0,0.0,220.879908,53.238744,149.030511316,135.510865643,4.83426,8.68538567249
 04/21  21:00:00,117.533966085,0.0,0.0,0.0,43.513341876,52.539744,22.1826918266,0.0,4.83426,17.3484318266
 04/21  22:00:00,117.56320163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,118.606679925,0.0,0.0,0.0,43.513341876,52.539744,13.4696629226,0.0,4.83426,8.63540292261
 04/21  24:00:00,117.589528179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.588217517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.561784847,0.0,0.0,0.0,43.513341876,52.539744,13.4469456343,0.0,4.83426,8.61268563431
 04/22  03:00:00,117.540888977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,117.960356463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,117.924477183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,111.97031974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,99.9125270142,0.0,0.0,0.0,43.513341876,52.539744,13.4468855406,0.0,4.83426,8.61262554063
 04/22  08:00:00,99.9622399843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.035866006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.082569248,0.0,0.0,0.0,43.513341876,52.539744,22.2751744604,0.0,4.83426,17.4409144604
 04/22  11:00:00,100.971128445,0.0,0.0,0.0,43.513341876,52.539744,13.4929063133,0.0,4.83426,8.65864631334
 04/22  12:00:00,100.125886086,0.0,0.0,0.0,43.513341876,52.539744,13.4927984183,0.0,4.83426,8.65853841834
 04/22  13:00:00,100.233416775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  14:00:00,100.291249734,0.0,0.0,0.0,43.513341876,52.539744,13.4851631654,0.0,4.83426,8.6509031654
 04/22  15:00:00,100.302868914,0.0,0.0,0.0,43.513341876,52.539744,13.4850463937,0.0,4.83426,8.65078639371
 04/22  16:00:00,100.117555575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,100.117582802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,100.077058888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,100.46165764,0.0,0.0,0.0,43.513341876,52.539744,13.4468829691,0.0,4.83426,8.61262296915
 04/22  20:00:00,118.280990981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,117.964090893,0.0,0.0,0.0,43.513341876,52.539744,31.3055290714,0.0,4.83426,26.4712690714
 04/22  22:00:00,117.552557621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.510512873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.500089609,0.0,0.0,0.0,43.513341876,52.539744,13.446996879,0.0,4.83426,8.612736879
 04/23  01:00:00,117.481398648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.476389736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.470662781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,117.894200085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,117.860949997,0.0,0.0,0.0,43.513341876,52.539744,13.4469153478,0.0,4.83426,8.61265534783
 04/23  06:00:00,111.909208001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,99.8904867167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.037748872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.217968554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.304615418,0.0,0.0,0.0,43.513341876,52.539744,22.2765552674,0.0,4.83426,17.4422952674
 04/23  11:00:00,101.136188852,0.0,0.0,0.0,43.513341876,52.539744,13.4929937231,0.0,4.83426,8.65873372305
 04/23  12:00:00,100.29140687,0.0,0.0,0.0,43.513341876,52.539744,13.4928686776,0.0,4.83426,8.65860867762
 04/23  13:00:00,100.401879019,0.0,0.0,0.0,43.513341876,52.539744,13.4927449104,0.0,4.83426,8.65848491037
 04/23  14:00:00,100.463398551,0.0,0.0,0.0,43.513341876,52.539744,13.4853608151,0.0,4.83426,8.65110081511
 04/23  15:00:00,100.454648311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,100.275202596,0.0,0.0,0.0,43.513341876,52.539744,13.4469435713,0.0,4.83426,8.61268357134
 04/23  17:00:00,100.270746638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,100.238417244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,100.653687328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.398322282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.143271887,0.0,0.0,0.0,43.513341876,52.539744,40.1171870124,0.0,4.83426,35.2829270124
 04/23  22:00:00,117.741866365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.591703649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.66277466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.678860165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.68379844,0.0,0.0,0.0,43.513341876,52.539744,13.4543844712,0.0,4.83426,8.62012447125
 04/24  03:00:00,117.583774993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.008358908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,117.93970985,0.0,0.0,0.0,43.513341876,52.539744,13.4543368572,0.0,4.83426,8.62007685716
 04/24  06:00:00,188.534399266,73.6403359664,0.00090335550775,0.0,43.513341876,53.238744,1421.83244235,1416.97818235,4.83426,0.02
 04/24  07:00:00,353.163372886,73.6403359664,0.000345171633602,0.0,220.879908,53.238744,956.720675465,925.50924146,4.83426,26.3771740053
 04/24  08:00:00,444.64334794,73.6403359664,0.00427242498367,0.0,220.879908,145.652643033,399.916368186,337.084161739,36.25695,26.5752564469
 04/24  09:00:00,515.938415715,73.6421408759,70.3390092755,0.0,220.879908,145.652643033,139.333368946,58.2740969759,36.25695,44.8023219701
 04/24  10:00:00,600.42286288,73.8015742158,147.915664398,0.0,220.879908,151.653867033,102.166119821,0.0,48.3426,53.8235198213
 04/24  11:00:00,644.656322493,74.3796877344,190.410950646,0.0,220.879908,151.653867033,93.3941134938,0.0,48.3426,45.0515134938
 04/24  12:00:00,722.988436681,75.6340017218,268.066442078,0.0,220.879908,151.653867033,102.563065657,0.0,48.3426,54.220465657
 04/24  13:00:00,744.597721319,77.5455238138,293.500495467,0.0,220.879908,145.652643033,78.5018926262,0.0095789092608,24.1713,54.3210137169
 04/24  14:00:00,751.993126654,79.9119206297,298.402933298,0.0,220.879908,145.652643033,68.9873912362,0.0,24.1713,44.8160912362
 04/24  15:00:00,760.647553553,83.1330214018,311.555100436,0.0,220.879908,137.835547516,49.729233133,0.0,4.83426,44.894973133
 04/24  16:00:00,784.672733458,79.1743532209,344.570756705,0.0,220.879908,133.019064,49.3660468913,0.0108235540869,4.83426,44.5209633372
 04/24  17:00:00,692.24491734,76.9193895306,334.234383174,0.0,220.879908,53.238744,40.4559189055,0.0,4.83426,35.6216589055
 04/24  18:00:00,678.130344596,76.7254508082,320.545250844,0.0,220.879908,53.238744,49.5345297182,0.0,4.83426,44.7002697182
 04/24  19:00:00,632.866790615,75.7635621745,276.213779016,0.0,220.879908,53.238744,13.5303414661,0.0,4.83426,8.69608146614
 04/24  20:00:00,494.749558729,74.7602212444,122.126770906,0.0,220.879908,53.238744,26.5771381275,13.0583828628,4.83426,8.68449526468
 04/24  21:00:00,118.0491979,0.0,0.0,0.0,43.513341876,52.539744,22.1828824942,0.0,4.83426,17.3486224942
 04/24  22:00:00,117.731131305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  23:00:00,118.717740411,0.0,0.0,0.0,43.513341876,52.539744,13.4694337641,0.0,4.83426,8.63517376412
 04/24  24:00:00,117.717825263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.695436115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.652250615,0.0,0.0,0.0,43.513341876,52.539744,13.4542981979,0.0,4.83426,8.62003819785
 04/25  03:00:00,117.611739057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.703804644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.364307402,0.0,0.0,0.0,43.513341876,52.539744,13.4542352683,0.0,4.83426,8.61997526828
 04/25  06:00:00,189.057158282,73.6403359664,0.00116803595025,0.0,43.513341876,53.238744,1413.01397199,1408.15971199,4.83426,0.02
 04/25  07:00:00,353.954805505,73.6403359664,0.0,0.0,220.879908,53.238744,1184.57518061,1153.36700894,4.83426,26.37391167
 04/25  08:00:00,445.828173338,73.701053853,0.00183962402744,0.0,220.879908,145.652643033,801.68062119,738.851326316,36.25695,26.572344874
 04/25  09:00:00,445.187169584,73.9465430955,0.00102260177049,0.0,220.879908,145.652643033,505.513650049,424.46274018,36.25695,44.7939598691
 04/25  10:00:00,451.347072383,74.23930517,0.00176623811126,0.0,220.879908,151.653867033,335.016910819,241.824941137,48.3426,44.8493696816
 04/25  11:00:00,459.11328692,75.0797235281,5.91805383487,0.0,220.879908,151.653867033,218.224579326,115.835203728,48.3426,54.0467755983
 04/25  12:00:00,505.321219025,76.8225144688,50.771705558,0.0,220.879908,151.653867033,148.398177418,45.8479645569,48.3426,54.2076128606
 04/25  13:00:00,547.294816098,78.6850846436,96.4703879554,0.0,220.879908,145.652643033,84.7472165477,6.26692133745,24.1713,54.3089952103
 04/25  14:00:00,604.360729053,80.4189956004,151.536464216,0.0,220.879908,145.652643033,68.980894165,0.0,24.1713,44.809594165
 04/25  15:00:00,641.785606561,82.7028663337,194.41015786,0.0,220.879908,137.835547516,49.7292206684,0.00208096286084,4.83426,44.8928797056
 04/25  16:00:00,611.86321875,78.4313918382,173.962498104,0.0,220.879908,133.019064,50.5418242062,1.18912769448,4.83426,44.5184365118
 04/25  17:00:00,506.491710029,76.3128675164,150.52351415,0.0,220.879908,53.238744,41.9104771693,1.45844610463,4.83426,35.6177710647
 04/25  18:00:00,464.163991487,75.9174921383,108.824761714,0.0,220.879908,53.238744,61.3849834461,11.856719443,4.83426,44.6940040031
 04/25  19:00:00,394.810024473,75.2622649429,40.7404538472,0.0,220.879908,53.238744,58.2247858719,44.694637574,4.83426,8.69588829791
 04/25  20:00:00,370.740836809,74.4541324524,0.0,0.0,220.879908,53.238744,107.313821296,93.7961686716,4.83426,8.6833926243
 04/25  21:00:00,117.573462376,0.0,0.0,0.0,43.513341876,52.539744,13.5183943803,0.0,4.83426,8.68413438032
 04/25  22:00:00,117.612512131,0.0,0.0,0.0,43.513341876,52.539744,13.4804355656,0.0,4.83426,8.64617556558
 04/25  23:00:00,118.64763165,0.0,0.0,0.0,43.513341876,52.539744,13.2752077918,0.0,4.83426,8.44094779183
 04/25  24:00:00,117.616078116,0.0,0.0,0.0,43.513341876,52.539744,5.04754997972,0.0,4.83426,0.213289979717
 04/26  01:00:00,117.616008533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  02:00:00,117.597778575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.578185966,0.0,0.0,0.0,43.513341876,52.539744,13.4544085505,0.0,4.83426,8.62014855049
 04/26  04:00:00,117.996625728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,117.960153848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,188.337637329,73.6403359664,0.00167244560842,0.0,43.513341876,53.238744,1303.26359798,1289.80926782,4.83426,8.62007015889
 04/26  07:00:00,353.356619487,73.6403359664,0.000671628264814,0.0,220.879908,53.238744,950.583770378,928.160781465,4.83426,17.5887289128
 04/26  08:00:00,444.882381982,73.7005773128,0.00412376631861,0.0,220.879908,145.652643033,550.200960239,478.519747932,36.25695,35.4242623066
 04/26  09:00:00,448.533760245,74.022343374,3.40038792681,0.0,220.879908,145.652643033,289.179347471,208.134170967,36.25695,44.7882265043
 04/26  10:00:00,504.728409762,74.546052149,52.4181106331,0.0,220.879908,151.653867033,156.849242641,63.6561896892,48.3426,44.8504529514
 04/26  11:00:00,600.601585725,75.9118016302,145.135720685,0.0,220.879908,151.653867033,103.440951502,1.0540693233,48.3426,54.0442821788
 04/26  12:00:00,702.546154568,78.2402737876,245.287854653,0.0,220.879908,151.653867033,102.530032102,0.0,48.3426,54.1874321016
 04/26  13:00:00,727.966826553,81.1413074939,273.683486718,0.0,220.879908,145.652643033,78.4699370751,0.00870704653475,24.1713,54.2899300285
 04/26  14:00:00,728.003912142,84.3161989358,270.547303708,0.0,220.879908,145.652643033,68.9850725759,0.0107958711178,24.1713,44.8029767048
 04/26  15:00:00,731.258724013,87.9688892362,277.949650773,0.0,220.879908,137.835547516,49.7328695998,0.00538179790712,4.83426,44.8932278019
 04/26  16:00:00,745.383651533,80.8632412915,304.300801488,0.0,220.879908,133.019064,40.4635481865,0.0108963296447,4.83426,35.6183918569
 04/26  17:00:00,657.894197603,77.1891117856,300.28220466,0.0,220.879908,53.238744,40.4460149787,0.0,4.83426,35.6117549787
 04/26  18:00:00,614.97075615,77.2060917701,257.567117738,0.0,220.879908,53.238744,49.5288242019,0.0,4.83426,44.6945642019
 04/26  19:00:00,464.052996252,75.921322988,108.339295523,0.0,220.879908,53.238744,35.7954523573,13.5902768777,4.83426,17.3709154796
 04/26  20:00:00,379.25813559,75.0068138588,7.44635523214,0.0,220.879908,53.238744,86.7193737849,73.2017118185,4.83426,8.6834019664
 04/26  21:00:00,117.978154045,0.0,0.0,0.0,43.513341876,52.539744,13.5176421689,0.0,4.83426,8.68338216888
 04/26  22:00:00,117.706409621,0.0,0.0,0.0,43.513341876,52.539744,13.4800616052,0.0,4.83426,8.64580160525
 04/26  23:00:00,118.720968602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.75168233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,117.7560053,0.0,0.0,0.0,43.513341876,52.539744,13.4542434513,0.0,4.83426,8.61998345131
 04/27  02:00:00,117.783414586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.771572826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.154299591,0.0,0.0,0.0,43.513341876,52.539744,13.4541466616,0.0,4.83426,8.6198866616
 04/27  05:00:00,118.127224987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,186.581131491,73.6403359664,0.00187316242419,0.0,43.513341876,53.238744,666.028133965,661.173873965,4.83426,0.02
 04/27  07:00:00,352.399874154,73.6403359664,0.0,0.0,220.879908,53.238744,719.907826309,688.703617712,4.83426,26.3699485969
