Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  08:00:00,445.042336397,73.9776123593,0.00500459929178,0.0,220.879908,145.652643033,405.729363405,334.054878811,36.25695,35.4175345941
 04/27  09:00:00,446.976302101,74.8819762874,0.994471063695,0.0,220.879908,145.652643033,226.957918329,145.923934202,36.25695,44.7770341272
 04/27  10:00:00,498.458878867,76.0128749498,44.8305539486,0.0,220.879908,151.653867033,167.59202114,74.4065289372,48.3426,44.8428922032
 04/27  11:00:00,539.163875449,77.4038480603,82.804016291,0.0,220.879908,151.653867033,107.740967758,14.3708950466,48.3426,45.0274727112
 04/27  12:00:00,568.66966051,79.1909770701,111.261021518,0.0,220.879908,151.653867033,106.108524087,3.56226199403,48.3426,54.2036620934
 04/27  13:00:00,613.90258953,81.6245472264,159.828537515,0.0,220.879908,145.652643033,78.4852042627,0.0100342727037,24.1713,54.30386999
 04/27  14:00:00,658.259884006,83.8799206086,201.833659436,0.0,220.879908,145.652643033,68.9708751363,0.0,24.1713,44.7995751363
 04/27  15:00:00,703.740603263,86.8945851422,251.998420132,0.0,220.879908,137.835547516,49.7148917594,0.00217431986869,4.83426,44.8784574395
 04/27  16:00:00,685.657034251,81.1476088781,244.810507669,0.0,220.879908,133.019064,49.353759323,0.011786980021,4.83426,44.507712343
 04/27  17:00:00,524.528089134,77.7799914955,167.107774529,0.0,220.879908,53.238744,41.3732854591,0.929785427859,4.83426,35.6092400312
 04/27  18:00:00,513.5145758,77.2407535415,156.592024428,0.0,220.879908,53.238744,50.0765843539,0.560753044424,4.83426,44.6815713095
 04/27  19:00:00,497.301013005,76.102849611,141.111653868,0.0,220.879908,53.238744,15.2081045479,1.67935458182,4.83426,8.69448996605
 04/27  20:00:00,389.314577213,74.8195082498,17.597836135,0.0,220.879908,53.238744,149.069096413,135.550709201,4.83426,8.68412721239
 04/27  21:00:00,117.848431965,0.0,0.0,0.0,43.513341876,52.539744,13.5178203123,0.0,4.83426,8.68356031233
 04/27  22:00:00,117.58481906,0.0,0.0,0.0,43.513341876,52.539744,13.4799811468,0.0,4.83426,8.64572114676
 04/27  23:00:00,118.667820708,0.0,0.0,0.0,43.513341876,52.539744,13.4693295803,0.0,4.83426,8.63506958031
 04/27  24:00:00,117.612483337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.596594007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.593534983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.583420442,0.0,0.0,0.0,43.513341876,52.539744,13.4541100585,0.0,4.83426,8.61985005846
 04/28  04:00:00,119.694625408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.360354854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,189.01292475,73.6403359664,0.0,0.0,43.513341876,53.238744,1357.15363773,1343.69929682,4.83426,8.62008091321
 04/28  07:00:00,352.517466197,73.6403359664,0.0046979413643,0.0,220.879908,53.238744,640.672922111,618.254833814,4.83426,17.5838282964
 04/28  08:00:00,470.156606112,73.787478164,25.1110962007,0.0,220.879908,145.652643033,204.788929699,133.117349452,36.25695,35.4146302469
 04/28  09:00:00,527.688112148,74.3876656715,81.2814841147,0.0,220.879908,145.652643033,113.485552885,32.4536629649,36.25695,44.7749399205
 04/28  10:00:00,577.258363505,75.1687170865,123.684106663,0.0,220.879908,151.653867033,93.910656769,0.728954768382,48.3426,44.8391020006
 04/28  11:00:00,631.52710946,76.6238702129,175.287776094,0.0,220.879908,151.653867033,102.355073069,0.0,48.3426,54.0124730692
 04/28  12:00:00,677.60460641,78.6829179868,220.089547756,0.0,220.879908,151.653867033,101.757960593,0.0,48.3426,53.4153605926
 04/28  13:00:00,703.27504715,81.3601764386,249.041952957,0.0,220.879908,145.652643033,79.2029428075,0.0046588030413,24.1713,55.0269840044
 04/28  14:00:00,728.133851813,83.8994936907,271.233979555,0.0,220.879908,145.652643033,68.9650010754,0.0,24.1713,44.7937010754
 04/28  15:00:00,724.396080075,86.8654008228,272.53384193,0.0,220.879908,137.835547516,49.7186116031,0.00603055739875,4.83426,44.8783210457
 04/28  16:00:00,710.327130938,81.0718950579,269.457370452,0.0,220.879908,133.019064,40.4548852144,0.0136632594492,4.83426,35.606961955
 04/28  17:00:00,583.393895117,77.9545721802,225.504529502,0.0,220.879908,53.238744,40.4415337137,0.0,4.83426,35.6072737137
 04/28  18:00:00,500.064122027,77.3194697668,143.192374294,0.0,220.879908,53.238744,53.1513322877,3.63588393773,4.83426,44.68118835
 04/28  19:00:00,363.644093895,75.5618305067,9.57845744957,0.0,220.879908,53.238744,155.347479818,141.817868467,4.83426,8.69535135091
 04/28  20:00:00,368.209665662,74.3372291041,0.0,0.0,220.879908,53.238744,523.678281499,507.275277847,4.83426,11.5687436525
 04/28  21:00:00,117.432805654,0.0,0.0,0.0,43.513341876,52.539744,19.2947799549,0.0,4.83426,14.4605199549
 04/28  22:00:00,117.515824243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  23:00:00,118.624453346,0.0,0.0,0.0,43.513341876,52.539744,13.4688570613,0.0,4.83426,8.63459706129
 04/28  24:00:00,117.578736758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.588980222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.585672415,0.0,0.0,0.0,43.513341876,52.539744,13.4466518622,0.0,4.83426,8.61239186215
 04/29  03:00:00,117.575642118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,117.995384575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,117.958508642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,112.003395041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,99.9321461839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,99.9269719514,0.0,0.0,0.0,43.513341876,52.539744,13.4467060294,0.0,4.83426,8.61244602941
 04/29  09:00:00,99.9786098869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,99.9912244088,0.0,0.0,0.0,43.513341876,52.539744,22.2709971658,0.0,4.83426,17.4367371658
 04/29  11:00:00,100.927045408,0.0,0.0,0.0,43.513341876,52.539744,13.4919651609,0.0,4.83426,8.65770516092
 04/29  12:00:00,99.9724846603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  13:00:00,100.054012372,0.0,0.0,0.0,43.513341876,52.539744,13.4842346454,0.0,4.83426,8.64997464537
 04/29  14:00:00,100.086366498,0.0,0.0,0.0,43.513341876,52.539744,13.4839921688,0.0,4.83426,8.6497321688
 04/29  15:00:00,100.06102225,0.0,0.0,0.0,43.513341876,52.539744,13.484587521,0.0,4.83426,8.65032752103
 04/29  16:00:00,99.8444961451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,99.8436851727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,99.8354758553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,100.228630135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,115.110101951,0.0,0.0,0.0,43.513341876,52.539744,13.4467038806,0.0,4.83426,8.61244388064
 04/29  21:00:00,117.875932025,0.0,0.0,0.0,43.513341876,52.539744,31.2863464351,0.0,4.83426,26.4520864351
 04/29  22:00:00,117.521923802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.49148054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.49540957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.510708333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.523756394,0.0,0.0,0.0,43.513341876,52.539744,13.4467269592,0.0,4.83426,8.61246695922
 04/30  03:00:00,117.526381994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,117.957815219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,117.921398337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,108.982541342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,99.9384519393,0.0,0.0,0.0,43.513341876,52.539744,13.4467649732,0.0,4.83426,8.61250497319
 04/30  08:00:00,100.066388201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.218564037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.260309065,0.0,0.0,0.0,43.513341876,52.539744,22.268531669,0.0,4.83426,17.434271669
 04/30  11:00:00,101.104141791,0.0,0.0,0.0,43.513341876,52.539744,13.4915190888,0.0,4.83426,8.65725908885
 04/30  12:00:00,100.269329113,0.0,0.0,0.0,43.513341876,52.539744,13.4912688011,0.0,4.83426,8.65700880108
 04/30  13:00:00,100.367323373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,100.433860946,0.0,0.0,0.0,43.513341876,52.539744,13.484499435,0.0,4.83426,8.65023943496
 04/30  15:00:00,100.42800017,0.0,0.0,0.0,43.513341876,52.539744,13.4842363166,0.0,4.83426,8.64997631662
 04/30  16:00:00,100.218288127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.218973693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,100.221425064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,100.675328565,0.0,0.0,0.0,43.513341876,52.539744,13.4467796696,0.0,4.83426,8.61251966961
 04/30  20:00:00,115.446919495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.13247812,0.0,0.0,0.0,43.513341876,52.539744,31.2876157684,0.0,4.83426,26.4533557684
 04/30  22:00:00,117.745860831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.597162964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.658913343,0.0,0.0,0.0,43.513341876,52.539744,13.4467365841,0.0,4.83426,8.61247658415
 05/01  01:00:00,117.617811332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.576546607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.533545698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,117.927054833,0.0,0.0,0.0,43.513341876,52.539744,13.4541785606,0.0,4.83426,8.61991856058
 05/01  05:00:00,117.894422186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,184.764639068,73.6403359664,0.0,0.0,43.513341876,53.238744,1149.84226006,1144.98800006,4.83426,0.02
 05/01  07:00:00,352.285606252,73.6403359664,0.00143818020308,0.0,220.879908,53.238744,590.681329317,559.482132974,4.83426,26.3649363433
 05/01  08:00:00,501.876251695,73.6469956659,56.6406695318,0.0,220.879908,145.652643033,169.513664844,97.8469427853,36.25695,35.409772059
 05/01  09:00:00,561.437392131,73.8400000732,115.220049657,0.0,220.879908,145.652643033,84.5372326674,3.5223315851,36.25695,44.7579510823
 05/01  10:00:00,595.190580169,74.0056244541,142.540734143,0.0,220.879908,151.653867033,93.1629487688,0.0,48.3426,44.8203487688
 05/01  11:00:00,632.778473032,74.1563691855,178.801679778,0.0,220.879908,151.653867033,93.3502390841,0.0,48.3426,45.0076390841
 05/01  12:00:00,711.405584784,75.3209926644,256.810887592,0.0,220.879908,151.653867033,102.510809753,0.0,48.3426,54.1682097532
 05/01  13:00:00,743.530046267,77.2711260414,292.760634995,0.0,220.879908,145.652643033,78.4427594836,0.0098918207778,24.1713,54.2615676628
 05/01  14:00:00,751.137134353,79.4405984461,298.079042563,0.0,220.879908,145.652643033,68.9503021357,0.0,24.1713,44.7790021357
 05/01  15:00:00,757.762244072,82.5714608821,309.321479475,0.0,220.879908,137.835547516,49.6937717704,0.0,4.83426,44.8595117704
 05/01  16:00:00,768.626914178,78.9347774164,329.046557668,0.0,220.879908,133.019064,40.4396581453,0.0110295104437,4.83426,35.5943686348
 05/01  17:00:00,673.139580422,77.1170408166,315.28254068,0.0,220.879908,53.238744,49.3221629971,0.0,4.83426,44.4879029971
 05/01  18:00:00,660.290285353,77.3358937513,302.453051283,0.0,220.879908,53.238744,40.5724905243,0.0,4.83426,35.7382305243
 05/01  19:00:00,581.6541132,76.676397052,224.458934858,0.0,220.879908,53.238744,22.2020036961,0.0,4.83426,17.3677436961
 05/01  20:00:00,478.155484467,75.1208835215,108.278035778,0.0,220.879908,53.238744,28.1201634484,14.6035944375,4.83426,8.68230901093
 05/01  21:00:00,118.085052197,0.0,0.0,0.0,43.513341876,52.539744,13.5164611718,0.0,4.83426,8.68220117184
 05/01  22:00:00,117.837526136,0.0,0.0,0.0,43.513341876,52.539744,13.4800579495,0.0,4.83426,8.6457979495
 05/01  23:00:00,118.809032753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.829486735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.771962483,0.0,0.0,0.0,43.513341876,52.539744,13.4540698305,0.0,4.83426,8.61980983055
 05/02  02:00:00,117.742310064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.695441592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.75298392,0.0,0.0,0.0,43.513341876,52.539744,13.4538912518,0.0,4.83426,8.61963125181
 05/02  05:00:00,119.401390033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,185.875427715,73.6403359664,0.00201421110493,0.0,43.513341876,53.238744,1212.00660255,1207.15234255,4.83426,0.02
 05/02  07:00:00,353.752983979,73.6403359664,0.0,0.0,220.879908,53.238744,992.834962257,961.637497829,4.83426,26.3632044278
 05/02  08:00:00,445.971615749,73.6403359664,0.0019232166433,0.0,220.879908,145.652643033,880.191002108,808.53342772,36.25695,35.4006243878
 05/02  09:00:00,446.338459234,73.6403359664,0.00136758376407,0.0,220.879908,145.652643033,913.84935028,841.786056031,36.25695,35.8063442485
 05/02  10:00:00,452.484974236,73.6403359664,0.00111592035333,0.0,220.879908,151.653867033,997.791904584,904.635125044,48.3426,44.8141795403
 05/02  11:00:00,453.530299081,73.642624482,0.0,0.0,220.879908,151.653867033,986.33350182,883.995639699,48.3426,53.995262121
 05/02  12:00:00,452.534273835,73.6738012568,0.0,0.0,220.879908,151.653867033,955.123535524,852.632629623,48.3426,54.1483059014
 05/02  13:00:00,446.700648613,73.8086683577,0.0,0.0,220.879908,145.652643033,949.837676528,871.422562365,24.1713,54.2438141631
 05/02  14:00:00,446.80176506,73.9255552895,0.0,0.0,220.879908,145.652643033,948.335133278,879.393599773,24.1713,44.7702335049
 05/02  15:00:00,439.173213165,74.1630225623,0.0,0.0,220.879908,137.835547516,858.022470128,808.332533356,4.83426,44.8556767716
 05/02  16:00:00,433.107011364,73.6403359664,0.0,0.0,220.879908,133.019064,617.115090712,576.689004645,4.83426,35.5918260673
 05/02  17:00:00,352.560373279,73.6403359664,0.0,0.0,220.879908,53.238744,558.337614999,517.910220734,4.83426,35.5931342641
 05/02  18:00:00,352.494602273,73.6403359664,0.0,0.0,220.879908,53.238744,574.509743759,525.01889962,4.83426,44.6565841388
 05/02  19:00:00,353.380359572,73.6403359664,0.0,0.0,220.879908,53.238744,752.788129316,739.261013095,4.83426,8.69285622061
 05/02  20:00:00,368.669177801,73.6403359664,0.0,0.0,220.879908,53.238744,836.506796744,822.989618062,4.83426,8.68291868152
 05/02  21:00:00,117.344000799,0.0,0.0,0.0,43.513341876,52.539744,22.1779768378,0.0,4.83426,17.3437168378
 05/02  22:00:00,117.449207495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,118.561134344,0.0,0.0,0.0,43.513341876,52.539744,13.4684878389,0.0,4.83426,8.63422783886
 05/02  24:00:00,117.524454913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.537260357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.534221819,0.0,0.0,0.0,43.513341876,52.539744,13.4538745776,0.0,4.83426,8.61961457757
 05/03  03:00:00,117.525596756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,117.946369759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,117.911469429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,185.697574447,73.6403359664,0.0,0.0,43.513341876,53.238744,1483.22217232,1469.76815374,4.83426,8.61975858216
 05/03  07:00:00,354.008616829,73.6403359664,0.0,0.0,220.879908,53.238744,1297.56477047,1267.02466814,4.83426,25.7058423316
 05/03  08:00:00,446.378360173,73.6403359664,0.00126513662506,0.0,220.879908,145.652643033,1090.33226972,1026.86654764,36.25695,27.2087720854
 05/03  09:00:00,446.452431019,73.6403359664,0.000684469860362,0.0,220.879908,145.652643033,1024.11365434,943.10658726,36.25695,44.7501170836
 05/03  10:00:00,452.477707739,73.6403359664,0.00114909031359,0.0,220.879908,151.653867033,978.642963483,885.491416887,48.3426,44.8089465964
 05/03  11:00:00,453.515109347,73.6403359664,0.0,0.0,220.879908,151.653867033,914.485692777,821.164151945,48.3426,44.9789408323
 05/03  12:00:00,452.35486101,73.6660555785,0.0,0.0,220.879908,151.653867033,873.014803814,770.508717924,48.3426,54.1634858904
 05/03  13:00:00,446.36225702,73.812740605,0.0,0.0,220.879908,145.652643033,851.29113823,772.865185622,24.1713,54.2546526075
 05/03  14:00:00,446.553584015,73.9526976249,0.0,0.0,220.879908,145.652643033,850.871336473,781.929834434,24.1713,44.7702020391
 05/03  15:00:00,438.712965519,74.2316473399,0.0,0.0,220.879908,137.835547516,739.197160614,689.515808149,4.83426,44.8470924651
 05/03  16:00:00,432.688334405,73.6476038383,0.0,0.0,220.879908,133.019064,567.455240834,527.030734333,4.83426,35.5902465006
 05/03  17:00:00,353.146158919,73.6403359664,0.0,0.0,220.879908,53.238744,707.996473296,658.685147225,4.83426,44.4770660712
 05/03  18:00:00,353.069024931,73.6403359664,0.0,0.0,220.879908,53.238744,671.502995706,630.942460069,4.83426,35.7262756367
 05/03  19:00:00,353.320820528,73.6403359664,0.0,0.0,220.879908,53.238744,647.972235459,625.772030059,4.83426,17.3659454005
 05/03  20:00:00,368.815301369,73.6403359664,0.0,0.0,220.879908,53.238744,748.827922659,735.31146091,4.83426,8.68220174847
 05/03  21:00:00,117.659414197,0.0,0.0,0.0,43.513341876,52.539744,13.5163187701,0.0,4.83426,8.6820587701
 05/03  22:00:00,117.450151106,0.0,0.0,0.0,43.513341876,52.539744,13.4793230555,0.0,4.83426,8.64506305552
 05/03  23:00:00,118.558922813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.521492214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.531863373,0.0,0.0,0.0,43.513341876,52.539744,13.4538669477,0.0,4.83426,8.61960694774
 05/04  02:00:00,117.52614661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.518212538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,117.93840426,0.0,0.0,0.0,43.513341876,52.539744,13.4539914269,0.0,4.83426,8.61973142694
 05/04  05:00:00,117.902877805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,185.870490927,73.6403359664,0.0,0.0,43.513341876,53.238744,1569.11002541,1564.25576541,4.83426,0.02
 05/04  07:00:00,354.049175452,73.6403359664,0.0,0.0,220.879908,53.238744,1338.64058293,1307.44638267,4.83426,26.3599402586
 05/04  08:00:00,446.397166542,73.6403359664,0.00155314023482,0.0,220.879908,145.652643033,1038.24574989,966.594488109,36.25695,35.3943117779
 05/04  09:00:00,446.117010558,73.6403359664,0.00173842272745,0.0,220.879908,145.652643033,906.392421042,834.338436308,36.25695,35.7970347342
 05/04  10:00:00,452.000737738,73.6403359664,0.00129656776373,0.0,220.879908,151.653867033,913.227145944,820.083233933,48.3426,44.8013120111
 05/04  11:00:00,452.873935444,73.6403359664,0.0,0.0,220.879908,151.653867033,852.593028436,750.273577612,48.3426,53.9768508232
 05/04  12:00:00,451.658130691,73.641397009,0.0,0.0,220.879908,151.653867033,810.344247278,707.87339285,48.3426,54.1282544284
 05/04  13:00:00,445.42991378,73.7329108248,0.0,0.0,220.879908,145.652643033,715.061282965,636.668474262,24.1713,54.2215087037
 05/04  14:00:00,445.430217276,74.0765594645,0.0,0.0,220.879908,145.652643033,564.8892612,504.904777502,24.1713,35.8131836976
 05/04  15:00:00,438.232156082,74.8571140784,0.0,0.0,220.879908,137.835547516,434.068053776,375.427299504,4.83426,53.8064942715
 05/04  16:00:00,432.013915148,73.7828990398,0.0,0.0,220.879908,133.019064,265.19783134,224.781396678,4.83426,35.5821746625
 05/04  17:00:00,352.233249711,73.6429190594,0.0,0.0,220.879908,53.238744,458.533086649,418.115992407,4.83426,35.5828342427
 05/04  18:00:00,352.403783808,73.6403359664,0.0,0.0,220.879908,53.238744,555.358547304,505.876481969,4.83426,44.6478053352
 05/04  19:00:00,352.915191447,73.6403359664,0.0,0.0,220.879908,53.238744,562.507522431,548.979942721,4.83426,8.69331970985
 05/04  20:00:00,368.301671196,73.6403359664,0.0,0.0,220.879908,53.238744,689.775782992,676.259187856,4.83426,8.68233513594
 05/04  21:00:00,117.675473748,0.0,0.0,0.0,43.513341876,52.539744,13.5164247579,0.0,4.83426,8.68216475791
 05/04  22:00:00,117.459366935,0.0,0.0,0.0,43.513341876,52.539744,13.4793542301,0.0,4.83426,8.64509423013
 05/04  23:00:00,118.564324676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  24:00:00,117.526848333,0.0,0.0,0.0,43.513341876,52.539744,13.4538025594,0.0,4.83426,8.61954255943
 05/05  01:00:00,117.535781986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.529857238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.521795266,0.0,0.0,0.0,43.513341876,52.539744,13.4538993584,0.0,4.83426,8.61963935843
 05/05  04:00:00,119.637271781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.2998666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,186.417641737,73.6403359664,0.00103860197851,0.0,43.513341876,53.238744,1483.67865541,1478.82439541,4.83426,0.02
 05/05  07:00:00,353.77259461,73.6403359664,0.000336316475275,0.0,220.879908,53.238744,1148.41803008,1117.22576599,4.83426,26.3580040851
 05/05  08:00:00,444.999733427,73.6403359664,0.0027365565606,0.0,220.879908,145.652643033,679.432834427,607.785486753,36.25695,35.3903976738
 05/05  09:00:00,444.82368291,73.6545206414,0.00210744355317,0.0,220.879908,145.652643033,532.667157451,451.676206683,36.25695,44.7340007684
 05/05  10:00:00,450.928866089,73.7874777132,0.00153839361113,0.0,220.879908,151.653867033,474.844257836,381.705011025,48.3426,44.796646811
 05/05  11:00:00,451.899165023,73.8639061886,0.0,0.0,220.879908,151.653867033,344.777427887,251.453962211,48.3426,44.9808656756
 05/05  12:00:00,451.319619588,74.2382812147,0.0,0.0,220.879908,151.653867033,258.638123117,156.168772831,48.3426,54.1267502868
 05/05  13:00:00,460.85878827,75.5675650509,14.0108749568,0.0,220.879908,145.652643033,185.213179325,106.822204329,24.1713,54.2196749962
 05/05  14:00:00,496.364478252,77.0816941792,47.6164061492,0.0,220.879908,145.652643033,120.510362468,51.5853204561,24.1713,44.7537420116
 05/05  15:00:00,506.319664924,78.7915365637,63.5820971442,0.0,220.879908,137.835547516,71.7939376442,22.1219910473,4.83426,44.8376865969
 05/05  16:00:00,461.283160644,75.8166501335,26.9936234808,0.0,220.879908,133.019064,62.0844132328,21.6685624026,4.83426,35.5815908302
 05/05  17:00:00,352.858644346,74.4807095655,0.0,0.0,220.879908,53.238744,98.6990564334,58.2837833747,4.83426,35.5810130587
 05/05  18:00:00,352.788543304,74.4096115392,0.0,0.0,220.879908,53.238744,129.477637471,80.0038008572,4.83426,44.6395766137
 05/05  19:00:00,352.532411275,74.1820157185,0.0,0.0,220.879908,53.238744,138.30191866,124.776508989,4.83426,8.69114967123
 05/05  20:00:00,367.253154877,73.8815568423,0.0,0.0,220.879908,53.238744,302.753590532,289.238083721,4.83426,8.68124681014
 05/05  21:00:00,117.48976614,0.0,0.0,0.0,43.513341876,52.539744,13.5141465587,0.0,4.83426,8.67988655869
 05/05  22:00:00,117.556143944,0.0,0.0,0.0,43.513341876,52.539744,13.4789201776,0.0,4.83426,8.64466017756
 05/05  23:00:00,118.623897946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.643953829,0.0,0.0,0.0,43.513341876,52.539744,13.4538529465,0.0,4.83426,8.61959294648
 05/06  01:00:00,117.630944248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,117.575236896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.557280866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,117.977223523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,117.940734006,0.0,0.0,0.0,43.513341876,52.539744,13.4466359108,0.0,4.83426,8.61237591084
 05/06  06:00:00,109.000215972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,99.9496553584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.080796737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.218279163,0.0,0.0,0.0,43.513341876,52.539744,13.4536250619,0.0,4.83426,8.61936506186
 05/06  10:00:00,100.270901071,0.0,0.0,0.0,43.513341876,52.539744,13.5601083647,0.0,4.83426,8.72584836469
 05/06  11:00:00,101.146216803,0.0,0.0,0.0,43.513341876,52.539744,13.4905155386,0.0,4.83426,8.65625553861
 05/06  12:00:00,100.299730897,0.0,0.0,0.0,43.513341876,52.539744,13.4888185253,0.0,4.83426,8.65455852533
 05/06  13:00:00,100.383741966,0.0,0.0,0.0,43.513341876,52.539744,13.4823014181,0.0,4.83426,8.64804141812
 05/06  14:00:00,100.425947664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,100.413775686,0.0,0.0,0.0,43.513341876,52.539744,13.4833446507,0.0,4.83426,8.64908465072
 05/06  16:00:00,100.210768748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,100.208030261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,100.205730344,0.0,0.0,0.0,43.513341876,52.539744,13.4464251518,0.0,4.83426,8.61216515183
 05/06  19:00:00,108.814976442,0.675989626762,7.42497653519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,115.406741416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.052245742,0.0,0.0,0.0,43.513341876,52.539744,31.2727496138,0.0,4.83426,26.4384896138
 05/06  22:00:00,117.627259481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.572506677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.596662239,0.0,0.0,0.0,43.513341876,52.539744,13.446563099,0.0,4.83426,8.61230309905
 05/07  01:00:00,117.568701449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.552887748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.528288932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,117.945961695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,117.9116454,0.0,0.0,0.0,43.513341876,52.539744,13.4464837024,0.0,4.83426,8.6122237024
 05/07  06:00:00,108.97343544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,99.9545873278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.091996393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.226852558,0.0,0.0,0.0,43.513341876,52.539744,13.4537267727,0.0,4.83426,8.6194667727
 05/07  10:00:00,100.324414653,0.0,0.0,0.0,43.513341876,52.539744,13.5598551309,0.0,4.83426,8.72559513095
 05/07  11:00:00,101.213155286,0.0,0.0,0.0,43.513341876,52.539744,13.4904609248,0.0,4.83426,8.65620092484
 05/07  12:00:00,100.36438064,0.0,0.0,0.0,43.513341876,52.539744,13.4900808899,0.0,4.83426,8.65582088991
 05/07  13:00:00,100.457733962,0.0,0.0,0.0,43.513341876,52.539744,13.490637161,0.0,4.83426,8.65637716104
 05/07  14:00:00,100.514647473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,100.503349309,0.0,0.0,0.0,43.513341876,52.539744,13.4831448279,0.0,4.83426,8.64888482792
 05/07  16:00:00,100.302436432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,100.302659532,0.0,0.0,0.0,43.513341876,52.539744,13.4464993572,0.0,4.83426,8.61223935716
 05/07  18:00:00,147.534768038,1.84145731459,44.981798753,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,144.11232663,2.07232155813,40.9234930806,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,115.463841586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.099309895,0.0,0.0,0.0,43.513341876,52.539744,31.2707833353,0.0,4.83426,26.4365233353
 05/07  22:00:00,117.71865965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.593658457,0.0,0.0,0.0,43.513341876,52.539744,13.4465580625,0.0,4.83426,8.6122980625
 05/07  24:00:00,117.620624037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.607882877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.577960847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,117.566517206,0.0,0.0,0.0,43.513341876,52.539744,13.4535990146,0.0,4.83426,8.61933901457
 05/08  04:00:00,117.97978323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,117.922409693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,185.503515009,73.6403359664,0.0012907216143,0.0,43.513341876,53.238744,1424.91248313,1420.05822313,4.83426,0.02
 05/08  07:00:00,353.212742191,73.6403359664,0.00100275944129,0.0,220.879908,53.238744,941.9771456,910.789177487,4.83426,26.3537081128
 05/08  08:00:00,444.793898014,73.6955403579,0.00292429490219,0.0,220.879908,145.652643033,499.606078119,427.966585631,36.25695,35.382542488
 05/08  09:00:00,451.428143143,73.9372096902,6.35363741458,0.0,220.879908,145.652643033,268.896137153,187.921579268,36.25695,44.7176078856
 05/08  10:00:00,520.211955121,74.0879919853,68.1773195002,0.0,220.879908,151.653867033,130.448166055,40.4095926176,48.3426,41.695973437
 05/08  11:00:00,568.273993774,74.2888099207,114.607008786,0.0,220.879908,151.653867033,96.4836322169,0.0857171428361,48.3426,48.0553150741
 05/08  12:00:00,614.992729236,75.5137355614,160.749234522,0.0,220.879908,151.653867033,102.440072373,0.0,48.3426,54.0974723735
 05/08  13:00:00,676.141984564,77.4076208498,225.752524242,0.0,220.879908,145.652643033,69.79156826,0.0064400945006,24.1713,45.6138281655
 05/08  14:00:00,725.80735505,79.5939561787,273.137986945,0.0,220.879908,145.652643033,68.4670198097,0.0,24.1713,44.2957198097
 05/08  15:00:00,735.880995201,83.499645863,287.017612664,0.0,220.879908,137.835547516,49.6554613177,0.00493479774214,4.83426,44.81626652
 05/08  16:00:00,761.373338755,80.5951967101,320.301539713,0.0,220.879908,133.019064,49.2999530644,0.00869280630961,4.83426,44.4570002581
 05/08  17:00:00,657.968111621,76.7898344558,300.680551765,0.0,220.879908,53.238744,40.3988959885,0.0,4.83426,35.5646359885
 05/08  18:00:00,616.179112783,76.5559439882,259.383813661,0.0,220.879908,53.238744,40.5442057369,0.0,4.83426,35.7099457369
 05/08  19:00:00,557.924248354,75.8228919963,201.642731049,0.0,220.879908,53.238744,22.1983708972,0.0,4.83426,17.3641108972
 05/08  20:00:00,554.088169621,75.3108988187,183.44804338,0.0,220.879908,53.238744,13.5147897864,0.0,4.83426,8.6805297864
 05/08  21:00:00,118.102622849,0.0,0.0,0.0,43.513341876,52.539744,13.5159009104,0.0,4.83426,8.68164091039
 05/08  22:00:00,117.714149958,0.0,0.0,0.0,43.513341876,52.539744,13.4787298184,0.0,4.83426,8.64446981836
 05/08  23:00:00,118.705068817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,117.729214141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.716822702,0.0,0.0,0.0,43.513341876,52.539744,13.453784494,0.0,4.83426,8.61952449404
 05/09  02:00:00,117.696724852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.675010453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.7639143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.414360498,0.0,0.0,0.0,43.513341876,52.539744,13.4534891243,0.0,4.83426,8.61922912434
 05/09  06:00:00,182.20520902,73.6403359664,0.00197350847996,0.0,43.513341876,53.238744,1051.0566164,1046.2023564,4.83426,0.02
 05/09  07:00:00,352.463664167,73.6403359664,0.000462800967496,0.0,220.879908,53.238744,692.264591551,661.078339403,4.83426,26.3519921483
 05/09  08:00:00,451.113768113,73.9405358852,6.0918905935,0.0,220.879908,145.652643033,285.747574692,222.950925662,36.25695,26.5396990291
 05/09  09:00:00,558.823118139,74.8151752347,111.762881499,0.0,220.879908,145.652643033,101.133281267,20.1549917924,36.25695,44.7213394745
 05/09  10:00:00,702.00188459,76.5014946909,246.320690731,0.0,220.879908,151.653867033,93.1222540475,0.0,48.3426,44.7796540475
 05/09  11:00:00,742.439693091,78.1446509027,284.178414677,0.0,220.879908,151.653867033,93.286476939,0.0,48.3426,44.943876939
 05/09  12:00:00,737.345906747,79.8720640132,278.387713465,0.0,220.879908,151.653867033,102.45224731,0.0,48.3426,54.10964731
 05/09  13:00:00,743.397658186,83.5211131499,286.362779513,0.0,220.879908,145.652643033,78.3789990501,0.0120527542953,24.1713,54.1956462958
 05/09  14:00:00,746.99680476,85.2671189304,288.059197091,0.0,220.879908,145.652643033,68.9042778068,0.0,24.1713,44.7329778068
 05/09  15:00:00,739.461501176,86.9778455211,286.87152174,0.0,220.879908,137.835547516,49.6569008225,0.00394732310534,4.83426,44.8186934994
 05/09  16:00:00,758.79567481,81.3989579828,316.879698366,0.0,220.879908,133.019064,40.4058289296,0.00907560146064,4.83426,35.5624933282
 05/09  17:00:00,671.721653606,78.330920777,312.600025785,0.0,220.879908,53.238744,40.3971991303,0.0,4.83426,35.5629391303
 05/09  18:00:00,659.722673644,77.4196901927,301.767032113,0.0,220.879908,53.238744,49.4530097041,0.0,4.83426,44.6187497041
 05/09  19:00:00,588.193679594,77.2829369247,230.854681953,0.0,220.879908,53.238744,13.5267282456,0.0,4.83426,8.69246824561
 05/09  20:00:00,410.085913993,75.5816444022,43.7545741139,0.0,220.879908,53.238744,75.4218308389,61.9070621045,4.83426,8.68050873438
 05/09  21:00:00,117.657335487,0.0,0.0,0.0,43.513341876,52.539744,13.5155241502,0.0,4.83426,8.6812641502
 05/09  22:00:00,117.738301545,0.0,0.0,0.0,43.513341876,52.539744,13.4788791575,0.0,4.83426,8.64461915752
 05/09  23:00:00,118.754997339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,117.771647382,0.0,0.0,0.0,43.513341876,52.539744,13.4535946664,0.0,4.83426,8.61933466641
 05/10  01:00:00,117.722963747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.715038534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,117.711582583,0.0,0.0,0.0,43.513341876,52.539744,13.4536026345,0.0,4.83426,8.61934263446
 05/10  04:00:00,118.121574719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.085138968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,181.006061158,73.6403359664,0.00213791589923,0.0,43.513341876,53.238744,904.28262974,899.42836974,4.83426,0.02
 05/10  07:00:00,352.302651587,73.6403359664,0.000455083130945,0.0,220.879908,53.238744,605.686811557,574.504429313,4.83426,26.3481222438
 05/10  08:00:00,445.072959487,74.0558553217,0.00306306165846,0.0,220.879908,145.652643033,285.997515656,214.362437079,36.25695,35.3781285766
 05/10  09:00:00,520.054651722,75.3372560951,72.8629774934,0.0,220.879908,145.652643033,125.631946774,53.5954907959,36.25695,35.7795059776
 05/10  10:00:00,638.081095926,76.9498962081,182.373225031,0.0,220.879908,151.653867033,93.1189427618,0.0,48.3426,44.7763427618
 05/10  11:00:00,742.544582694,78.8672675147,283.466461863,0.0,220.879908,151.653867033,102.270914439,0.0,48.3426,53.9283144392
 05/10  12:00:00,753.12798119,82.0036420371,291.601166815,0.0,220.879908,151.653867033,93.4211793524,0.0,48.3426,45.0785793524
 05/10  13:00:00,742.390759266,84.9861806346,283.815884333,0.0,220.879908,145.652643033,78.3804295891,0.0104545786605,24.1713,54.1986750105
 05/10  14:00:00,751.434316471,89.4702539585,288.225210311,0.0,220.879908,145.652643033,68.9019577583,0.0,24.1713,44.7306577583
 05/10  15:00:00,743.325167624,89.5839769743,288.003325658,0.0,220.879908,137.835547516,49.6453793565,0.00357738202485,4.83426,44.8075419744
 05/10  16:00:00,750.546525801,81.0946063896,309.072261917,0.0,220.879908,133.019064,40.4123979982,0.0148985644817,4.83426,35.5632394337
 05/10  17:00:00,638.887988212,77.5709227609,281.007504396,0.0,220.879908,53.238744,40.3895036835,0.0,4.83426,35.5552436835
 05/10  18:00:00,608.826904404,76.5890072185,252.000716208,0.0,220.879908,53.238744,49.4493221591,0.0,4.83426,44.6150621591
 05/10  19:00:00,598.766182369,76.7181203094,241.373051767,0.0,220.879908,53.238744,13.5263667544,0.0,4.83426,8.69210675441
 05/10  20:00:00,441.150596024,75.4938289615,74.2206256546,0.0,220.879908,53.238744,50.076630915,36.5616313919,4.83426,8.68073952309
 05/10  21:00:00,118.010752606,0.0,0.0,0.0,43.513341876,52.539744,13.5153809867,0.0,4.83426,8.68112098674
 05/10  22:00:00,117.742630051,0.0,0.0,0.0,43.513341876,52.539744,13.4786166264,0.0,4.83426,8.64435662642
 05/10  23:00:00,118.738984428,0.0,0.0,0.0,43.513341876,52.539744,13.4681117502,0.0,4.83426,8.63385175021
 05/10  24:00:00,117.756144575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.736644048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.709860684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.687649811,0.0,0.0,0.0,43.513341876,52.539744,13.4535363954,0.0,4.83426,8.61927639544
 05/11  04:00:00,118.09774617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.061170772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,181.181540115,73.6403359664,0.00220581747173,0.0,43.513341876,53.238744,985.359121115,971.905581738,4.83426,8.6192793776
 05/11  07:00:00,352.499012061,73.6403359664,0.000447976058819,0.0,220.879908,53.238744,715.648192757,693.241161362,4.83426,17.5727713955
 05/11  08:00:00,445.168375984,74.1163862288,0.00235993325819,0.0,220.879908,145.652643033,343.771362653,272.139713214,36.25695,35.3746994393
 05/11  09:00:00,534.655121605,75.3574692189,87.2971993366,0.0,220.879908,145.652643033,121.043936557,40.0749613531,36.25695,44.712025204
 05/11  10:00:00,634.310336488,76.957477811,178.642239205,0.0,220.879908,151.653867033,85.7715059534,0.0,48.3426,37.4289059534
 05/11  11:00:00,704.018500419,78.3689581366,245.760135183,0.0,220.879908,151.653867033,100.647218223,0.0,48.3426,52.3046182231
 05/11  12:00:00,746.858122927,81.1268699553,286.372330869,0.0,220.879908,151.653867033,93.4053280531,0.0,48.3426,45.0627280531
 05/11  13:00:00,744.593936988,85.4413405835,285.537279517,0.0,220.879908,145.652643033,78.3776371424,0.010296450554,24.1713,54.1960406918
 05/11  14:00:00,745.616713439,88.8083879318,283.167734968,0.0,220.879908,145.652643033,68.8938921706,0.0,24.1713,44.7225921706
 05/11  15:00:00,751.074452932,93.3011713479,291.93641774,0.0,220.879908,137.835547516,49.6389964793,0.0,4.83426,44.8047364793
 05/11  16:00:00,773.1401613,86.4170935027,325.915445609,0.0,220.879908,133.019064,40.3994982292,0.0101033633522,4.83426,35.5551348659
 05/11  17:00:00,666.871242414,81.3727791714,304.817224477,0.0,220.879908,53.238744,40.3873198545,0.0,4.83426,35.5530598545
 05/11  18:00:00,656.36596086,81.8398092464,294.25409049,0.0,220.879908,53.238744,49.4457694179,0.0,4.83426,44.6115094179
 05/11  19:00:00,645.61685719,81.2303605472,283.733283939,0.0,220.879908,53.238744,13.524888008,0.0,4.83426,8.69062800804
 05/11  20:00:00,527.436999666,78.2149557273,157.270969266,0.0,220.879908,53.238744,20.4851899854,6.97015123337,4.83426,8.68077875202
 05/11  21:00:00,118.105428409,0.0,0.0,0.0,43.513341876,52.539744,13.5151751592,0.0,4.83426,8.68091515918
 05/11  22:00:00,117.75441961,0.0,0.0,0.0,43.513341876,52.539744,13.4787273768,0.0,4.83426,8.64446737676
 05/11  23:00:00,118.735986417,0.0,0.0,0.0,43.513341876,52.539744,13.4676670041,0.0,4.83426,8.63340700414
 05/11  24:00:00,117.760363231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.744312971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.706624776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,117.687584406,0.0,0.0,0.0,43.513341876,52.539744,13.4533534014,0.0,4.83426,8.61909340137
 05/12  04:00:00,119.784174528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,119.443691025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,181.89413297,73.6403359664,0.00245545313507,0.0,43.513341876,53.238744,955.422912977,941.96957444,4.83426,8.61907853701
 05/12  07:00:00,352.648276581,73.6403359664,0.0,0.0,220.879908,53.238744,768.796975196,746.394538388,4.83426,17.5681768082
 05/12  08:00:00,445.412615703,74.3238690607,0.00228899159587,0.0,220.879908,145.652643033,382.343786356,310.714956225,36.25695,35.3718801309
 05/12  09:00:00,561.466797247,75.9629732929,113.351874747,0.0,220.879908,145.652643033,111.201833537,30.2371425332,36.25695,44.7077410041
 05/12  10:00:00,705.814839127,77.8412955816,248.911765133,0.0,220.879908,151.653867033,84.1525094833,0.0,48.3426,35.8099094833
 05/12  11:00:00,749.044842053,79.6402741647,289.115721385,0.0,220.879908,151.653867033,102.260414195,0.0,48.3426,53.9178141946
 05/12  12:00:00,760.637239239,82.3418112207,298.64952715,0.0,220.879908,151.653867033,93.4028880733,0.0,48.3426,45.0602880733
 05/12  13:00:00,756.30309216,86.3436537386,296.143580777,0.0,220.879908,145.652643033,78.3661400992,0.0103916889724,24.1713,54.1844484103
 05/12  14:00:00,765.436893933,90.8638327099,300.603174706,0.0,220.879908,145.652643033,68.8915190743,0.0,24.1713,44.7202190743
 05/12  15:00:00,767.257253656,96.2275863804,304.894557795,0.0,220.879908,137.835547516,49.6299677718,0.0,4.83426,44.7957077718
 05/12  16:00:00,771.378473205,88.2114901615,322.386205219,0.0,220.879908,133.019064,40.4019489939,0.0104978979215,4.83426,35.557191096
 05/12  17:00:00,674.330692476,82.7619968466,310.718478624,0.0,220.879908,53.238744,40.384439301,0.0,4.83426,35.550179301
 05/12  18:00:00,659.685563586,80.8602606047,298.363480432,0.0,220.879908,53.238744,49.4408418147,0.0,4.83426,44.6065818147
 05/12  19:00:00,578.466871903,79.9732231384,218.624034403,0.0,220.879908,53.238744,13.5251349195,0.0,4.83426,8.69087491949
 05/12  20:00:00,422.135707438,77.2071919108,54.1177450051,0.0,220.879908,53.238744,53.7864604877,40.2734501879,4.83426,8.67875029976
 05/12  21:00:00,117.782046851,0.0,0.0,0.0,43.513341876,52.539744,13.5148095064,0.0,4.83426,8.68054950637
 05/12  22:00:00,117.89568957,0.0,0.0,0.0,43.513341876,52.539744,13.4782937752,0.0,4.83426,8.64403377523
 05/12  23:00:00,118.855278917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,117.871109216,0.0,0.0,0.0,43.513341876,52.539744,13.4535839979,0.0,4.83426,8.61932399788
 05/13  01:00:00,117.85683928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.832663595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.845848719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.255302484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.177588441,0.0,0.0,0.0,43.513341876,52.539744,13.4463917597,0.0,4.83426,8.61213175974
 05/13  06:00:00,106.251316881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.157867467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.163511402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.207736039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.210902015,0.0,0.0,0.0,43.513341876,52.539744,22.2607841385,0.0,4.83426,17.4265241385
 05/13  11:00:00,101.09697031,0.0,0.0,0.0,43.513341876,52.539744,13.4897566914,0.0,4.83426,8.65549669141
 05/13  12:00:00,100.243625809,0.0,0.0,0.0,43.513341876,52.539744,13.4892590753,0.0,4.83426,8.65499907529
 05/13  13:00:00,100.366712673,0.0,0.0,0.0,43.513341876,52.539744,7.13753137224,0.0,4.83426,2.30327137224
 05/13  14:00:00,100.437410845,0.0,0.0,0.0,43.513341876,52.539744,11.1978206203,0.0,4.83426,6.36356062026
 05/13  15:00:00,100.422613486,0.0,0.0,0.0,43.513341876,52.539744,13.4821877319,0.0,4.83426,8.64792773187
 05/13  16:00:00,100.214048042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,100.209035698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,100.167760371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,100.550499357,0.0,0.0,0.0,43.513341876,52.539744,13.4464062143,0.0,4.83426,8.61214621428
 05/13  20:00:00,112.332578745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.045245063,0.0,0.0,0.0,43.513341876,52.539744,31.2606067664,0.0,4.83426,26.4263467664
 05/13  22:00:00,117.699474115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.604840851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.638628633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.63081729,0.0,0.0,0.0,43.513341876,52.539744,13.4463848491,0.0,4.83426,8.61212484906
 05/14  02:00:00,117.597749435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.607966338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.027690831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,117.969747755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,106.04406552,0.0,0.0,0.0,43.513341876,52.539744,13.4461969194,0.0,4.83426,8.61193691944
 05/14  07:00:00,100.037577281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.164674456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.309454798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.37949412,0.0,0.0,0.0,43.513341876,52.539744,22.25886407,0.0,4.83426,17.42460407
 05/14  11:00:00,101.230872496,0.0,0.0,0.0,43.513341876,52.539744,13.488890746,0.0,4.83426,8.65463074595
 05/14  12:00:00,100.380579744,0.0,0.0,0.0,43.513341876,52.539744,13.4892915779,0.0,4.83426,8.65503157789
 05/14  13:00:00,100.472307641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  14:00:00,100.508334957,0.0,0.0,0.0,43.513341876,52.539744,13.4823940335,0.0,4.83426,8.64813403348
 05/14  15:00:00,100.502367044,0.0,0.0,0.0,43.513341876,52.539744,13.4818677,0.0,4.83426,8.64760770002
 05/14  16:00:00,100.317006397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,143.042980787,1.2437722573,41.1748048481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,176.898214562,2.61287549378,73.3860941234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,142.694066274,1.93712363277,39.6633067989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,112.465890655,0.0,0.0,0.0,43.513341876,52.539744,13.4463281595,0.0,4.83426,8.61206815948
 05/14  21:00:00,118.10185873,0.0,0.0,0.0,43.513341876,52.539744,31.2552212063,0.0,4.83426,26.4209612063
 05/14  22:00:00,117.731664285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.615641386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.681109104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.687865073,0.0,0.0,0.0,43.513341876,52.539744,13.453412038,0.0,4.83426,8.61915203802
