Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  02:00:00,117.645541084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.650988752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.077157053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.064690521,0.0,0.0,0.0,43.513341876,52.539744,13.4533410731,0.0,4.83426,8.61908107314
 05/15  06:00:00,180.634518691,73.6403359664,0.0012456938312,0.0,43.513341876,53.238744,703.914746504,699.060486504,4.83426,0.02
 05/15  07:00:00,352.184640612,73.6403359664,0.000511226195154,0.0,220.879908,53.238744,508.844369516,477.671482381,4.83426,26.3386271348
 05/15  08:00:00,477.420579049,73.8906469223,32.1469202537,0.0,220.879908,145.652643033,184.772459907,121.989918879,36.25695,26.5255910282
 05/15  09:00:00,550.599899371,74.2448621698,104.060158969,0.0,220.879908,145.652643033,86.2346757911,5.29410957583,36.25695,44.6836162152
 05/15  10:00:00,610.82718461,75.3914767938,156.772471523,0.0,220.879908,151.653867033,93.0848663964,0.0,48.3426,44.7422663964
 05/15  11:00:00,682.131237795,77.1968927155,225.0834955,0.0,220.879908,151.653867033,93.2622836342,0.0,48.3426,44.9196836342
 05/15  12:00:00,736.012544357,79.3370086957,277.525204836,0.0,220.879908,151.653867033,102.384398385,0.0,48.3426,54.0417983846
 05/15  13:00:00,732.237533014,82.2994475032,276.617531306,0.0,220.879908,145.652643033,69.3195352433,0.0120088583372,24.1713,45.1362263849
 05/15  14:00:00,730.202725637,85.1273254191,271.819010522,0.0,220.879908,145.652643033,68.8866903442,0.0119119214741,24.1713,44.7034784228
 05/15  15:00:00,735.803469757,88.5649146742,281.784249905,0.0,220.879908,137.835547516,49.6180130729,0.00538004459838,4.83426,44.7783730283
 05/15  16:00:00,750.052487775,81.7400186626,308.031529495,0.0,220.879908,133.019064,40.3902732782,0.0116058533648,4.83426,35.5444074248
 05/15  17:00:00,667.461787455,78.4193786716,308.43335188,0.0,220.879908,53.238744,40.3764173629,0.0,4.83426,35.5421573629
 05/15  18:00:00,664.885970495,78.6840099853,305.639004312,0.0,220.879908,53.238744,49.4208527822,0.0,4.83426,44.5865927822
 05/15  19:00:00,600.312159952,77.7619447066,241.974137481,0.0,220.879908,53.238744,13.5248844746,0.0,4.83426,8.69062447465
 05/15  20:00:00,526.751373279,76.2390420527,158.393573905,0.0,220.879908,53.238744,13.6705254512,0.15649923179,4.83426,8.67976621937
 05/15  21:00:00,118.169322842,0.0,0.0,0.0,43.513341876,52.539744,13.5136523698,0.0,4.83426,8.67939236984
 05/15  22:00:00,117.894629066,0.0,0.0,0.0,43.513341876,52.539744,13.4782657294,0.0,4.83426,8.64400572943
 05/15  23:00:00,118.833922081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.848969927,0.0,0.0,0.0,43.513341876,52.539744,13.4532206882,0.0,4.83426,8.61896068821
 05/16  01:00:00,117.828096862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.811877075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.807335841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,119.889364467,0.0,0.0,0.0,43.513341876,52.539744,13.4516484026,0.0,4.83426,8.6173884026
 05/16  05:00:00,119.518662875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,181.485746847,73.6403359664,0.00233495137388,0.0,43.513341876,53.238744,811.708854115,806.854594115,4.83426,0.02
 05/16  07:00:00,352.228525024,73.6403359664,0.00053299610706,0.0,220.879908,53.238744,489.96260666,458.790242296,4.83426,26.3381043637
 05/16  08:00:00,507.444835141,74.9864111431,60.8116490581,0.0,220.879908,145.652643033,130.590871433,67.8100225092,36.25695,26.5238989243
 05/16  09:00:00,593.476730756,77.0859071704,143.940993464,0.0,220.879908,145.652643033,80.9339575895,0.0,36.25695,44.6770075895
 05/16  10:00:00,683.81532461,78.7810660018,226.162119548,0.0,220.879908,151.653867033,93.0754709786,0.0,48.3426,44.7328709786
 05/16  11:00:00,741.295408631,80.7865305609,280.409515895,0.0,220.879908,151.653867033,93.2486597716,0.0,48.3426,44.9060597716
 05/16  12:00:00,744.990712729,84.2691535283,281.379280688,0.0,220.879908,151.653867033,102.384670645,0.0,48.3426,54.042070645
 05/16  13:00:00,734.683075733,87.0877449563,274.146264983,0.0,220.879908,145.652643033,75.8892992888,0.0102729161338,24.1713,51.7077263727
 05/16  14:00:00,742.252796417,89.0234035483,279.640306514,0.0,220.879908,145.652643033,62.328419287,0.0,24.1713,38.157119287
 05/16  15:00:00,746.234247325,92.9491290221,287.542913513,0.0,220.879908,137.835547516,49.6086448624,0.00348654192053,4.83426,44.7708983204
 05/16  16:00:00,747.149546612,83.2046351987,303.729899738,0.0,220.879908,133.019064,40.3881751646,0.01775110895,4.83426,35.5361640557
 05/16  17:00:00,606.909245878,77.6454406303,248.959749111,0.0,220.879908,53.238744,40.3716648658,0.0,4.83426,35.5374048658
 05/16  18:00:00,540.729997173,78.0247165058,182.272430211,0.0,220.879908,53.238744,49.4151372034,0.0,4.83426,44.5808772034
 05/16  19:00:00,518.338719424,77.886049591,160.673898899,0.0,220.879908,53.238744,13.5240664114,0.0,4.83426,8.68980641141
 05/16  20:00:00,465.657191667,76.278974116,98.0809843907,0.0,220.879908,53.238744,34.6110036912,21.0976134986,4.83426,8.67913019264
 05/16  21:00:00,117.791817918,0.0,0.0,0.0,43.513341876,52.539744,13.513710863,0.0,4.83426,8.67945086304
 05/16  22:00:00,117.817890792,0.0,0.0,0.0,43.513341876,52.539744,13.4782746294,0.0,4.83426,8.64401462936
 05/16  23:00:00,118.777941714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  24:00:00,117.851037492,0.0,0.0,0.0,43.513341876,52.539744,13.4533669721,0.0,4.83426,8.61910697209
 05/17  01:00:00,117.820268211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.771844048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,117.766715794,0.0,0.0,0.0,43.513341876,52.539744,13.4532496857,0.0,4.83426,8.61898968572
 05/17  04:00:00,118.196651675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.161648848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,180.589379152,73.6403359664,0.0026534273328,0.0,43.513341876,53.238744,609.624213762,604.769953762,4.83426,0.02
 05/17  07:00:00,352.254310616,73.6403359664,0.0,0.0,220.879908,53.238744,543.973899234,512.805252345,4.83426,26.3343868895
 05/17  08:00:00,445.420445156,74.3439746118,0.00256992606208,0.0,220.879908,145.652643033,380.511850838,317.685915077,36.25695,26.5689857607
 05/17  09:00:00,446.635544264,75.4595277593,0.0024704554459,0.0,220.879908,145.652643033,416.01959239,335.135205054,36.25695,44.6274373357
 05/17  10:00:00,453.753698983,76.5809694129,0.00220675443335,0.0,220.879908,151.653867033,379.178535026,286.108277811,48.3426,44.7276572154
 05/17  11:00:00,465.595513822,77.8074325974,9.60312826747,0.0,220.879908,151.653867033,209.359059443,116.117191515,48.3426,44.8992679285
 05/17  12:00:00,550.882743182,79.910392104,92.8734262902,0.0,220.879908,151.653867033,117.843287688,15.4649528355,48.3426,54.0357348522
 05/17  13:00:00,637.308627173,82.5547643341,182.134668967,0.0,220.879908,145.652643033,78.2965761236,0.00555324691106,24.1713,54.1197228767
 05/17  14:00:00,692.740251733,85.9684232842,234.045698482,0.0,220.879908,145.652643033,59.9293819534,0.0,24.1713,35.7580819534
 05/17  15:00:00,729.41206793,91.1959458484,273.046624234,0.0,220.879908,137.835547516,49.6006381517,0.0,4.83426,44.7663781517
 05/17  16:00:00,748.279794435,85.5342743102,302.511081407,0.0,220.879908,133.019064,40.3759240841,0.0100596871388,4.83426,35.531604397
 05/17  17:00:00,653.992575375,81.4514162074,292.280173453,0.0,220.879908,53.238744,40.3624225916,0.0,4.83426,35.5281625916
 05/17  18:00:00,645.614811887,81.6764609052,283.77631908,0.0,220.879908,53.238744,49.4132526215,0.0,4.83426,44.5789926215
 05/17  19:00:00,579.667946488,80.6505976566,218.675548963,0.0,220.879908,53.238744,13.6854759969,0.162034514763,4.83426,8.68918148219
 05/17  20:00:00,462.262737597,77.7407632113,92.9884764871,0.0,220.879908,53.238744,40.0535505753,26.5407743856,4.83426,8.67851618967
 05/17  21:00:00,117.958685957,0.0,0.0,0.0,43.513341876,52.539744,13.5136728121,0.0,4.83426,8.67941281213
 05/17  22:00:00,117.672306476,0.0,0.0,0.0,43.513341876,52.539744,13.4777217543,0.0,4.83426,8.64346175433
 05/17  23:00:00,118.680624998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.710511038,0.0,0.0,0.0,43.513341876,52.539744,13.4531933414,0.0,4.83426,8.61893334142
 05/18  01:00:00,117.723316246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,117.686713702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.668665963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.062812222,0.0,0.0,0.0,43.513341876,52.539744,13.4530572851,0.0,4.83426,8.61879728511
 05/18  05:00:00,118.007889004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,181.361119078,73.6403359664,0.00216394281455,0.0,43.513341876,53.238744,1067.80367336,1062.94941336,4.83426,0.02
 05/18  07:00:00,352.409599148,73.6403359664,0.000495086471496,0.0,220.879908,53.238744,672.615178491,641.449387417,4.83426,26.3315310734
 05/18  08:00:00,451.236826239,73.9841395492,6.15717318848,0.0,220.879908,145.652643033,306.644679385,243.869613223,36.25695,26.5181161611
 05/18  09:00:00,529.970249161,75.2603598963,82.7341280335,0.0,220.879908,145.652643033,126.959537521,46.0367517382,36.25695,44.6658357824
 05/18  10:00:00,577.831154979,76.7520468067,122.741420741,0.0,220.879908,151.653867033,94.3362478405,1.26680765845,48.3426,44.726840182
 05/18  11:00:00,636.525186998,78.3708787344,178.564260058,0.0,220.879908,151.653867033,93.2528007882,0.00910085358516,48.3426,44.9010999346
 05/18  12:00:00,665.931306446,79.0957272838,208.065464299,0.0,220.879908,151.653867033,102.365123557,0.0,48.3426,54.0225235571
 05/18  13:00:00,696.69584434,80.5920217621,243.146700908,0.0,220.879908,145.652643033,69.2850428282,0.00531103376915,24.1713,45.1084317945
 05/18  14:00:00,713.587442373,82.8943889445,257.801000298,0.0,220.879908,145.652643033,68.8685538704,0.0137751724331,24.1713,44.6834786979
 05/18  15:00:00,683.114988727,82.9261728242,235.34184237,0.0,220.879908,137.835547516,49.5983705131,0.00275705832708,4.83426,44.7613534547
 05/18  16:00:00,671.036640992,77.476837905,233.717279766,0.0,220.879908,133.019064,40.3744298637,0.0100679793779,4.83426,35.5301018843
 05/18  17:00:00,500.931165765,74.9984422339,146.221613983,0.0,220.879908,53.238744,43.4155806104,3.04653790876,4.83426,35.5347827016
 05/18  18:00:00,408.157608576,74.505549154,54.5578747403,0.0,220.879908,53.238744,85.4437974515,44.9511391925,4.83426,35.658398259
 05/18  19:00:00,353.158410717,74.2698510239,0.0,0.0,220.879908,53.238744,118.833962368,96.6407290125,4.83426,17.3589733558
 05/18  20:00:00,364.798010429,73.992916014,0.0,0.0,220.879908,53.238744,181.106415688,167.593990758,4.83426,8.67816492959
 05/18  21:00:00,117.965252068,0.0,0.0,0.0,43.513341876,52.539744,13.5133030169,0.0,4.83426,8.67904301695
 05/18  22:00:00,117.716950566,0.0,0.0,0.0,43.513341876,52.539744,13.4775958709,0.0,4.83426,8.64333587094
 05/18  23:00:00,118.718601202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,117.757993587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.756505126,0.0,0.0,0.0,43.513341876,52.539744,13.4532653388,0.0,4.83426,8.61900533883
 05/19  02:00:00,117.750158773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.742837498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.842913374,0.0,0.0,0.0,43.513341876,52.539744,13.4531233615,0.0,4.83426,8.61886336147
 05/19  05:00:00,119.501820926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,181.376306623,73.6403359664,0.00209872695494,0.0,43.513341876,53.238744,721.126703727,716.272443727,4.83426,0.02
 05/19  07:00:00,352.305732668,73.6403359664,0.0,0.0,220.879908,53.238744,572.891763965,541.724673431,4.83426,26.3328305349
 05/19  08:00:00,445.150144513,74.0205893889,0.00368549872479,0.0,220.879908,145.652643033,435.354291475,372.58155885,36.25695,26.5157826248
 05/19  09:00:00,446.165529121,75.0094346611,0.00328052333128,0.0,220.879908,145.652643033,312.289510229,231.374164724,36.25695,44.6583955047
 05/19  10:00:00,468.826780419,76.365496502,15.0505694501,0.0,220.879908,151.653867033,208.320733536,115.259700425,48.3426,44.7184331116
 05/19  11:00:00,485.188844141,77.6218917615,29.032148244,0.0,220.879908,151.653867033,159.528083721,66.2944023742,48.3426,44.8910813467
 05/19  12:00:00,492.81440483,79.1716981092,35.963047801,0.0,220.879908,151.653867033,147.915556563,54.5583076121,48.3426,45.0146489505
 05/19  13:00:00,490.496453549,81.4415355037,37.3931354349,0.0,220.879908,145.652643033,141.242716044,62.9505566154,24.1713,54.1208594289
 05/19  14:00:00,478.889953703,83.3906771113,24.0339969767,0.0,220.879908,145.652643033,155.467389484,86.6171406967,24.1713,44.6789487876
 05/19  15:00:00,457.883058272,85.2829117817,9.15566378249,0.0,220.879908,137.835547516,128.044153371,78.4520394383,4.83426,44.7578539326
 05/19  16:00:00,437.11233484,78.8514406668,0.0,0.0,220.879908,133.019064,64.4945555881,24.136592629,4.83426,35.5237029591
 05/19  17:00:00,354.758778898,76.2894625422,0.0,0.0,220.879908,53.238744,95.9435396757,55.5853836467,4.83426,35.5238960291
 05/19  18:00:00,400.857870548,76.6062046317,45.1687706513,0.0,220.879908,53.238744,76.9488218302,36.4549455763,4.83426,35.6596162539
 05/19  19:00:00,422.967436574,76.110599093,67.6350785969,0.0,220.879908,53.238744,41.7491887198,28.2263692636,4.83426,8.68855945621
 05/19  20:00:00,380.505401912,74.9759556941,14.9831777641,0.0,220.879908,53.238744,87.2698768542,73.7573367186,4.83426,8.67828013561
 05/19  21:00:00,117.698532769,0.0,0.0,0.0,43.513341876,52.539744,22.1721716832,0.0,4.83426,17.3379116832
 05/19  22:00:00,117.768692992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,118.69100283,0.0,0.0,0.0,43.513341876,52.539744,13.4672513036,0.0,4.83426,8.6329913036
 05/19  24:00:00,117.692751506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.663446973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.623719938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.618072096,0.0,0.0,0.0,43.513341876,52.539744,13.4461027971,0.0,4.83426,8.61184279713
 05/20  04:00:00,118.060384605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.044972446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,106.151292418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.152818136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.251812481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.358733313,0.0,0.0,0.0,43.513341876,52.539744,13.4531541075,0.0,4.83426,8.61889410748
 05/20  10:00:00,100.421832955,0.0,0.0,0.0,43.513341876,52.539744,13.5539675851,0.0,4.83426,8.71970758514
 05/20  11:00:00,101.244290256,0.0,0.0,0.0,43.513341876,52.539744,13.488236268,0.0,4.83426,8.65397626797
 05/20  12:00:00,100.395654864,0.0,0.0,0.0,43.513341876,52.539744,13.4885079654,0.0,4.83426,8.65424796545
 05/20  13:00:00,100.498518438,0.0,0.0,0.0,43.513341876,52.539744,13.481259978,0.0,4.83426,8.64699997802
 05/20  14:00:00,100.55456663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,100.542482626,0.0,0.0,0.0,43.513341876,52.539744,13.4814066791,0.0,4.83426,8.64714667907
 05/20  16:00:00,100.340776829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,149.995097346,1.84145731459,47.3577445763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,156.835563033,2.07232155813,53.9379996307,0.0,43.513341876,52.539744,13.4461567215,0.0,4.83426,8.61189672152
 05/20  19:00:00,140.193913951,1.61180565632,37.4480047369,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,124.646861542,0.675989626762,11.2610482009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.293563936,0.0,0.0,0.0,43.513341876,52.539744,31.2474456767,0.0,4.83426,26.4131856767
 05/20  22:00:00,117.911289424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.742505004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.823987312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.767848624,0.0,0.0,0.0,43.513341876,52.539744,13.4460758361,0.0,4.83426,8.6118158361
 05/21  02:00:00,117.744084147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.713241302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.092000697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.027025784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,103.109538097,0.0,0.0,0.0,43.513341876,52.539744,13.4459810876,0.0,4.83426,8.61172108761
 05/21  07:00:00,100.064386237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.157746961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.253158815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.290352487,0.0,0.0,0.0,43.513341876,52.539744,22.2534400776,0.0,4.83426,17.4191800776
 05/21  11:00:00,101.14667647,0.0,0.0,0.0,43.513341876,52.539744,13.4884057095,0.0,4.83426,8.65414570947
 05/21  12:00:00,100.286259514,0.0,0.0,0.0,43.513341876,52.539744,13.487756844,0.0,4.83426,8.65349684403
 05/21  13:00:00,100.408390914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  14:00:00,100.478074358,0.0,0.0,0.0,43.513341876,52.539744,13.4808539836,0.0,4.83426,8.64659398359
 05/21  15:00:00,100.466654866,0.0,0.0,0.0,43.513341876,52.539744,13.4809788135,0.0,4.83426,8.64671881349
 05/21  16:00:00,100.287118528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,157.159968923,2.07232155813,54.2690017094,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,166.383298463,2.76309541083,62.7471924036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,148.406387064,2.53283745993,44.704733424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,109.544806004,0.0,0.0,0.0,43.513341876,52.539744,13.4460551252,0.0,4.83426,8.61179512522
 05/21  21:00:00,118.175453763,0.0,0.0,0.0,43.513341876,52.539744,31.237055401,0.0,4.83426,26.402795401
 05/21  22:00:00,117.780466114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.662942699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.752280543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.723951987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.662663862,0.0,0.0,0.0,43.513341876,52.539744,13.4529777891,0.0,4.83426,8.6187177891
 05/22  03:00:00,117.603306762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.019764615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,117.995430316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,178.680109331,73.6403359664,0.00150558428999,0.0,43.513341876,53.238744,1192.15588754,1178.70277916,4.83426,8.61884837956
 05/22  07:00:00,352.524511512,73.6403359664,0.000414216076864,0.0,220.879908,53.238744,717.200202805,694.808331866,4.83426,17.5576109387
 05/22  08:00:00,444.939437165,73.934679324,0.00290389340562,0.0,220.879908,145.652643033,352.769192904,281.173339098,36.25695,35.3389038058
 05/22  09:00:00,468.603528053,74.2062496145,23.0457322909,0.0,220.879908,145.652643033,186.727217128,114.754866653,36.25695,35.7154004746
 05/22  10:00:00,548.346871171,74.9594045403,95.174006836,0.0,220.879908,151.653867033,103.835536409,10.7922901673,48.3426,44.7006462413
 05/22  11:00:00,626.645474752,76.3549751659,170.659845848,0.0,220.879908,151.653867033,93.2127451835,0.0,48.3426,44.8701451835
 05/22  12:00:00,693.678203895,77.8191176604,236.886772908,0.0,220.879908,151.653867033,102.339522789,0.0,48.3426,53.9969227887
 05/22  13:00:00,737.473903312,80.562526747,283.550553861,0.0,220.879908,145.652643033,69.2543728677,0.0132815356164,24.1713,45.0697913321
 05/22  14:00:00,747.037228625,84.1810585174,289.295068386,0.0,220.879908,145.652643033,68.8339701535,0.0,24.1713,44.6626701535
 05/22  15:00:00,757.159557043,89.3541731099,301.925603108,0.0,220.879908,137.835547516,49.5711557273,0.0,4.83426,44.7368957273
 05/22  16:00:00,786.004764599,84.9161737134,340.13387014,0.0,220.879908,133.019064,40.3579938768,0.010063796302,4.83426,35.5136700805
 05/22  17:00:00,691.482664026,81.6325893133,328.754722213,0.0,220.879908,53.238744,40.3432584039,0.0,4.83426,35.5089984039
 05/22  18:00:00,687.1895748,82.4233592197,323.750024547,0.0,220.879908,53.238744,40.4761861649,0.0,4.83426,35.6419261649
 05/22  19:00:00,667.093417057,81.6779319555,304.261853085,0.0,220.879908,53.238744,22.1911867906,0.0,4.83426,17.3569267906
 05/22  20:00:00,574.009446897,78.5058086423,206.3104759,0.0,220.879908,53.238744,14.1522632652,0.639662633785,4.83426,8.67834063141
 05/22  21:00:00,118.059114883,0.0,0.0,0.0,43.513341876,52.539744,13.5120498806,0.0,4.83426,8.67778988062
 05/22  22:00:00,117.734566523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  23:00:00,118.712749021,0.0,0.0,0.0,43.513341876,52.539744,13.4668884253,0.0,4.83426,8.63262842525
 05/22  24:00:00,117.694113085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,117.682428539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.682209835,0.0,0.0,0.0,43.513341876,52.539744,13.4528806728,0.0,4.83426,8.61862067282
 05/23  03:00:00,117.65626737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,119.745785826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,119.413838092,0.0,0.0,0.0,43.513341876,52.539744,13.4529892394,0.0,4.83426,8.61872923935
 05/23  06:00:00,179.558047088,73.6403359664,0.00211074715076,0.0,43.513341876,53.238744,1097.84490187,1092.99064187,4.83426,0.02
 05/23  07:00:00,352.415131979,73.6403359664,0.000438771179977,0.0,220.879908,53.238744,611.507854621,589.119207431,4.83426,17.5543871896
 05/23  08:00:00,454.459914447,74.239021051,9.13624548234,0.0,220.879908,145.652643033,245.389007568,173.795893092,36.25695,35.336164476
 05/23  09:00:00,553.734704205,75.5206212323,106.096967507,0.0,220.879908,145.652643033,95.9249929132,23.9492126376,36.25695,35.7188302756
 05/23  10:00:00,660.642437272,77.2384036956,204.571510721,0.0,220.879908,151.653867033,93.03908621,0.0,48.3426,44.69648621
 05/23  11:00:00,744.880525138,78.8615234452,285.816975902,0.0,220.879908,151.653867033,93.206577217,0.0,48.3426,44.863977217
 05/23  12:00:00,761.090328924,81.2410200809,300.222988921,0.0,220.879908,151.653867033,102.331981066,0.0,48.3426,53.9893810656
 05/23  13:00:00,756.796164288,84.7644490959,298.251087109,0.0,220.879908,145.652643033,69.2467057302,0.0103451112263,24.1713,45.065060619
 05/23  14:00:00,765.882331719,88.8699493443,303.084403672,0.0,220.879908,145.652643033,68.8277071018,0.0,24.1713,44.6564071018
 05/23  15:00:00,781.732598808,95.0303801895,320.375845867,0.0,220.879908,137.835547516,49.5667930328,0.0,4.83426,44.7325330328
 05/23  16:00:00,805.051476874,89.3803060309,354.399047988,0.0,220.879908,133.019064,40.3528174928,0.0101337246124,4.83426,35.5084237682
 05/23  17:00:00,712.353355172,85.2602430857,345.654538442,0.0,220.879908,53.238744,40.3378919181,0.0,4.83426,35.5036319181
 05/23  18:00:00,712.787920467,86.4100478131,344.935746204,0.0,220.879908,53.238744,40.4749663001,0.0,4.83426,35.6407063001
 05/23  19:00:00,695.523534177,85.5979928619,328.73114457,0.0,220.879908,53.238744,13.5224239467,0.0,4.83426,8.68816394669
 05/23  20:00:00,673.465226672,81.6294352606,302.236577452,0.0,220.879908,53.238744,22.1696628411,0.0,4.83426,17.3354028411
 05/23  21:00:00,117.85361135,0.0,0.0,0.0,43.513341876,52.539744,13.5124849762,0.0,4.83426,8.67822497624
 05/23  22:00:00,117.754145092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  23:00:00,118.766874746,0.0,0.0,0.0,43.513341876,52.539744,13.4666900001,0.0,4.83426,8.63243000011
 05/23  24:00:00,117.802344885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,117.78441339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.765012098,0.0,0.0,0.0,43.513341876,52.539744,13.4527953122,0.0,4.83426,8.61853531222
 05/24  03:00:00,117.73369949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.143231301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.093536396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,177.846868879,73.6403359664,0.0023428073697,0.0,43.513341876,53.238744,779.767251648,766.314362365,4.83426,8.61862928296
 05/24  07:00:00,352.187852181,73.6403359664,0.000456601242513,0.0,220.879908,53.238744,439.887628514,417.498594202,4.83426,17.5547743113
 05/24  08:00:00,527.523540588,75.289448309,80.5940983831,0.0,220.879908,145.652643033,135.573733385,63.9801753077,36.25695,35.3366080773
 05/24  09:00:00,651.721421492,77.5943294641,201.388659703,0.0,220.879908,145.652643033,71.9740206934,0.0,36.25695,35.7170706934
 05/24  10:00:00,745.542844045,79.8097097184,286.280302754,0.0,220.879908,151.653867033,93.0404086395,0.0,48.3426,44.6978086395
 05/24  11:00:00,772.380489874,81.9530820719,309.696193349,0.0,220.879908,151.653867033,93.1986076995,0.0,48.3426,44.8560076995
 05/24  12:00:00,793.105007583,85.9232946745,327.020050486,0.0,220.879908,151.653867033,102.317627114,0.0,48.3426,53.9750271142
 05/24  13:00:00,785.292837922,91.0700048765,319.916521392,0.0,220.879908,145.652643033,69.2531639902,0.0106189201071,24.1713,45.0712450701
 05/24  14:00:00,774.400381123,95.2616985271,304.954664723,0.0,220.879908,145.652643033,68.8211210203,0.0,24.1713,44.6498210203
 05/24  15:00:00,782.325682031,99.5159008855,316.410760695,0.0,220.879908,137.835547516,49.5645495345,0.0,4.83426,44.7302895345
 05/24  16:00:00,790.174185347,92.2486338771,336.812053317,0.0,220.879908,133.019064,40.3489654672,0.0106429311524,4.83426,35.5040625361
 05/24  17:00:00,687.321741773,84.9873572721,321.233229302,0.0,220.879908,53.238744,40.3363393133,0.0,4.83426,35.5020793133
 05/24  18:00:00,687.585858017,84.433812327,322.066629313,0.0,220.879908,53.238744,40.472867809,0.0,4.83426,35.638607809
 05/24  19:00:00,675.269644056,83.6475142238,310.272231501,0.0,220.879908,53.238744,13.5218153173,0.0,4.83426,8.68755531733
 05/24  20:00:00,672.83121301,80.7780699313,301.99110781,0.0,220.879908,53.238744,13.5114140914,0.0,4.83426,8.67715409141
 05/24  21:00:00,118.380109137,0.0,0.0,0.0,43.513341876,52.539744,13.5122135731,0.0,4.83426,8.67795357305
 05/24  22:00:00,118.027113252,0.0,0.0,0.0,43.513341876,52.539744,13.4766712553,0.0,4.83426,8.64241125534
 05/24  23:00:00,118.881802357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,117.897348386,0.0,0.0,0.0,43.513341876,52.539744,13.4529922062,0.0,4.83426,8.61873220617
 05/25  01:00:00,117.869809609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.831896169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.803482803,0.0,0.0,0.0,43.513341876,52.539744,13.4527350589,0.0,4.83426,8.61847505892
 05/25  04:00:00,118.196831472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.128366953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,177.792523097,73.6403359664,0.00276561408805,0.0,43.513341876,53.238744,739.616220086,734.761960086,4.83426,0.02
 05/25  07:00:00,352.208535154,73.6403359664,0.000497199122877,0.0,220.879908,53.238744,442.025979285,410.871452686,4.83426,26.3202665992
 05/25  08:00:00,530.89027836,76.3778595139,82.8397907907,0.0,220.879908,145.652643033,122.42479387,59.662889975,36.25695,26.5049538955
 05/25  09:00:00,683.315398341,79.1109164322,231.296793412,0.0,220.879908,145.652643033,80.8922657486,0.0,36.25695,44.6353157486
 05/25  10:00:00,755.807084649,81.6057866141,294.504042783,0.0,220.879908,151.653867033,93.0275793516,0.0,48.3426,44.6849793516
 05/25  11:00:00,784.669548257,84.4980772775,319.231533967,0.0,220.879908,151.653867033,93.1917100533,0.0,48.3426,44.8491100533
 05/25  12:00:00,798.001601563,89.2670900225,328.471022335,0.0,220.879908,151.653867033,93.3208851186,0.0,48.3426,44.9782851186
 05/25  13:00:00,784.646083388,94.4528606977,315.836449945,0.0,220.879908,145.652643033,78.2453197992,0.010670086055,24.1713,54.0633497132
 05/25  14:00:00,797.485182406,98.2974351589,324.706949305,0.0,220.879908,145.652643033,59.8909048051,0.0,24.1713,35.7196048051
 05/25  15:00:00,796.622565642,101.336334241,328.667046854,0.0,220.879908,137.835547516,49.5624883496,0.00353438652197,4.83426,44.7246939631
 05/25  16:00:00,810.423639389,95.9815270898,353.019490139,0.0,220.879908,133.019064,40.3453392395,0.00989975335297,4.83426,35.5011794861
 05/25  17:00:00,714.060954013,88.8330154451,343.681157105,0.0,220.879908,53.238744,40.3342718463,0.0,4.83426,35.5000118463
 05/25  18:00:00,704.326926019,88.5414713289,334.385908064,0.0,220.879908,53.238744,40.4639697183,0.0,4.83426,35.6297097183
 05/25  19:00:00,690.137113903,84.5167490481,323.938431664,0.0,220.879908,53.238744,22.1896239606,0.0,4.83426,17.3553639606
 05/25  20:00:00,640.691497668,80.8530388337,270.132655982,0.0,220.879908,53.238744,13.5482230924,0.0362476615074,4.83426,8.67771543092
 05/25  21:00:00,126.914614994,1.13918769988,7.58299367906,0.0,43.513341876,52.539744,13.5120631365,0.0,4.83426,8.67780313646
 05/25  22:00:00,117.82472085,0.0,0.0,0.0,43.513341876,52.539744,13.4769765419,0.0,4.83426,8.64271654191
 05/25  23:00:00,118.798032138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,117.847416113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.836750829,0.0,0.0,0.0,43.513341876,52.539744,13.4524218432,0.0,4.83426,8.61816184317
 05/26  02:00:00,117.81038887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,117.774761674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,119.838138723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,119.463676194,0.0,0.0,0.0,43.513341876,52.539744,13.4526682561,0.0,4.83426,8.61840825607
 05/26  06:00:00,179.035634872,73.6403359664,0.00272737519923,0.0,43.513341876,53.238744,959.254644116,954.400384116,4.83426,0.02
 05/26  07:00:00,352.264967128,73.6403359664,0.000511503258572,0.0,220.879908,53.238744,492.833557244,461.681663067,4.83426,26.3176341775
 05/26  08:00:00,539.138474749,75.6948759076,91.6306137754,0.0,220.879908,145.652643033,115.102655325,52.345458747,36.25695,26.5002465783
 05/26  09:00:00,688.031356731,78.1700373176,236.877285264,0.0,220.879908,145.652643033,74.1544780056,0.0,36.25695,37.8975280056
 05/26  10:00:00,748.5041421,80.5409862078,288.413188781,0.0,220.879908,151.653867033,90.8302287594,0.0,48.3426,42.4876287594
 05/26  11:00:00,765.52946755,82.6532964444,302.246627351,0.0,220.879908,151.653867033,93.1855288845,0.0,48.3426,44.8429288845
 05/26  12:00:00,773.946983209,85.818014707,308.235500308,0.0,220.879908,151.653867033,102.306344684,0.0,48.3426,53.963744684
 05/26  13:00:00,776.587467903,90.3958739232,312.029171982,0.0,220.879908,145.652643033,69.2320110635,0.0102003606016,24.1713,45.0505107029
 05/26  14:00:00,776.515236162,94.4885879775,307.853999226,0.0,220.879908,145.652643033,68.8118107464,0.0,24.1713,44.6405107464
 05/26  15:00:00,783.439772971,99.1273404716,317.915318867,0.0,220.879908,137.835547516,49.5483265718,0.0,4.83426,44.7140665718
 05/26  16:00:00,798.47601587,92.8400197406,344.406802835,0.0,220.879908,133.019064,40.3410178386,0.0103743598996,4.83426,35.4963834787
 05/26  17:00:00,699.64265232,86.9300332926,331.420615806,0.0,220.879908,53.238744,40.3279967748,0.0,4.83426,35.4937367748
 05/26  18:00:00,692.603510181,87.0910198138,324.331279554,0.0,220.879908,53.238744,40.4633658108,0.0,4.83426,35.6291058108
 05/26  19:00:00,672.739373532,85.5496533306,306.361416944,0.0,220.879908,53.238744,13.5220721393,0.0,4.83426,8.68781213932
 05/26  20:00:00,647.369400896,81.4918815969,276.704887224,0.0,220.879908,53.238744,13.5178831177,0.00612737153474,4.83426,8.6774957462
 05/26  21:00:00,117.811259609,0.0,0.0,0.0,43.513341876,52.539744,13.5118681442,0.0,4.83426,8.67760814421
 05/26  22:00:00,117.793395728,0.0,0.0,0.0,43.513341876,52.539744,13.4765695646,0.0,4.83426,8.64230956463
 05/26  23:00:00,118.776938186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.818886692,0.0,0.0,0.0,43.513341876,52.539744,13.4513780611,0.0,4.83426,8.6171180611
 05/27  01:00:00,117.82843758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.825433383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.764574198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.133175409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.073478023,0.0,0.0,0.0,43.513341876,52.539744,13.4458646484,0.0,4.83426,8.61160464842
 05/27  06:00:00,103.178690648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.205555106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.416922199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.580134788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.62304629,0.0,0.0,0.0,43.513341876,52.539744,22.2501403663,0.0,4.83426,17.4158803663
 05/27  11:00:00,101.434209545,0.0,0.0,0.0,43.513341876,52.539744,13.4869654009,0.0,4.83426,8.65270540092
 05/27  12:00:00,100.616906152,0.0,0.0,0.0,43.513341876,52.539744,13.4870863858,0.0,4.83426,8.65282638576
 05/27  13:00:00,100.699676422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.741783923,0.0,0.0,0.0,43.513341876,52.539744,13.4802769501,0.0,4.83426,8.64601695007
 05/27  15:00:00,142.320427705,0.860243864331,40.4510841718,0.0,43.513341876,52.539744,13.4806163553,0.0,4.83426,8.64635635527
 05/27  16:00:00,266.337814333,3.4273733098,161.202870702,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,248.861076525,3.17825378791,144.120473155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,219.951171916,2.82932768609,115.790546015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,200.449126353,2.90955938011,95.8391425673,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,109.774020283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.343439862,0.0,0.0,0.0,43.513341876,52.539744,31.2318612659,0.0,4.83426,26.3976012659
 05/27  22:00:00,117.930176054,0.0,0.0,0.0,43.513341876,52.539744,13.4458215282,0.0,4.83426,8.61156152824
 05/27  23:00:00,118.766137738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.870387562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.846987611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.802667424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.765139418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.139403715,0.0,0.0,0.0,43.513341876,52.539744,13.4458125876,0.0,4.83426,8.6115525876
 05/28  05:00:00,118.077153106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,103.173328261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.106143962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.174685771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.302052757,0.0,0.0,0.0,43.513341876,52.539744,13.4527484182,0.0,4.83426,8.61848841815
 05/28  10:00:00,100.416122885,0.0,0.0,0.0,43.513341876,52.539744,13.5496287209,0.0,4.83426,8.71536872094
 05/28  11:00:00,101.289849025,0.0,0.0,0.0,43.513341876,52.539744,13.4871349658,0.0,4.83426,8.65287496582
 05/28  12:00:00,100.462015302,0.0,0.0,0.0,43.513341876,52.539744,13.4872354686,0.0,4.83426,8.65297546864
 05/28  13:00:00,100.569728614,0.0,0.0,0.0,43.513341876,52.539744,13.4873363369,0.0,4.83426,8.65307633687
 05/28  14:00:00,100.627851567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.618851288,0.0,0.0,0.0,43.513341876,52.539744,13.4797506455,0.0,4.83426,8.64549064551
 05/28  16:00:00,120.23633837,0.571665108013,19.1081455026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,143.842064822,1.37965109327,41.7852965651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,100.263044632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,100.705038643,0.0,0.0,0.0,43.513341876,52.539744,13.4457777506,0.0,4.83426,8.61151775057
 05/28  20:00:00,109.565803679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,118.246480553,0.0,0.0,0.0,43.513341876,52.539744,31.2272547445,0.0,4.83426,26.3929947445
 05/28  22:00:00,117.897631429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.774318146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,117.885196563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.856276109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.837918229,0.0,0.0,0.0,43.513341876,52.539744,13.4450118883,0.0,4.83426,8.61075188828
 05/29  03:00:00,117.783593548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.178425257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.120171004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,103.220307643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.214745533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.348668667,0.0,0.0,0.0,43.513341876,52.539744,13.4527588142,0.0,4.83426,8.61849881424
 05/29  09:00:00,100.470847022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.502537974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.356993449,0.0,0.0,0.0,43.513341876,52.539744,13.4516099242,0.0,4.83426,8.61734992424
 05/29  12:00:00,100.543498381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.649909112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.686874812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,100.682782593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,280.969351808,3.84402611984,175.300791807,0.0,43.513341876,52.539744,13.4442200422,0.0,4.83426,8.60996004219
 05/29  17:00:00,288.342667647,3.90419270789,182.580620361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,317.144244231,4.61820227581,210.51013716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,240.601044655,3.54246585794,135.064831633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,190.069547657,2.45793984607,77.1796720919,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.316319307,0.0,0.0,0.0,43.513341876,52.539744,13.445824739,0.0,4.83426,8.61156473898
 05/29  22:00:00,117.84592886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.728338229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.783720696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.70771395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,117.696408406,0.0,0.0,0.0,43.513341876,52.539744,13.452598813,0.0,4.83426,8.61833881305
 05/30  03:00:00,117.725536802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,119.846086835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,119.481343477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,178.575999036,73.6403359664,0.00219957037612,0.0,43.513341876,53.238744,813.681247897,800.228665661,4.83426,8.61832223554
 05/30  07:00:00,352.343945192,73.6403359664,0.0,0.0,220.879908,53.238744,615.605332929,593.223960393,4.83426,17.5471125358
 05/30  08:00:00,460.693296037,74.4660146015,15.0315409056,0.0,220.879908,145.652643033,258.770639916,187.195552094,36.25695,35.3181378224
 05/30  09:00:00,556.502924108,76.0719119106,108.18952455,0.0,220.879908,145.652643033,82.218938707,10.2762034386,36.25695,35.6857852684
 05/30  10:00:00,668.123193824,77.9050349479,211.35572069,0.0,220.879908,151.653867033,92.9976582808,0.0,48.3426,44.6550582808
 05/30  11:00:00,745.207007824,79.6276853254,285.384607022,0.0,220.879908,151.653867033,93.1668057721,0.0,48.3426,44.8242057721
 05/30  12:00:00,760.188501239,82.2727381082,298.300888395,0.0,220.879908,151.653867033,93.2928560829,0.0,48.3426,44.9502560829
 05/30  13:00:00,761.558418171,86.0439836223,301.645583709,0.0,220.879908,145.652643033,78.1993433174,0.0100824393528,24.1713,54.017960878
 05/30  14:00:00,767.6338512,90.4409642745,303.219608121,0.0,220.879908,145.652643033,59.8743157931,0.0,24.1713,35.7030157931
 05/30  15:00:00,773.344866626,95.8416256844,311.297182347,0.0,220.879908,137.835547516,49.5252943003,0.0,4.83426,44.6910343003
 05/30  16:00:00,783.989938352,88.5879029834,334.432469379,0.0,220.879908,133.019064,40.3265305533,0.0104506562654,4.83426,35.4818198971
 05/30  17:00:00,679.132958839,82.4004228715,315.817444346,0.0,220.879908,53.238744,40.3179222781,0.0,4.83426,35.4836622781
 05/30  18:00:00,675.566563854,82.618116978,312.124042783,0.0,220.879908,53.238744,40.4454441822,0.0,4.83426,35.6111841822
 05/30  19:00:00,657.800750926,81.490240607,295.893520234,0.0,220.879908,53.238744,13.520603068,0.0,4.83426,8.68634306803
 05/30  20:00:00,577.1647946,78.6170464345,209.768135062,0.0,220.879908,53.238744,13.5102736504,0.0,4.83426,8.6760136504
 05/30  21:00:00,117.794546862,0.0,0.0,0.0,43.513341876,52.539744,13.510942956,0.0,4.83426,8.67668295599
 05/30  22:00:00,117.855704494,0.0,0.0,0.0,43.513341876,52.539744,13.4747032576,0.0,4.83426,8.64044325761
 05/30  23:00:00,118.814551959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,117.840415993,0.0,0.0,0.0,43.513341876,52.539744,13.4525370367,0.0,4.83426,8.61827703672
 05/31  01:00:00,117.821706796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,117.803295224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.785780767,0.0,0.0,0.0,43.513341876,52.539744,13.4524890713,0.0,4.83426,8.61822907132
 05/31  04:00:00,118.192589709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.159961683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,177.703247872,73.6403359664,0.00221664070936,0.0,43.513341876,53.238744,709.778616768,704.924356768,4.83426,0.02
 05/31  07:00:00,359.186502649,73.6403359664,6.94190046997,0.0,220.879908,53.238744,414.861867639,383.718158396,4.83426,26.3094492429
 05/31  08:00:00,538.201682282,75.5581016431,90.7624458973,0.0,220.879908,145.652643033,95.4488960258,32.7012211528,36.25695,26.490724873
 05/31  09:00:00,600.564678626,77.6660724962,150.448921553,0.0,220.879908,145.652643033,80.8530074643,0.0,36.25695,44.5960574643
 05/31  10:00:00,690.97090779,79.4881065724,232.617294467,0.0,220.879908,151.653867033,84.0642612947,0.0,48.3426,35.7216612947
 05/31  11:00:00,742.199806512,81.2209455014,280.855223667,0.0,220.879908,151.653867033,93.1541502094,0.0,48.3426,44.8115502094
 05/31  12:00:00,751.615707721,83.5953280814,288.549206681,0.0,220.879908,151.653867033,102.269945489,0.0,48.3426,53.9273454887
 05/31  13:00:00,753.316330705,87.0892088554,292.471222744,0.0,220.879908,145.652643033,69.2005097035,0.0101677694089,24.1713,45.0190419341
 05/31  14:00:00,766.658631617,91.5750511754,301.103381496,0.0,220.879908,145.652643033,68.7813549562,0.0,24.1713,44.6100549562
 05/31  15:00:00,782.534580469,97.8645828931,318.299302591,0.0,220.879908,137.835547516,45.9969365073,0.0,4.83426,41.1626765073
 05/31  16:00:00,797.524285613,91.1305277236,345.203744326,0.0,220.879908,133.019064,34.9567305916,0.0103922943112,4.83426,30.1120782973
 05/31  17:00:00,699.242311169,85.7061056339,332.277470189,0.0,220.879908,53.238744,40.3106714409,0.0,4.83426,35.4764114409
 05/31  18:00:00,692.269415602,85.9858194919,325.136652554,0.0,220.879908,53.238744,42.7230899013,0.0,4.83426,37.8888299013
 05/31  19:00:00,672.979993329,84.8963994921,306.755374205,0.0,220.879908,53.238744,19.9597472439,0.0,4.83426,15.1254872439
 05/31  20:00:00,645.67942293,81.1549170023,274.906141157,0.0,220.879908,53.238744,13.5165732656,0.00615333033828,4.83426,8.67615993525
 05/31  21:00:00,118.207004332,0.0,0.0,0.0,43.513341876,52.539744,13.5097068447,0.0,4.83426,8.67544684469
 05/31  22:00:00,117.898712652,0.0,0.0,0.0,43.513341876,52.539744,13.4758077327,0.0,4.83426,8.64154773267
 05/31  23:00:00,118.833962951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,117.864432426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,117.837347187,0.0,0.0,0.0,43.513341876,52.539744,13.4523879337,0.0,4.83426,8.61812793372
 06/01  02:00:00,117.800460887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,117.752738813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.133229049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,118.0808614,0.0,0.0,0.0,43.513341876,52.539744,13.4523318559,0.0,4.83426,8.61807185586
 06/01  06:00:00,178.37353215,73.6403359664,0.00318549462871,0.0,43.513341876,53.238744,954.350447495,949.496187495,4.83426,0.02
 06/01  07:00:00,352.456593211,73.6403359664,0.000567779185661,0.0,220.879908,53.238744,599.392185861,577.014071806,4.83426,17.5438540558
 06/01  08:00:00,456.860759941,75.6490784588,10.0755079063,0.0,220.879908,145.652643033,246.865693925,175.299111953,36.25695,35.3096319725
 06/01  09:00:00,536.017800383,77.7483796605,86.4539083481,0.0,220.879908,145.652643033,105.024429389,33.0877069661,36.25695,35.6797724226
 06/01  10:00:00,588.572703043,79.5970612263,130.745337541,0.0,220.879908,151.653867033,93.9379415738,0.954379418299,48.3426,44.6409621555
 06/01  11:00:00,642.459643398,81.2050459176,181.798972438,0.0,220.879908,151.653867033,93.1543014047,0.0,48.3426,44.8117014047
 06/01  12:00:00,710.553867311,83.6980217999,248.046992756,0.0,220.879908,151.653867033,93.2765602325,0.0,48.3426,44.9339602325
 06/01  13:00:00,731.353400751,87.660764178,270.598383713,0.0,220.879908,145.652643033,78.1842688353,0.00897415515867,24.1713,54.0039946801
