Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  14:00:00,739.122484544,92.2560261518,273.51336836,0.0,220.879908,145.652643033,59.8643005254,0.0,24.1713,35.6930005254
 06/01  15:00:00,741.916402754,97.1210054502,279.286496273,0.0,220.879908,137.835547516,49.5195265359,0.00534005724978,4.83426,44.6799264786
 06/01  16:00:00,746.93242026,89.2152015666,297.589160267,0.0,220.879908,133.019064,40.3260324918,0.0156125141179,4.83426,35.4761599777
 06/01  17:00:00,640.245167763,83.5459793555,276.658076799,0.0,220.879908,53.238744,40.3072088791,0.0,4.83426,35.4729488791
 06/01  18:00:00,566.854089131,80.8412067935,206.23652774,0.0,220.879908,53.238744,40.4377867247,0.0,4.83426,35.6035267247
 06/01  19:00:00,554.526965369,79.972639425,194.298508408,0.0,220.879908,53.238744,13.5204032956,0.0,4.83426,8.68614329563
 06/01  20:00:00,436.19075193,77.5423039955,70.3062067424,0.0,220.879908,53.238744,48.3222593626,34.8126083646,4.83426,8.67539099801
 06/01  21:00:00,117.948010553,0.0,0.0,0.0,43.513341876,52.539744,13.5099348789,0.0,4.83426,8.67567487891
 06/01  22:00:00,117.655125181,0.0,0.0,0.0,43.513341876,52.539744,13.4758181831,0.0,4.83426,8.64155818313
 06/01  23:00:00,118.700194391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,117.662907796,0.0,0.0,0.0,43.513341876,52.539744,13.4523877033,0.0,4.83426,8.61812770335
 06/02  01:00:00,117.665445978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,117.643763484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,117.630682198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,119.739796323,0.0,0.0,0.0,43.513341876,52.539744,13.452299952,0.0,4.83426,8.61803995199
 06/02  05:00:00,119.408999911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,180.024450353,73.6403359664,0.00281794379226,0.0,43.513341876,53.238744,1259.8275007,1254.9732407,4.83426,0.02
 06/02  07:00:00,352.940841598,73.6403359664,0.0,0.0,220.879908,53.238744,807.106636909,775.964323903,4.83426,26.308053006
 06/02  08:00:00,445.142820833,73.9641157718,0.00340205016705,0.0,220.879908,145.652643033,515.453580125,452.711799906,36.25695,26.4848302193
 06/02  09:00:00,445.656589213,74.3748392438,0.00237909057497,0.0,220.879908,145.652643033,547.065307928,475.140120709,36.25695,35.6682372191
 06/02  10:00:00,451.985526568,74.6373960046,0.00197228330143,0.0,220.879908,151.653867033,600.145155202,507.162307637,48.3426,44.6402475658
 06/02  11:00:00,452.851651891,74.5473873403,0.0,0.0,220.879908,151.653867033,570.584954581,477.441662122,48.3426,44.8006924591
 06/02  12:00:00,452.196795483,74.7691302068,0.0,0.0,220.879908,151.653867033,615.282748333,522.018209483,48.3426,44.9219388498
 06/02  13:00:00,447.112019657,75.4435352538,0.0,0.0,220.879908,145.652643033,705.417785201,627.244026509,24.1713,54.0024586918
 06/02  14:00:00,446.725233446,75.1495837894,0.0,0.0,220.879908,145.652643033,652.850314148,592.994582437,24.1713,35.684431711
 06/02  15:00:00,439.196645588,75.6173737045,0.0,0.0,220.879908,137.835547516,517.504859536,467.996149991,4.83426,44.6744495459
 06/02  16:00:00,432.231473662,73.8996945148,0.0,0.0,220.879908,133.019064,312.093003331,271.788439045,4.83426,35.4703042854
 06/02  17:00:00,352.079945121,73.6403359664,0.0,0.0,220.879908,53.238744,272.151170272,231.843944783,4.83426,35.4729654893
 06/02  18:00:00,352.034139764,73.6403359664,0.0,0.0,220.879908,53.238744,187.226195672,146.792718204,4.83426,35.5992174673
 06/02  19:00:00,352.073576318,73.6410631014,0.0,0.0,220.879908,53.238744,288.938740788,275.418900663,4.83426,8.68558012513
 06/02  20:00:00,361.714921948,73.6403359664,0.0,0.0,220.879908,53.238744,681.207736434,667.698192734,4.83426,8.67528369992
 06/02  21:00:00,117.432323236,0.0,0.0,0.0,43.513341876,52.539744,13.5100973096,0.0,4.83426,8.67583730957
 06/02  22:00:00,117.502866649,0.0,0.0,0.0,43.513341876,52.539744,13.4760682375,0.0,4.83426,8.64180823754
 06/02  23:00:00,118.595236725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,117.562952944,0.0,0.0,0.0,43.513341876,52.539744,13.4524537461,0.0,4.83426,8.6181937461
 06/03  01:00:00,117.570233712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.563998877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.555343517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,117.975693474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,117.940856082,0.0,0.0,0.0,43.513341876,52.539744,13.445740526,0.0,4.83426,8.61148052605
 06/03  06:00:00,103.03321928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.004699084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.084554967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.14571321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.185531006,0.0,0.0,0.0,43.513341876,52.539744,22.2446432493,0.0,4.83426,17.4103832493
 06/03  11:00:00,101.038057044,0.0,0.0,0.0,43.513341876,52.539744,13.4863644553,0.0,4.83426,8.65210445529
 06/03  12:00:00,100.158295697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,100.27967379,0.0,0.0,0.0,43.513341876,52.539744,13.479564986,0.0,4.83426,8.64530498602
 06/03  14:00:00,100.349728128,0.0,0.0,0.0,43.513341876,52.539744,13.4794147763,0.0,4.83426,8.64515477626
 06/03  15:00:00,100.339409732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,100.150117351,0.0,0.0,0.0,43.513341876,52.539744,13.4456071933,0.0,4.83426,8.61134719331
 06/03  17:00:00,100.147612086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,100.149597777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,100.545643992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,106.382677063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.085014711,0.0,0.0,0.0,43.513341876,52.539744,31.214420648,0.0,4.83426,26.380160648
 06/03  22:00:00,117.735183289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.600224411,0.0,0.0,0.0,43.513341876,52.539744,13.4456966012,0.0,4.83426,8.6114366012
 06/03  24:00:00,117.617290631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.574553126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.547222667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.540022334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,117.962530971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,117.928215472,0.0,0.0,0.0,43.513341876,52.539744,13.445567086,0.0,4.83426,8.61130708602
 06/04  06:00:00,103.01487537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,99.9672522203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.038415187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.068300508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,99.9952631961,0.0,0.0,0.0,43.513341876,52.539744,22.2429944091,0.0,4.83426,17.4087344091
 06/04  11:00:00,100.856281995,0.0,0.0,0.0,43.513341876,52.539744,13.4857951934,0.0,4.83426,8.65153519338
 06/04  12:00:00,99.8515096667,0.0,0.0,0.0,43.513341876,52.539744,13.4857493109,0.0,4.83426,8.65148931095
 06/04  13:00:00,99.9257534597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,99.9650697611,0.0,0.0,0.0,43.513341876,52.539744,13.4788428511,0.0,4.83426,8.64458285109
 06/04  15:00:00,99.9642352179,0.0,0.0,0.0,43.513341876,52.539744,13.4794248568,0.0,4.83426,8.64516485681
 06/04  16:00:00,99.7792928082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,99.7869333141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,99.7959864124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.215074563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,106.122053756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,117.830551803,0.0,0.0,0.0,43.513341876,52.539744,31.2152497142,0.0,4.83426,26.3809897142
 06/04  22:00:00,117.488983646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,118.476079127,0.0,0.0,0.0,43.513341876,52.539744,13.4456037609,0.0,4.83426,8.61134376085
 06/04  24:00:00,117.477237501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,117.472359827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.740159461,1.26888276762,0.0,0.0,43.513341876,52.539744,5.33780009789,0.483540097894,4.83426,0.02
 06/05  03:00:00,120.232563497,2.76309541083,0.0,0.0,43.513341876,52.539744,14.6129031623,1.1604927265,4.83426,8.61815043584
 06/05  04:00:00,122.362854156,4.46369152272,0.0,0.0,43.513341876,52.539744,7.03039107627,2.17613107627,4.83426,0.02
 06/05  05:00:00,122.051874738,4.18315796281,0.0,0.0,43.513341876,52.539744,7.54584988279,2.69158988279,4.83426,0.02
 06/05  06:00:00,181.139471891,73.6403359664,0.0,0.0,43.513341876,53.238744,1916.77231269,1911.91805269,4.83426,0.02
 06/05  07:00:00,353.945672503,73.6403359664,0.0,0.0,220.879908,53.238744,1289.11241389,1257.97812276,4.83426,26.3000311297
 06/05  08:00:00,445.142269835,73.6403359664,0.00306064560209,0.0,220.879908,145.652643033,823.731707982,761.00025559,36.25695,26.4745023925
 06/05  09:00:00,445.014311558,73.6403359664,0.00251087382203,0.0,220.879908,145.652643033,741.221620559,660.396429977,36.25695,44.5682405818
 06/05  10:00:00,450.91227616,73.6403359664,0.00179745711234,0.0,220.879908,151.653867033,659.595534966,575.547882293,48.3426,35.7050526734
 06/05  11:00:00,451.838757545,73.6403359664,0.0,0.0,220.879908,151.653867033,601.122247224,507.998327425,48.3426,44.7813197989
 06/05  12:00:00,450.838425387,73.6403359664,0.0,0.0,220.879908,151.653867033,551.436815269,458.190191885,48.3426,44.9040233839
 06/05  13:00:00,444.816240944,73.6403359664,0.0,0.0,220.879908,145.652643033,484.276205101,406.125690397,24.1713,53.9792147038
 06/05  14:00:00,444.776287372,73.6414490779,0.0,0.0,220.879908,145.652643033,394.666055918,334.823975922,24.1713,35.6707799959
 06/05  15:00:00,436.961421952,73.6739974544,0.0,0.0,220.879908,137.835547516,308.187185541,258.692455634,4.83426,44.6604699073
 06/05  16:00:00,431.841826654,73.6403359664,0.0,0.0,220.879908,133.019064,124.774703609,84.4820527344,4.83426,35.4583908744
 06/05  17:00:00,352.045278334,73.6403359664,0.0,0.0,220.879908,53.238744,140.631991532,100.339113928,4.83426,35.4586176047
 06/05  18:00:00,352.041725332,73.6403359664,0.0,0.0,220.879908,53.238744,166.185639922,125.765181893,4.83426,35.5861980294
 06/05  19:00:00,352.429266481,73.6403359664,0.0,0.0,220.879908,53.238744,164.380459072,150.861456618,4.83426,8.68474245426
 06/05  20:00:00,358.374897051,73.6403359664,0.0,0.0,220.879908,53.238744,205.630444029,192.121879198,4.83426,8.67430483028
 06/05  21:00:00,117.875287742,0.0,0.0,0.0,43.513341876,52.539744,13.5090423848,0.0,4.83426,8.67478238477
 06/05  22:00:00,117.645043906,0.0,0.0,0.0,43.513341876,52.539744,13.4753991982,0.0,4.83426,8.64113919816
 06/05  23:00:00,118.648615365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,117.681913833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,117.685285042,0.0,0.0,0.0,43.513341876,52.539744,13.452384392,0.0,4.83426,8.61812439196
 06/06  02:00:00,117.695876303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,117.687504496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,119.743894783,0.0,0.0,0.0,43.513341876,52.539744,13.4522386794,0.0,4.83426,8.61797867941
 06/06  05:00:00,119.385718459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,178.562909279,73.6403359664,0.00115826937347,0.0,43.513341876,53.238744,889.228886072,884.374626072,4.83426,0.02
 06/06  07:00:00,352.170982857,73.6403359664,0.000945783628362,0.0,220.879908,53.238744,432.73103968,401.597679716,4.83426,26.2990999639
 06/06  08:00:00,530.63086599,73.7010175384,85.0409560028,0.0,220.879908,145.652643033,114.470105208,51.7366572238,36.25695,26.4764979839
 06/06  09:00:00,608.083720204,74.1019925034,161.208337886,0.0,220.879908,145.652643033,71.9106120913,0.0,36.25695,35.6536620913
 06/06  10:00:00,699.818098411,74.916133837,245.667277365,0.0,220.879908,151.653867033,92.9566837757,0.0,48.3426,44.6140837757
 06/06  11:00:00,761.583626439,76.4491488785,304.673385319,0.0,220.879908,151.653867033,93.1201662696,0.0,48.3426,44.7775662696
 06/06  12:00:00,771.478085905,77.857431515,313.816871473,0.0,220.879908,151.653867033,93.2474458277,0.0,48.3426,44.9048458277
 06/06  13:00:00,771.803029075,79.6019920941,318.166140032,0.0,220.879908,145.652643033,69.1523997645,0.0097277129206,24.1713,44.9713720516
 06/06  14:00:00,778.865999244,82.9638989683,321.765745889,0.0,220.879908,145.652643033,68.7538098891,0.0,24.1713,44.5825098891
 06/06  15:00:00,774.463428138,86.3563018716,321.880795385,0.0,220.879908,137.835547516,46.968223187,0.0,4.83426,42.133963187
 06/06  16:00:00,789.415727202,80.7904344438,347.612681194,0.0,220.879908,133.019064,33.9439861933,0.0103724791649,4.83426,29.0993537141
 06/06  17:00:00,707.437236688,78.8594951386,347.271641515,0.0,220.879908,53.238744,40.2901551539,0.0,4.83426,35.4558951539
 06/06  18:00:00,712.025730545,80.0934119562,350.536067951,0.0,220.879908,53.238744,40.415518331,0.0,4.83426,35.581258331
 06/06  19:00:00,701.708656342,80.5861026627,339.855683042,0.0,220.879908,53.238744,13.5194065495,0.0,4.83426,8.68514654951
 06/06  20:00:00,679.066325878,78.8267910525,313.463489688,0.0,220.879908,53.238744,22.1705329545,0.00621243636004,4.83426,17.3300605182
 06/06  21:00:00,117.906424388,0.0,0.0,0.0,43.513341876,52.539744,13.5090442461,0.0,4.83426,8.67478424611
 06/06  22:00:00,117.851254247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,118.7776323,0.0,0.0,0.0,43.513341876,52.539744,13.4653829098,0.0,4.83426,8.63112290976
 06/06  24:00:00,117.824928597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,117.809107591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,117.785181187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,117.761711038,0.0,0.0,0.0,43.513341876,52.539744,13.4521925751,0.0,4.83426,8.61793257514
 06/07  04:00:00,118.169333864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,118.104972592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,177.967642254,73.6403359664,0.00307907701917,0.0,43.513341876,53.238744,892.681381271,879.229349211,4.83426,8.61777205991
 06/07  07:00:00,352.273578718,73.6403359664,0.000611809360828,0.0,220.879908,53.238744,468.052729491,445.680549667,4.83426,17.5379198235
 06/07  08:00:00,475.845730774,75.2561714755,29.2928013558,0.0,220.879908,145.652643033,173.209579088,110.478637392,36.25695,26.473991696
 06/07  09:00:00,560.942346288,77.1911324712,111.647564772,0.0,220.879908,145.652643033,91.3457837369,10.5319526338,36.25695,44.5568811031
 06/07  10:00:00,654.720050072,79.2397426336,196.782023548,0.0,220.879908,151.653867033,84.0407720846,0.0,48.3426,35.6981720846
 06/07  11:00:00,733.998325267,80.8489113798,273.21885345,0.0,220.879908,151.653867033,93.1117550903,0.0,48.3426,44.7691550903
 06/07  12:00:00,745.636295618,83.4382030152,282.924350652,0.0,220.879908,151.653867033,93.2341923998,0.0,48.3426,44.8915923998
 06/07  13:00:00,748.187260107,87.5415970434,287.059255262,0.0,220.879908,145.652643033,78.1437821403,0.0102583575283,24.1713,53.9622237828
 06/07  14:00:00,751.553414948,91.8414563638,286.076136511,0.0,220.879908,145.652643033,59.8321214346,0.0,24.1713,35.6608214346
 06/07  15:00:00,749.31447854,97.0472312123,286.65039968,0.0,220.879908,137.835547516,49.4836502428,0.0042690789583,4.83426,44.6451211639
 06/07  16:00:00,768.212346811,90.0623193543,317.693488361,0.0,220.879908,133.019064,40.2954432795,0.00981696940229,4.83426,35.4513663101
 06/07  17:00:00,692.322345994,85.7361544196,325.564289002,0.0,220.879908,53.238744,31.4262519356,0.0,4.83426,26.5919919356
 06/07  18:00:00,683.336382102,86.3227481734,316.1379688,0.0,220.879908,53.238744,49.3083357055,0.00621260590834,4.83426,44.4678630996
 06/07  19:00:00,664.329010593,85.433575834,298.012196244,0.0,220.879908,53.238744,13.5186036178,0.0,4.83426,8.6843436178
 06/07  20:00:00,548.706890899,81.9137043645,180.778215486,0.0,220.879908,53.238744,16.8156857158,3.30697984482,4.83426,8.674445871
 06/07  21:00:00,118.152563738,0.0,0.0,0.0,43.513341876,52.539744,13.508477033,0.0,4.83426,8.67421703296
 06/07  22:00:00,117.814025151,0.0,0.0,0.0,43.513341876,52.539744,13.4751355773,0.0,4.83426,8.64087557726
 06/07  23:00:00,118.775650566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,117.801662014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,117.788067554,0.0,0.0,0.0,43.513341876,52.539744,13.4520632501,0.0,4.83426,8.61780325014
 06/08  02:00:00,117.765034345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.749529303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.149899978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.096513524,0.0,0.0,0.0,43.513341876,52.539744,13.4521910312,0.0,4.83426,8.61793103117
 06/08  06:00:00,178.096205118,73.6403359664,0.00299027067865,0.0,43.513341876,53.238744,890.104504037,885.250244037,4.83426,0.02
 06/08  07:00:00,352.343410446,73.6403359664,0.00044904313696,0.0,220.879908,53.238744,571.54055522,549.171676108,4.83426,17.5346191121
 06/08  08:00:00,446.643776428,75.608030862,0.00215671283498,0.0,220.879908,145.652643033,271.664771217,200.120559055,36.25695,35.287262162
 06/08  09:00:00,476.375432582,77.3915928598,27.6571901827,0.0,220.879908,145.652643033,163.500712104,91.5983029756,36.25695,35.645459128
 06/08  10:00:00,556.735260907,79.1514577533,99.5737007351,0.0,220.879908,151.653867033,101.307189245,15.3276412145,48.3426,37.6369480301
 06/08  11:00:00,660.76673268,80.8117812225,200.360289757,0.0,220.879908,151.653867033,91.1571361815,0.0,48.3426,42.8145361815
 06/08  12:00:00,727.268880948,82.682866428,265.689910716,0.0,220.879908,151.653867033,102.207988268,0.0,48.3426,53.8653882676
 06/08  13:00:00,730.085496419,85.7355226002,271.27296232,0.0,220.879908,145.652643033,69.150156018,0.00910608011827,24.1713,44.9697499379
 06/08  14:00:00,733.651265495,89.1460004592,271.312900025,0.0,220.879908,145.652643033,59.8309504234,0.0,24.1713,35.6596504234
 06/08  15:00:00,742.041979972,93.7197439675,282.824738991,0.0,220.879908,137.835547516,49.4820435172,0.00496257585873,4.83426,44.6428209414
 06/08  16:00:00,758.753602764,87.1110722819,311.196350457,0.0,220.879908,133.019064,40.2939148838,0.0102573262007,4.83426,35.4493975576
 06/08  17:00:00,661.029317423,82.4606683445,298.095252144,0.0,220.879908,53.238744,40.2825906764,0.0,4.83426,35.4483306764
 06/08  18:00:00,658.607923873,82.8009145683,295.448142593,0.0,220.879908,53.238744,40.4081033275,0.0,4.83426,35.5738433275
 06/08  19:00:00,630.384278764,82.1873645532,267.641154293,0.0,220.879908,53.238744,13.518057533,0.0,4.83426,8.68379753304
 06/08  20:00:00,451.47617867,79.0308337527,87.013090519,0.0,220.879908,53.238744,37.4747434515,23.9658156082,4.83426,8.67466784326
 06/08  21:00:00,117.973227406,0.0,0.0,0.0,43.513341876,52.539744,13.5080689598,0.0,4.83426,8.67380895982
 06/08  22:00:00,117.68794062,0.0,0.0,0.0,43.513341876,52.539744,13.4753443934,0.0,4.83426,8.64108439344
 06/08  23:00:00,118.690908308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,117.655163822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,117.662252647,0.0,0.0,0.0,43.513341876,52.539744,13.4520921457,0.0,4.83426,8.61783214569
 06/09  02:00:00,117.645333533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.636550509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,119.749423686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,119.412650616,0.0,0.0,0.0,43.513341876,52.539744,13.452201345,0.0,4.83426,8.61794134502
 06/09  06:00:00,180.006971184,73.6403359664,0.0,0.0,43.513341876,53.238744,1282.97382988,1278.11956988,4.83426,0.02
 06/09  07:00:00,352.916785407,73.6403359664,0.000434622534101,0.0,220.879908,53.238744,762.092996634,739.722882708,4.83426,17.5358539256
 06/09  08:00:00,445.562168801,74.4907721264,0.00202288976209,0.0,220.879908,145.652643033,382.738726403,311.19893348,36.25695,35.2828429228
 06/09  09:00:00,457.596068796,75.6405303255,10.7673675035,0.0,220.879908,145.652643033,212.813964598,140.912702143,36.25695,35.6443124554
 06/09  10:00:00,530.772318861,77.0853460467,75.8445272211,0.0,220.879908,151.653867033,127.124857689,34.181857712,48.3426,44.6003999773
 06/09  11:00:00,599.672708589,78.6685610218,141.671412045,0.0,220.879908,151.653867033,86.1528331117,0.546107577574,48.3426,37.2641255341
 06/09  12:00:00,654.345632968,80.5549801891,195.144640484,0.0,220.879908,151.653867033,100.747095504,0.0,48.3426,52.4044955037
 06/09  13:00:00,705.58688296,83.4991841385,249.23204474,0.0,220.879908,145.652643033,69.1426151533,0.00491794587495,24.1713,44.9663972074
 06/09  14:00:00,732.350208378,87.1736818921,272.064820981,0.0,220.879908,145.652643033,61.1667389952,0.0,24.1713,36.9954389952
 06/09  15:00:00,742.268576177,92.2709271389,284.510180037,0.0,220.879908,137.835547516,48.1322595118,0.00458663537313,4.83426,43.2934128764
 06/09  16:00:00,754.604417305,86.1603277188,308.119379459,0.0,220.879908,133.019064,40.2893324695,0.0113433319278,4.83426,35.4437291375
 06/09  17:00:00,661.161593249,82.0690376589,298.661188035,0.0,220.879908,53.238744,40.2792620576,0.0,4.83426,35.4450020576
 06/09  18:00:00,658.621536124,82.5840014717,295.699977387,0.0,220.879908,53.238744,40.4040492823,0.0,4.83426,35.5697892823
 06/09  19:00:00,644.677702326,82.1522383449,282.413498421,0.0,220.879908,53.238744,13.5177478121,0.0,4.83426,8.68348781207
 06/09  20:00:00,512.330220471,79.4124671761,147.519493114,0.0,220.879908,53.238744,21.0282585949,7.51963440967,4.83426,8.67436418519
 06/09  21:00:00,117.691051921,0.0,0.0,0.0,43.513341876,52.539744,13.5084138883,0.0,4.83426,8.6741538883
 06/09  22:00:00,117.681779529,0.0,0.0,0.0,43.513341876,52.539744,13.475098976,0.0,4.83426,8.64083897596
 06/09  23:00:00,118.677405996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,117.625299722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,117.634943639,0.0,0.0,0.0,43.513341876,52.539744,13.4454697934,0.0,4.83426,8.61120979336
 06/10  02:00:00,117.635075217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,117.625081088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.043912169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.00638624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,103.097675761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.104554482,0.0,0.0,0.0,43.513341876,52.539744,13.4454461415,0.0,4.83426,8.6111861415
 06/10  08:00:00,100.276924752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.433860922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.496706734,0.0,0.0,0.0,43.513341876,52.539744,22.2380158291,0.0,4.83426,17.4037558291
 06/10  11:00:00,101.31601413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,100.472022198,0.0,0.0,0.0,43.513341876,52.539744,13.4849475527,0.0,4.83426,8.65068755268
 06/10  13:00:00,100.552813471,0.0,0.0,0.0,43.513341876,52.539744,13.4785555571,0.0,4.83426,8.64429555707
 06/10  14:00:00,100.594359368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,100.564263714,0.0,0.0,0.0,43.513341876,52.539744,13.4782653661,0.0,4.83426,8.64400536613
 06/10  16:00:00,100.324085472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,100.335974533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,100.31201443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,100.707700826,0.0,0.0,0.0,43.513341876,52.539744,13.4454553669,0.0,4.83426,8.61119536692
 06/10  20:00:00,106.563313082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.180533128,0.0,0.0,0.0,43.513341876,52.539744,31.1994247666,0.0,4.83426,26.3651647666
 06/10  22:00:00,117.761391579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.66612662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,117.683650397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,117.674512928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,117.635850376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,117.591651091,0.0,0.0,0.0,43.513341876,52.539744,13.4455618588,0.0,4.83426,8.61130185877
 06/11  04:00:00,118.013320794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,117.979127376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,103.084559944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.101225307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.24773006,0.0,0.0,0.0,43.513341876,52.539744,13.4502346915,0.0,4.83426,8.61597469152
 06/11  09:00:00,100.378632015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,100.461289747,0.0,0.0,0.0,43.513341876,52.539744,13.5463818699,0.0,4.83426,8.71212186993
 06/11  11:00:00,101.312168887,0.0,0.0,0.0,43.513341876,52.539744,13.4847981624,0.0,4.83426,8.6505381624
 06/11  12:00:00,100.466035017,0.0,0.0,0.0,43.513341876,52.539744,13.4846067697,0.0,4.83426,8.65034676969
 06/11  13:00:00,100.538405181,0.0,0.0,0.0,43.513341876,52.539744,13.4844188047,0.0,4.83426,8.65015880471
 06/11  14:00:00,100.601098745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,100.626078622,0.0,0.0,0.0,43.513341876,52.539744,13.4784382956,0.0,4.83426,8.64417829557
 06/11  16:00:00,100.4465206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,100.431909089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,120.575685599,0.450659751175,19.5719531474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,110.64424443,0.225329875587,9.42197454924,0.0,43.513341876,52.539744,13.4454702803,0.0,4.83426,8.61121028034
 06/11  20:00:00,106.76175756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,118.222316649,0.0,0.0,0.0,43.513341876,52.539744,31.1960559726,0.0,4.83426,26.3617959726
 06/11  22:00:00,117.768098723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,118.660327195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,117.701923811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,117.690456568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,117.659665828,0.0,0.0,0.0,43.513341876,52.539744,13.4520627468,0.0,4.83426,8.61780274684
 06/12  03:00:00,117.640737205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,118.055802359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.01636079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,178.328796229,73.6403359664,0.00209721079537,0.0,43.513341876,53.238744,986.269431867,972.817615795,4.83426,8.61755607195
 06/12  07:00:00,352.321896492,73.6403359664,0.000472260658819,0.0,220.879908,53.238744,582.049642617,559.682091694,4.83426,17.5332909226
 06/12  08:00:00,466.289082665,74.1595751643,20.9128460809,0.0,220.879908,145.652643033,212.948946697,150.229455561,36.25695,26.4625411353
 06/12  09:00:00,556.891537452,75.201399322,109.483786907,0.0,220.879908,145.652643033,91.2863066065,10.491070636,36.25695,44.5382859705
 06/12  10:00:00,631.931093367,76.7341137607,176.493682159,0.0,220.879908,151.653867033,84.0170176124,0.0,48.3426,35.6744176124
 06/12  11:00:00,705.707494999,78.5543716712,247.279879699,0.0,220.879908,151.653867033,93.0859209387,0.0,48.3426,44.7433209387
 06/12  12:00:00,748.261776151,81.4814632153,287.448567421,0.0,220.879908,151.653867033,93.208331093,0.0,48.3426,44.865731093
 06/12  13:00:00,747.725689806,85.3560843231,288.76984276,0.0,220.879908,145.652643033,69.1139316682,0.00998344127466,24.1713,44.9326482269
 06/12  14:00:00,748.625272674,89.0029052251,285.991779575,0.0,220.879908,145.652643033,68.7244810998,0.0,24.1713,44.5531810998
 06/12  15:00:00,765.914535169,94.1366163993,305.727100558,0.0,220.879908,137.835547516,40.5373003476,0.0,4.83426,35.7030403476
 06/12  16:00:00,800.097724231,86.291324813,352.608776396,0.0,220.879908,133.019064,40.2795419596,0.00974044291175,4.83426,35.4355415167
 06/12  17:00:00,708.507561451,81.027185594,346.104787318,0.0,220.879908,53.238744,40.2674284373,0.0,4.83426,35.4331684373
 06/12  18:00:00,700.869109969,82.3456225635,337.272925764,0.0,220.879908,53.238744,40.3897249227,0.0,4.83426,35.5554649227
 06/12  19:00:00,682.84087766,82.4677517081,318.867161913,0.0,220.879908,53.238744,13.5172368297,0.0,4.83426,8.68297682973
 06/12  20:00:00,668.339396638,80.2218133026,301.077220447,0.0,220.879908,53.238744,13.5070476778,0.0,4.83426,8.67278767775
 06/12  21:00:00,118.272530988,0.0,0.0,0.0,43.513341876,52.539744,13.5080460792,0.0,4.83426,8.67378607924
 06/12  22:00:00,117.854552642,0.0,0.0,0.0,43.513341876,52.539744,13.4748242062,0.0,4.83426,8.64056420621
 06/12  23:00:00,118.855428746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,117.847000276,0.0,0.0,0.0,43.513341876,52.539744,13.4519284812,0.0,4.83426,8.61766848122
 06/13  01:00:00,117.784104507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,117.758789694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,117.738048768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,119.835494742,0.0,0.0,0.0,43.513341876,52.539744,13.4519554278,0.0,4.83426,8.61769542778
 06/13  05:00:00,119.485017612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,178.731941824,73.6403359664,0.00248162360844,0.0,43.513341876,53.238744,855.535246168,850.680986168,4.83426,0.02
 06/13  07:00:00,352.233130691,73.6403359664,0.000388106795525,0.0,220.879908,53.238744,494.257935694,463.136099467,4.83426,26.2875762274
 06/13  08:00:00,515.930130745,75.5851248753,68.8058001969,0.0,220.879908,145.652643033,137.420274176,74.7014861157,36.25695,26.4618380606
 06/13  09:00:00,674.276519364,77.9525768504,223.465584816,0.0,220.879908,145.652643033,71.8881487252,0.0,36.25695,35.6311987252
 06/13  10:00:00,750.129764307,80.2971351886,290.300694254,0.0,220.879908,151.653867033,92.9213846263,0.0,48.3426,44.5787846263
 06/13  11:00:00,781.155701484,82.4936390628,317.82419347,0.0,220.879908,151.653867033,84.1367109442,0.0,48.3426,35.7941109442
 06/13  12:00:00,792.205794953,85.8597561742,326.204894995,0.0,220.879908,151.653867033,102.171756907,0.0,48.3426,53.829156907
 06/13  13:00:00,805.882474695,90.6073229881,340.844773633,0.0,220.879908,145.652643033,69.1185861263,0.00968734128071,24.1713,44.937598785
 06/13  14:00:00,815.100432215,95.0471797915,345.491217051,0.0,220.879908,145.652643033,59.8094262917,0.0,24.1713,35.6381262917
 06/13  15:00:00,819.549470626,99.7802684684,353.012472169,0.0,220.879908,137.835547516,49.4474678402,0.0,4.83426,44.6132078402
 06/13  16:00:00,852.964160421,95.9483907224,395.256190189,0.0,220.879908,133.019064,40.2737860476,0.00965589586251,4.83426,35.4298701517
 06/13  17:00:00,760.715969717,90.5766674548,388.187908535,0.0,220.879908,53.238744,31.4110949158,0.0,4.83426,26.5768349158
 06/13  18:00:00,754.316493187,91.4906661036,380.91841139,0.0,220.879908,53.238744,40.3863011111,0.0,4.83426,35.5520411111
 06/13  19:00:00,730.169572715,90.8818705217,357.60860838,0.0,220.879908,53.238744,22.1791546056,0.0,4.83426,17.3448946056
 06/13  20:00:00,686.063961996,86.2106419406,312.90510515,0.0,220.879908,53.238744,13.5134976207,0.00561813027627,4.83426,8.67361949039
 06/13  21:00:00,153.146237137,0.946708367982,34.098534173,0.0,43.513341876,52.539744,13.5076039386,0.0,4.83426,8.67334393859
 06/13  22:00:00,117.986738819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,118.83833939,0.0,0.0,0.0,43.513341876,52.539744,13.463771688,0.0,4.83426,8.62951168798
 06/13  24:00:00,117.864122377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,117.8494914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,117.833168567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,117.810707837,0.0,0.0,0.0,43.513341876,52.539744,13.4518785808,0.0,4.83426,8.61761858084
 06/14  04:00:00,118.208196823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,118.150316191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,177.713397638,73.6403359664,0.00284180605479,0.0,43.513341876,53.238744,672.16645361,667.31219361,4.83426,0.02
 06/14  07:00:00,352.180689433,73.6403359664,0.000407957029832,0.0,220.879908,53.238744,402.502078278,371.382486911,4.83426,26.2853313677
 06/14  08:00:00,554.868821782,77.3321493992,105.731607639,0.0,220.879908,145.652643033,103.613712692,40.8989587911,36.25695,26.4578039005
 06/14  09:00:00,731.064901767,80.8699045013,276.832700612,0.0,220.879908,145.652643033,71.8842445206,0.0,36.25695,35.6272945206
 06/14  10:00:00,777.362195937,83.9210079909,313.395114835,0.0,220.879908,151.653867033,92.9206804486,0.0,48.3426,44.5780804486
 06/14  11:00:00,806.499864027,87.2394901899,338.0714684,0.0,220.879908,151.653867033,93.07517012,0.0,48.3426,44.73257012
 06/14  12:00:00,824.33626158,91.3674718045,352.45135526,0.0,220.879908,151.653867033,93.1982752325,0.0,48.3426,44.8556752325
 06/14  13:00:00,823.1936633,95.1282794998,353.351650176,0.0,220.879908,145.652643033,69.1075279911,0.00705659253394,24.1713,44.9291713986
 06/14  14:00:00,829.023499803,98.0818082288,356.145612842,0.0,220.879908,145.652643033,64.2337124952,0.0,24.1713,40.0624124952
 06/14  15:00:00,844.224686738,101.778457799,375.405696057,0.0,220.879908,137.835547516,45.013719437,0.00592732128225,4.83426,40.1735321157
 06/14  16:00:00,863.356279304,98.2333124051,403.214590234,0.0,220.879908,133.019064,40.2714608186,0.0102095342877,4.83426,35.4269912844
 06/14  17:00:00,762.803355645,91.1693488064,389.648082685,0.0,220.879908,53.238744,31.4086915454,0.0,4.83426,26.5744315454
 06/14  18:00:00,756.226869764,92.3207871772,381.977755116,0.0,220.879908,53.238744,49.2688376636,0.0,4.83426,44.4345776636
 06/14  19:00:00,734.323632392,91.7625424864,360.263374822,0.0,220.879908,53.238744,13.517451896,0.0,4.83426,8.68319189597
 06/14  20:00:00,702.401253911,87.4663399375,327.154725159,0.0,220.879908,53.238744,13.5069612513,0.0,4.83426,8.67270125132
 06/14  21:00:00,164.208919496,0.946708367982,44.7050909777,0.0,43.513341876,52.539744,13.5076574214,0.0,4.83426,8.67339742135
 06/14  22:00:00,118.001975441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,118.897504072,0.0,0.0,0.0,43.513341876,52.539744,13.4646307378,0.0,4.83426,8.63037073775
 06/14  24:00:00,117.923731152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,117.865495633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,117.789652759,0.0,0.0,0.0,43.513341876,52.539744,13.4517277804,0.0,4.83426,8.61746778043
 06/15  03:00:00,117.723698815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.107723587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.07215369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,178.036769213,73.6403359664,0.00328041564898,0.0,43.513341876,53.238744,834.234963508,820.783228861,4.83426,8.61747464673
 06/15  07:00:00,361.352580863,73.6403359664,9.07971903767,0.0,220.879908,53.238744,358.013374986,335.64916487,4.83426,17.5299501169
 06/15  08:00:00,605.776682963,77.5927305921,155.931291767,0.0,220.879908,145.652643033,75.5639592657,12.8501195598,36.25695,26.4568897058
 06/15  09:00:00,728.400910102,80.9442035224,274.192719504,0.0,220.879908,145.652643033,80.7809644474,0.0,36.25695,44.5240144474
 06/15  10:00:00,762.069556793,84.0166136988,298.23182666,0.0,220.879908,151.653867033,84.0021020198,0.0,48.3426,35.6595020198
 06/15  11:00:00,784.060484114,87.2230926313,315.849015448,0.0,220.879908,151.653867033,93.0686905805,0.0,48.3426,44.7260905805
 06/15  12:00:00,784.747542336,92.1508550537,312.459024066,0.0,220.879908,151.653867033,93.1904371902,0.0,48.3426,44.8478371902
 06/15  13:00:00,778.627632522,96.2516325436,308.126005431,0.0,220.879908,145.652643033,69.1047601251,0.0102723258,24.1713,44.9231877993
 06/15  14:00:00,790.925041265,99.1164592915,317.371210539,0.0,220.879908,145.652643033,68.7061243972,0.0,24.1713,44.5348243972
 06/15  15:00:00,800.387932933,102.132308156,331.594332033,0.0,220.879908,137.835547516,40.5295882586,0.00622887120071,4.83426,35.6890993874
 06/15  16:00:00,818.753462937,97.873545622,359.341262136,0.0,220.879908,133.019064,40.2668035184,0.00999303530294,4.83426,35.4225504831
 06/15  17:00:00,722.202271893,90.5562441037,349.978800365,0.0,220.879908,53.238744,31.4072216096,0.0,4.83426,26.5729616096
 06/15  18:00:00,715.644203023,90.9012775424,343.145935604,0.0,220.879908,53.238744,49.260430883,0.0,4.83426,44.426170883
 06/15  19:00:00,703.380200669,90.5979046613,330.84884461,0.0,220.879908,53.238744,13.5162336948,0.0,4.83426,8.68197369475
 06/15  20:00:00,676.257393671,86.3107921103,302.718101199,0.0,220.879908,53.238744,13.5180159347,0.0122370911489,4.83426,8.6715188435
 06/15  21:00:00,151.950982839,0.946708367982,32.5184351196,0.0,43.513341876,52.539744,13.5056838883,0.0,4.83426,8.67142388826
 06/15  22:00:00,118.017558675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,118.881363192,0.0,0.0,0.0,43.513341876,52.539744,13.4647040119,0.0,4.83426,8.63044401185
 06/15  24:00:00,117.8991816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,117.869837168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,117.813752645,0.0,0.0,0.0,43.513341876,52.539744,13.4518199691,0.0,4.83426,8.61755996911
 06/16  03:00:00,117.74637909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,119.829072031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,119.500346987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,178.86684851,73.6403359664,0.00334433752243,0.0,43.513341876,53.238744,876.090883869,862.639073924,4.83426,8.61754994499
 06/16  07:00:00,352.289458288,73.6403359664,0.0,0.0,220.879908,53.238744,507.575933692,485.212602508,4.83426,17.5290711841
 06/16  08:00:00,543.10464946,77.3804036042,93.9938137016,0.0,220.879908,145.652643033,112.82618339,59.0878544161,36.25695,17.4813789743
 06/16  09:00:00,715.797370262,80.8630037991,261.830999537,0.0,220.879908,145.652643033,53.7388771923,0.0,36.25695,17.4819271923
 06/16  10:00:00,752.937533063,84.0007106287,289.30248244,0.0,220.879908,151.653867033,65.82458469,0.0,48.3426,17.48198469
 06/16  11:00:00,773.870755186,87.430355884,305.681816415,0.0,220.879908,151.653867033,74.5538794966,0.0,48.3426,26.2112794966
 06/16  12:00:00,779.202034778,91.6403341972,307.556058757,0.0,220.879908,151.653867033,65.8219712504,0.0,48.3426,17.4793712504
 06/16  13:00:00,776.997926681,96.1159638629,306.689544532,0.0,220.879908,145.652643033,41.6626579283,0.0104587702974,24.1713,17.480899158
 06/16  14:00:00,781.422408556,98.901347091,308.256337488,0.0,220.879908,145.652643033,41.6537460564,0.0,24.1713,17.4824460564
 06/16  15:00:00,780.080906802,101.289517065,312.46020728,0.0,220.879908,137.835547516,22.3196305211,0.00640630550551,4.83426,17.4789642156
 06/16  16:00:00,818.107056661,97.7012209031,358.892176363,0.0,220.879908,133.019064,40.25576912,0.0,4.83426,35.42150912
 06/16  17:00:00,726.035567048,90.339094398,353.970875557,0.0,220.879908,53.238744,31.4054258537,0.0,4.83426,26.5711658537
 06/16  18:00:00,721.678631368,88.9569409278,351.091541406,0.0,220.879908,53.238744,40.3766550092,0.0,4.83426,35.5423950092
 06/16  19:00:00,716.313763005,88.959057367,345.794548458,0.0,220.879908,53.238744,22.178261204,0.0,4.83426,17.344001204
 06/16  20:00:00,683.146502323,85.2102747292,311.065641924,0.0,220.879908,53.238744,13.5126361634,0.00627273833001,4.83426,8.67210342504
 06/16  21:00:00,156.525202677,0.946708367982,37.3848650097,0.0,43.513341876,52.539744,13.5070941708,0.0,4.83426,8.67283417081
 06/16  22:00:00,118.020426458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.893795531,0.0,0.0,0.0,43.513341876,52.539744,13.4644215841,0.0,4.83426,8.63016158414
 06/16  24:00:00,117.902081914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,117.815648841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.777213789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,117.768486909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.181742613,0.0,0.0,0.0,43.513341876,52.539744,13.4452302322,0.0,4.83426,8.61097023219
 06/17  05:00:00,118.123304837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,103.236811242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.285210915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.430765235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.497869595,0.0,0.0,0.0,43.513341876,52.539744,13.4517098593,0.0,4.83426,8.61744985928
 06/17  10:00:00,100.534440214,0.0,0.0,0.0,43.513341876,52.539744,13.5437660181,0.0,4.83426,8.70950601807
 06/17  11:00:00,101.398830703,0.0,0.0,0.0,43.513341876,52.539744,13.4839060816,0.0,4.83426,8.64964608157
 06/17  12:00:00,100.538323278,0.0,0.0,0.0,43.513341876,52.539744,13.4836058893,0.0,4.83426,8.64934588928
 06/17  13:00:00,100.670273671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,100.770038328,0.0,0.0,0.0,43.513341876,52.539744,13.4775021363,0.0,4.83426,8.6432421363
 06/17  15:00:00,179.837433036,1.14088457525,77.4991150795,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,100.448350051,0.0,0.0,0.0,43.513341876,52.539744,13.4452732496,0.0,4.83426,8.61101324957
 06/17  17:00:00,156.416588805,1.14099971846,54.306816186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,252.921212085,4.00372263018,146.575005472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,194.536975429,2.76329443426,89.5463622427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,135.555393951,1.72693463177,26.667702044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,118.363408041,0.0,0.0,0.0,43.513341876,52.539744,31.1846128689,0.0,4.83426,26.3503528689
 06/17  22:00:00,117.948089041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.784787946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,117.843506547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,117.769854182,0.0,0.0,0.0,43.513341876,52.539744,13.4452255397,0.0,4.83426,8.61096553972
 06/18  02:00:00,117.691228673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,117.62801407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.0441444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.019594734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,103.147485037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.17342605,0.0,0.0,0.0,43.513341876,52.539744,13.445270915,0.0,4.83426,8.61101091499
 06/18  08:00:00,100.382512682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.587272982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.660723073,0.0,0.0,0.0,43.513341876,52.539744,22.2346432012,0.0,4.83426,17.4003832012
 06/18  11:00:00,101.491099468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  12:00:00,100.672285189,0.0,0.0,0.0,43.513341876,52.539744,13.4837309978,0.0,4.83426,8.64947099785
 06/18  13:00:00,100.763582399,0.0,0.0,0.0,43.513341876,52.539744,13.4834118908,0.0,4.83426,8.64915189082
 06/18  14:00:00,100.839922183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,147.848187041,1.14010259326,45.4846606996,0.0,43.513341876,52.539744,13.4776209033,0.0,4.83426,8.64336090326
 06/18  16:00:00,300.172779269,8.42901738976,189.748764793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,306.244477776,4.02368438956,200.214323086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,328.399816539,4.94214963327,221.271310761,0.0,43.513341876,52.539744,13.4452330703,0.0,4.83426,8.61097307028
 06/18  19:00:00,273.172274535,4.1193541179,166.791683914,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,246.615353047,4.61877287398,134.027385091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,134.528175978,0.690773852708,15.2594913583,0.0,43.513341876,52.539744,31.1855110221,0.0,4.83426,26.3512510221
 06/18  22:00:00,117.992788849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,118.836829696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,117.934216089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,117.912586818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,117.880672239,0.0,0.0,0.0,43.513341876,52.539744,13.4517112633,0.0,4.83426,8.61745126325
 06/19  03:00:00,117.816920319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.177692027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,118.094730941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,177.880848094,73.6403359664,0.00253790070462,0.0,43.513341876,53.238744,764.698077132,751.246347199,4.83426,8.61746993285
 06/19  07:00:00,352.203204443,73.6621277924,0.000460307679252,0.0,220.879908,53.238744,388.260303576,365.901898328,4.83426,17.5241452474
