Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  08:00:00,516.555880226,76.2847675367,68.5084420237,0.0,220.879908,145.652643033,93.963684889,40.2288218193,36.25695,17.4779130697
 06/19  09:00:00,682.493851445,79.1266475797,230.389885342,0.0,220.879908,145.652643033,53.7366747844,0.0,36.25695,17.4797247844
 06/19  10:00:00,768.917726642,82.0572239349,307.031292856,0.0,220.879908,151.653867033,65.8196707123,0.0,48.3426,17.4770707123
 06/19  11:00:00,791.26474451,85.3483647812,324.953886269,0.0,220.879908,151.653867033,72.3305990423,0.0,48.3426,23.9879990423
 06/19  12:00:00,801.001981696,89.4471573208,331.365997208,0.0,220.879908,151.653867033,68.0373807899,0.0,48.3426,19.6947807899
 06/19  13:00:00,805.079683091,93.7788517801,336.921313424,0.0,220.879908,145.652643033,41.6592222939,0.010307772767,24.1713,17.4776145211
 06/19  14:00:00,827.302604014,98.141402629,354.54508014,0.0,220.879908,145.652643033,41.6501881051,0.0,24.1713,17.4788881051
 06/19  15:00:00,843.26397939,102.622177084,373.729229014,0.0,220.879908,137.835547516,22.3119989528,0.0,4.83426,17.4777389528
 06/19  16:00:00,854.87343648,100.254483304,392.841055441,0.0,220.879908,133.019064,38.0002522951,0.0,4.83426,33.1659922951
 06/19  17:00:00,730.482537624,92.4192449069,356.377119454,0.0,220.879908,53.238744,33.638950446,0.0,4.83426,28.804690446
 06/19  18:00:00,717.06769134,92.6276741795,342.898512522,0.0,220.879908,53.238744,40.3618929992,0.0,4.83426,35.5276329992
 06/19  19:00:00,707.55715528,91.9286213557,333.663927632,0.0,220.879908,53.238744,13.5156937598,0.0,4.83426,8.68143375978
 06/19  20:00:00,678.899298465,87.1406238779,304.467865282,0.0,220.879908,53.238744,13.5110404506,0.00527428100526,4.83426,8.67150616959
 06/19  21:00:00,161.110358165,1.01155277235,41.5535389563,0.0,43.513341876,52.539744,13.506789,0.0,4.83426,8.672529
 06/19  22:00:00,118.007252417,0.0,0.0,0.0,43.513341876,52.539744,13.4737939088,0.0,4.83426,8.6395339088
 06/19  23:00:00,118.911153295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,117.94359166,0.0,0.0,0.0,43.513341876,52.539744,13.4516545033,0.0,4.83426,8.6173945033
 06/20  01:00:00,117.91777388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,117.876503418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,117.849008127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,119.944246074,0.0,0.0,0.0,43.513341876,52.539744,13.4515687438,0.0,4.83426,8.61730874377
 06/20  05:00:00,119.609026317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,178.257654289,73.6441784822,0.00339099586464,0.0,43.513341876,53.238744,493.277035132,488.422775132,4.83426,0.02
 06/20  07:00:00,376.073933315,73.7153116915,23.6326195472,0.0,220.879908,53.238744,263.164620209,232.051473817,4.83426,26.2788863924
 06/20  08:00:00,618.800593609,79.1635257664,167.273559303,0.0,220.879908,145.652643033,56.5823848841,2.84764481602,36.25695,17.4777900681
 06/20  09:00:00,737.977845943,82.5687489257,282.048378858,0.0,220.879908,145.652643033,53.7357111441,0.0,36.25695,17.4787611441
 06/20  10:00:00,774.907614408,85.8416126056,309.101282703,0.0,220.879908,151.653867033,65.8166918323,0.0,48.3426,17.4740918323
 06/20  11:00:00,808.056655796,89.5618218461,337.326802248,0.0,220.879908,151.653867033,65.8185830521,0.0,48.3426,17.4759830521
 06/20  12:00:00,810.996757555,93.3929704309,337.241355436,0.0,220.879908,151.653867033,65.8197646826,0.0,48.3426,17.4771646826
 06/20  13:00:00,807.916810603,96.1543566531,337.257891789,0.0,220.879908,145.652643033,41.6600773687,0.0104036875708,24.1713,17.4783736811
 06/20  14:00:00,830.105475619,100.150334217,355.240711672,0.0,220.879908,145.652643033,41.6483990324,0.0,24.1713,17.4770990324
 06/20  15:00:00,837.530516813,102.618257378,367.972701064,0.0,220.879908,137.835547516,22.3174961576,0.00610041248039,4.83426,17.4771357451
 06/20  16:00:00,858.468366767,100.535969532,396.042417,0.0,220.879908,133.019064,40.2412945,0.0,4.83426,35.4070345
 06/20  17:00:00,754.273870747,91.4515145643,380.87999803,0.0,220.879908,53.238744,40.2384242428,0.0,4.83426,35.4041642428
 06/20  18:00:00,743.761400291,87.5812779568,374.382213421,0.0,220.879908,53.238744,40.3600444894,0.0,4.83426,35.5257844894
 06/20  19:00:00,729.509597386,85.3856347463,362.50525903,0.0,220.879908,53.238744,13.5153736578,0.0,4.83426,8.6811136578
 06/20  20:00:00,695.695421997,82.430354276,326.14594377,0.0,220.879908,53.238744,13.506129801,0.0,4.83426,8.67186980097
 06/20  21:00:00,188.991320542,1.14003100342,69.4168966985,0.0,43.513341876,52.539744,13.5063238327,0.0,4.83426,8.67206383273
 06/20  22:00:00,118.197010196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,119.010662698,0.0,0.0,0.0,43.513341876,52.539744,13.4642661438,0.0,4.83426,8.63000614378
 06/20  24:00:00,118.011473671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,117.950413508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,117.888875153,0.0,0.0,0.0,43.513341876,52.539744,13.4514716338,0.0,4.83426,8.6172116338
 06/21  03:00:00,117.831903433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.245331058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,118.235686183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,177.49291696,73.6403359664,0.00312902323047,0.0,43.513341876,53.238744,366.164635949,352.712958426,4.83426,8.61741752349
 06/21  07:00:00,460.958299332,73.6945503115,107.774846462,0.0,220.879908,53.238744,109.082443519,86.7231637315,4.83426,17.5250197871
 06/21  08:00:00,686.905957364,79.6390263098,234.386436009,0.0,220.879908,145.652643033,53.7388664034,0.00386959307218,36.25695,17.4780468103
 06/21  09:00:00,735.169367141,82.7918673509,279.056936551,0.0,220.879908,145.652643033,53.7350480294,0.0,36.25695,17.4780980294
 06/21  10:00:00,757.284936301,85.8286312091,291.790365875,0.0,220.879908,151.653867033,65.8182602707,0.0,48.3426,17.4756602707
 06/21  11:00:00,776.218713664,89.6285343914,305.814782675,0.0,220.879908,151.653867033,65.8179366334,0.0,48.3426,17.4753366334
 06/21  12:00:00,789.163750143,93.4981983422,315.548748811,0.0,220.879908,151.653867033,65.8190399715,0.0,48.3426,17.4764399715
 06/21  13:00:00,799.553904856,97.2478319211,327.896974546,0.0,220.879908,145.652643033,41.6593349127,0.0103195199872,24.1713,17.4777153927
 06/21  14:00:00,812.01880052,99.9704180082,337.494156793,0.0,220.879908,145.652643033,50.3747711683,0.0,24.1713,26.2034711683
 06/21  15:00:00,816.977165943,102.957284283,347.293502728,0.0,220.879908,137.835547516,22.3157799374,0.00617435880909,4.83426,17.4753455786
 06/21  16:00:00,806.99602789,100.509354305,345.138412263,0.0,220.879908,133.019064,31.3935792162,0.0,4.83426,26.5593192162
 06/21  17:00:00,692.058207988,91.7481544873,319.139910453,0.0,220.879908,53.238744,40.2400387278,0.0,4.83426,35.4057787278
 06/21  18:00:00,692.432676963,92.1510276782,319.121245231,0.0,220.879908,53.238744,40.3560407031,0.0,4.83426,35.5217807031
 06/21  19:00:00,683.768189726,91.2526478316,310.970123156,0.0,220.879908,53.238744,13.5160227193,0.0,4.83426,8.6817627193
 06/21  20:00:00,665.894179035,86.7464463513,292.181358405,0.0,220.879908,53.238744,13.5057504625,0.0,4.83426,8.67149046246
 06/21  21:00:00,162.143421327,1.14016451988,42.4670125238,0.0,43.513341876,52.539744,13.5059257878,0.0,4.83426,8.67166578783
 06/21  22:00:00,118.056890847,0.0,0.0,0.0,43.513341876,52.539744,13.4721380199,0.0,4.83426,8.63787801987
 06/21  23:00:00,118.877814845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,117.867458391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,117.859369097,0.0,0.0,0.0,43.513341876,52.539744,13.4514849392,0.0,4.83426,8.61722493922
 06/22  02:00:00,117.847051462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,117.81569109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.238554087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,118.198926474,0.0,0.0,0.0,43.513341876,52.539744,13.4513769673,0.0,4.83426,8.6171169673
 06/22  06:00:00,177.649884562,73.6403359664,0.00327429018133,0.0,43.513341876,53.238744,619.205106798,614.350846798,4.83426,0.02
 06/22  07:00:00,352.23034914,73.664870305,0.00048871169027,0.0,220.879908,53.238744,393.513457411,371.1582847,4.83426,17.5209127112
 06/22  08:00:00,553.79678457,78.3794180124,103.591932086,0.0,220.879908,145.652643033,93.1609150629,39.4271163084,36.25695,17.4768487545
 06/22  09:00:00,719.690165614,81.7816658291,264.802479863,0.0,220.879908,145.652643033,53.7336907675,0.0,36.25695,17.4767407675
 06/22  10:00:00,756.264428184,84.578644728,292.068008126,0.0,220.879908,151.653867033,74.5445715277,0.0,48.3426,26.2019715277
 06/22  11:00:00,776.092987645,87.5005115635,307.861992346,0.0,220.879908,151.653867033,65.8166084613,0.0,48.3426,17.4740084613
 06/22  12:00:00,789.286350025,91.0799276166,318.145618119,0.0,220.879908,151.653867033,65.8176197864,0.0,48.3426,17.4750197864
 06/22  13:00:00,789.781550865,95.6982726567,319.8112426,0.0,220.879908,145.652643033,41.6578601552,0.0105061968031,24.1713,17.4760539584
 06/22  14:00:00,798.316396908,99.2617367137,324.668572054,0.0,220.879908,145.652643033,41.648371574,0.0,24.1713,17.477071574
 06/22  15:00:00,805.753679839,102.860792208,336.300762774,0.0,220.879908,137.835547516,22.3131368941,0.00603295467283,4.83426,17.4728439394
 06/22  16:00:00,834.517417331,100.99541777,371.902407411,0.0,220.879908,133.019064,37.5820318001,0.0,4.83426,32.7477718001
 06/22  17:00:00,741.938141772,91.4141582178,368.752933493,0.0,220.879908,53.238744,34.0388339156,0.0,4.83426,29.2045739156
 06/22  18:00:00,735.545063769,93.4376157855,360.387663356,0.0,220.879908,53.238744,40.3587748726,0.0,4.83426,35.5245148726
 06/22  19:00:00,719.83810006,92.3778465793,345.312478888,0.0,220.879908,53.238744,13.5145990014,0.0,4.83426,8.68033900141
 06/22  20:00:00,688.401043711,87.5748779308,313.313138516,0.0,220.879908,53.238744,13.5058584364,0.0,4.83426,8.67159843637
 06/22  21:00:00,156.171964712,1.14103480924,36.6179084011,0.0,43.513341876,52.539744,13.5061118976,0.0,4.83426,8.67185189756
 06/22  22:00:00,120.588753825,1.1396365082,1.56081569878,0.0,43.513341876,52.539744,13.472219599,0.0,4.83426,8.63795959904
 06/22  23:00:00,118.850451971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,117.883341523,0.0,0.0,0.0,43.513341876,52.539744,13.4514233303,0.0,4.83426,8.6171633303
 06/23  01:00:00,117.87199027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,117.852337166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,117.834321481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,119.902213945,0.0,0.0,0.0,43.513341876,52.539744,13.451585092,0.0,4.83426,8.61732509197
 06/23  05:00:00,119.559421008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,178.349650156,73.6403359664,0.0030320509979,0.0,43.513341876,53.238744,647.220993927,642.366733927,4.83426,0.02
 06/23  07:00:00,352.197450116,73.6556876126,0.000462197550187,0.0,220.879908,53.238744,372.045715293,340.940240379,4.83426,26.2712149139
 06/23  08:00:00,595.075766647,78.3413340835,144.647679651,0.0,220.879908,145.652643033,74.2858853347,20.5528118953,36.25695,17.4761234394
 06/23  09:00:00,730.182340031,81.7593630225,275.243055195,0.0,220.879908,145.652643033,53.7321138992,0.0,36.25695,17.4751638992
 06/23  10:00:00,757.586244829,84.4521777674,293.497135869,0.0,220.879908,151.653867033,65.8173114586,0.0,48.3426,17.4747114586
 06/23  11:00:00,777.108736991,87.5403605241,308.808821933,0.0,220.879908,151.653867033,65.8182414942,0.0,48.3426,17.4756414942
 06/23  12:00:00,789.460985723,90.9683610745,318.409421606,0.0,220.879908,151.653867033,65.8175341809,0.0,48.3426,17.4749341809
 06/23  13:00:00,793.156922137,95.3521144579,323.497253432,0.0,220.879908,145.652643033,41.6543462126,0.0104164820748,24.1713,17.4726297305
 06/23  14:00:00,808.730474581,99.0022167275,335.25317352,0.0,220.879908,145.652643033,41.6448205609,0.0,24.1713,17.4735205609
 06/23  15:00:00,826.089005263,103.004959348,356.308908107,0.0,220.879908,137.835547516,22.3145834151,0.00585503971166,4.83426,17.4744683754
 06/23  16:00:00,853.371527378,103.441568622,388.115553131,0.0,220.879908,133.019064,40.2347310437,0.0,4.83426,35.4004710437
 06/23  17:00:00,751.124893472,97.169595714,372.033517504,0.0,220.879908,53.238744,31.3881649841,0.0,4.83426,26.5539049841
 06/23  18:00:00,747.807331495,98.3656763214,367.536929321,0.0,220.879908,53.238744,40.3494307139,0.0,4.83426,35.5151707139
 06/23  19:00:00,739.101602299,98.1638905925,359.106338984,0.0,220.879908,53.238744,13.5151998865,0.0,4.83426,8.68093988649
 06/23  20:00:00,707.595997259,92.608696573,327.624842934,0.0,220.879908,53.238744,13.5052934134,0.0,4.83426,8.67103341339
 06/23  21:00:00,194.078157509,2.16557750477,73.613624981,0.0,43.513341876,52.539744,13.5059995191,0.0,4.83426,8.67173951912
 06/23  22:00:00,127.272651551,1.52017857315,7.78414068551,0.0,43.513341876,52.539744,13.4739385781,0.0,4.83426,8.63967857811
 06/23  23:00:00,119.659576579,0.760835890706,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,118.304017739,0.378683347193,0.0,0.0,43.513341876,52.539744,13.4515442856,0.0,4.83426,8.61728428563
 06/24  01:00:00,117.884351466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,117.855297149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,117.838800948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.247634473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.192687128,0.0,0.0,0.0,43.513341876,52.539744,13.4450712444,0.0,4.83426,8.61081124437
 06/24  06:00:00,103.301607044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.317854102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.525219303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,100.709210353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,100.790784085,0.0,0.0,0.0,43.513341876,52.539744,22.2287436968,0.0,4.83426,17.3944836968
 06/24  11:00:00,101.571726154,0.0,0.0,0.0,43.513341876,52.539744,13.4826325011,0.0,4.83426,8.64837250111
 06/24  12:00:00,100.764737932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  13:00:00,185.864779564,1.14001660513,83.4152426139,0.0,43.513341876,52.539744,13.4767965655,0.0,4.83426,8.64253656549
 06/24  14:00:00,174.69124439,5.99011000431,67.4383837378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  15:00:00,328.198230509,11.1060299143,214.551730955,0.0,43.513341876,52.539744,13.4769032593,0.0,4.83426,8.64264325927
 06/24  16:00:00,358.052066646,10.0074661287,245.645759385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,378.226836429,9.57262136516,265.98154121,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,314.430296432,7.24648340945,205.022973642,0.0,43.513341876,52.539744,13.4451399148,0.0,4.83426,8.61087991475
 06/24  19:00:00,346.717747153,5.21791232763,238.476488362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,242.918489207,3.93089358423,131.066126996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,143.56105571,1.72693463177,23.2320018875,0.0,43.513341876,52.539744,31.1756077443,0.0,4.83426,26.3413477443
 06/24  22:00:00,117.919175693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,118.752734318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,117.848694712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,117.81341391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,117.7785709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,117.771751784,0.0,0.0,0.0,43.513341876,52.539744,13.4450595577,0.0,4.83426,8.61079955775
 06/25  04:00:00,118.180943165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,118.111613026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,103.210484588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.245384053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,100.470373178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.654970957,0.0,0.0,0.0,43.513341876,52.539744,13.4513901322,0.0,4.83426,8.61713013224
 06/25  10:00:00,100.71326972,0.0,0.0,0.0,43.513341876,52.539744,13.5399609996,0.0,4.83426,8.70570099963
 06/25  11:00:00,101.515359373,0.0,0.0,0.0,43.513341876,52.539744,13.4827112946,0.0,4.83426,8.64845129458
 06/25  12:00:00,100.729073449,0.0,0.0,0.0,43.513341876,52.539744,13.4827482617,0.0,4.83426,8.64848826167
 06/25  13:00:00,100.82871069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  14:00:00,160.900739101,1.14154811999,58.4709639608,0.0,43.513341876,52.539744,13.4768172029,0.0,4.83426,8.64255720288
 06/25  15:00:00,246.08275766,6.89835637718,137.351599809,0.0,43.513341876,52.539744,13.4768203712,0.0,4.83426,8.64256037124
 06/25  16:00:00,295.703610584,7.08943261958,186.635601362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,359.577592559,8.97109967283,247.9988786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,352.075156859,9.02827070464,240.699117634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,365.569236135,5.06659482571,257.345343494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,288.878414002,3.93356418899,176.676034737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,199.654491731,3.21215824199,77.2999808549,0.0,43.513341876,52.539744,31.1745080887,0.0,4.83426,26.3402480887
 06/25  22:00:00,118.037485245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,118.869706997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,117.925712502,0.0,0.0,0.0,43.513341876,52.539744,13.4450226744,0.0,4.83426,8.61076267442
 06/26  01:00:00,117.888555999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,117.864239713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,117.851572571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,118.245774847,0.0,0.0,0.0,43.513341876,52.539744,13.4513506305,0.0,4.83426,8.61709063053
 06/26  05:00:00,118.184360725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,177.601219907,73.6476796543,0.00281521192681,0.0,43.513341876,53.238744,593.271220649,588.416960649,4.83426,0.02
 06/26  07:00:00,357.545963668,73.717994145,5.23457257111,0.0,220.879908,53.238744,336.273398838,313.920880517,4.83426,17.5182583212
 06/26  08:00:00,590.008366184,77.7775274634,139.892914438,0.0,220.879908,145.652643033,71.6157821057,9.15967389249,36.25695,26.1991582132
 06/26  09:00:00,734.303539174,80.9514023394,280.084590729,0.0,220.879908,145.652643033,53.7273992223,0.0,36.25695,17.4704492223
 06/26  10:00:00,769.563791031,83.7784135953,305.942806524,0.0,220.879908,151.653867033,65.8137249854,0.0,48.3426,17.4711249854
 06/26  11:00:00,791.812229461,86.8163737652,324.016492832,0.0,220.879908,151.653867033,65.8144126586,0.0,48.3426,17.4718126586
 06/26  12:00:00,808.106915182,90.6538125262,337.171112733,0.0,220.879908,151.653867033,65.8151106437,0.0,48.3426,17.4725106437
 06/26  13:00:00,808.134697754,94.5902689612,339.087704351,0.0,220.879908,145.652643033,41.6550442869,0.010526090185,24.1713,17.4732181967
 06/26  14:00:00,803.490438489,97.6777283877,331.373782131,0.0,220.879908,145.652643033,41.6452078908,0.0,24.1713,17.4739078908
 06/26  15:00:00,798.027957307,100.977335739,330.527646113,0.0,220.879908,137.835547516,22.3033399693,0.0,4.83426,17.4690799693
 06/26  16:00:00,816.882600878,96.4850462378,358.960248318,0.0,220.879908,133.019064,31.3819023153,0.0,4.83426,26.5476423153
 06/26  17:00:00,718.522003781,89.9559511219,347.01043403,0.0,220.879908,53.238744,40.2250564401,0.0,4.83426,35.3907964401
 06/26  18:00:00,717.551486701,90.8815913513,345.12945887,0.0,220.879908,53.238744,40.3418227536,0.0,4.83426,35.5075627536
 06/26  19:00:00,712.715417177,90.8221160153,339.857001539,0.0,220.879908,53.238744,13.5141315469,0.0,4.83426,8.67987154686
 06/26  20:00:00,680.340398076,86.4438156542,306.573572834,0.0,220.879908,53.238744,13.5110986253,0.00586051273014,4.83426,8.67097811261
 06/26  21:00:00,118.208235126,0.0,0.0,0.0,43.513341876,52.539744,13.5053264188,0.0,4.83426,8.67106641884
 06/26  22:00:00,117.840959606,0.0,0.0,0.0,43.513341876,52.539744,13.4732043931,0.0,4.83426,8.63894439315
 06/26  23:00:00,118.834938904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,117.865144382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,117.871202731,0.0,0.0,0.0,43.513341876,52.539744,13.4514165336,0.0,4.83426,8.61715653364
 06/27  02:00:00,117.881153656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,117.856780099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,119.942957895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,119.607679003,0.0,0.0,0.0,43.513341876,52.539744,13.4512334875,0.0,4.83426,8.61697348746
 06/27  06:00:00,178.223187442,73.6403359664,0.00290936839732,0.0,43.513341876,53.238744,509.893252641,505.038992641,4.83426,0.02
 06/27  07:00:00,379.401895177,73.6945979111,27.0210115824,0.0,220.879908,53.238744,257.931008929,235.58143368,4.83426,17.5153152497
 06/27  08:00:00,677.780963869,79.1070442432,225.964306427,0.0,220.879908,145.652643033,54.4437257019,0.714052162895,36.25695,17.472723539
 06/27  09:00:00,754.065536903,82.6685143823,297.696217082,0.0,220.879908,145.652643033,53.7283355423,0.0,36.25695,17.4713855423
 06/27  10:00:00,779.361983084,85.4779415259,313.873294392,0.0,220.879908,151.653867033,65.8147841497,0.0,48.3426,17.4721841497
 06/27  11:00:00,808.268421771,88.8145713615,338.30745755,0.0,220.879908,151.653867033,65.8152234763,0.0,48.3426,17.4726234763
 06/27  12:00:00,819.326418793,92.5043239978,346.416637563,0.0,220.879908,151.653867033,73.8804338394,0.0,48.3426,25.5378338394
 06/27  13:00:00,818.066425184,96.6088045566,346.907037517,0.0,220.879908,145.652643033,42.3105880814,0.0103610904174,24.1713,18.1289269909
 06/27  14:00:00,832.863149883,99.716447991,358.438888583,0.0,220.879908,145.652643033,41.6412590346,0.0,24.1713,17.4699590346
 06/27  15:00:00,835.630794958,103.514243013,365.233580074,0.0,220.879908,137.835547516,22.3112042482,0.00635639010871,4.83426,17.4705878581
 06/27  16:00:00,859.995058089,103.839310226,394.276861743,0.0,220.879908,133.019064,31.3793077481,0.0,4.83426,26.5450477481
 06/27  17:00:00,759.94121981,96.8322901236,381.101277378,0.0,220.879908,53.238744,40.2193074264,0.0,4.83426,35.3850474264
 06/27  18:00:00,754.581106387,97.3515322824,375.269297618,0.0,220.879908,53.238744,40.3409812419,0.0,4.83426,35.5067212419
 06/27  19:00:00,745.042031663,96.6458488667,366.531534582,0.0,220.879908,53.238744,13.5147796091,0.0,4.83426,8.68051960909
 06/27  20:00:00,697.179733148,90.7173205057,319.286920241,0.0,220.879908,53.238744,13.5044096808,0.0,4.83426,8.67014968079
 06/27  21:00:00,162.280449128,1.22341071524,42.9279714387,0.0,43.513341876,52.539744,13.5051431344,0.0,4.83426,8.67088313439
 06/27  22:00:00,138.553996824,1.1393101237,19.3509483816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,129.28784663,0.757366694386,9.56287141306,0.0,43.513341876,52.539744,13.4637244819,0.0,4.83426,8.62946448186
 06/27  24:00:00,117.948388979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,117.924033649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,117.895697813,0.0,0.0,0.0,43.513341876,52.539744,13.4512560015,0.0,4.83426,8.61699600149
 06/28  03:00:00,117.864577477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.248812503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,118.193628645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,177.533637127,73.6403359664,0.00287125978486,0.0,43.513341876,53.238744,513.069225439,499.617873368,4.83426,8.61709207134
 06/28  07:00:00,362.10043702,73.6648338604,9.84370611619,0.0,220.879908,53.238744,263.161586991,240.81066601,4.83426,17.5166609814
 06/28  08:00:00,651.005423277,79.1977883417,199.212783497,0.0,220.879908,145.652643033,58.7045458208,4.97463687934,36.25695,17.4729589414
 06/28  09:00:00,760.309642442,83.1539980449,303.356239019,0.0,220.879908,145.652643033,53.7283438154,0.0,36.25695,17.4713938154
 06/28  10:00:00,798.65835204,86.45693133,331.973101169,0.0,220.879908,151.653867033,65.8145625534,0.0,48.3426,17.4719625534
 06/28  11:00:00,824.877855608,89.6484221142,353.919556066,0.0,220.879908,151.653867033,65.815097211,0.0,48.3426,17.472497211
 06/28  12:00:00,831.873382074,93.574841075,357.769226632,0.0,220.879908,151.653867033,65.8102105337,0.0,48.3426,17.4676105337
 06/28  13:00:00,830.925060662,98.0766151078,358.165083267,0.0,220.879908,145.652643033,41.651803681,0.0103869675954,24.1713,17.4701167134
 06/28  14:00:00,846.952821465,101.048962579,371.05941654,0.0,220.879908,145.652643033,41.6406034406,0.0,24.1713,17.4693034406
 06/28  15:00:00,842.560435021,104.615111705,370.996690172,0.0,220.879908,137.835547516,22.3121421788,0.00668051355295,4.83426,17.4712016652
 06/28  16:00:00,870.134699063,105.449555658,402.718068695,0.0,220.879908,133.019064,40.2167404505,0.0,4.83426,35.3824804505
 06/28  17:00:00,767.978744889,99.778779399,386.110301134,0.0,220.879908,53.238744,31.3772296032,0.0,4.83426,26.5429696032
 06/28  18:00:00,757.523282114,99.9297981007,375.606132753,0.0,220.879908,53.238744,40.3375536147,0.0,4.83426,35.5032936147
 06/28  19:00:00,750.45673979,98.9231340447,369.033225262,0.0,220.879908,53.238744,22.17305439,0.0,4.83426,17.33879439
 06/28  20:00:00,699.433069749,91.9798582406,319.730819121,0.0,220.879908,53.238744,13.5041559173,0.0,4.83426,8.66989591734
 06/28  21:00:00,194.757908901,1.91326906473,74.1556242855,0.0,43.513341876,52.539744,13.5051645846,0.0,4.83426,8.6709045846
 06/28  22:00:00,143.326479432,1.14120513235,24.0442945609,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,124.497740738,0.378683347193,5.19505830458,0.0,43.513341876,52.539744,13.4637002358,0.0,4.83426,8.62944023584
 06/28  24:00:00,117.956785386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,117.972306331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,117.953002199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,117.926054911,0.0,0.0,0.0,43.513341876,52.539744,13.4496005629,0.0,4.83426,8.61534056287
 06/29  04:00:00,118.327769985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,118.275497576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,177.496803804,73.6545511573,0.00307030844426,0.0,43.513341876,53.238744,351.485255767,346.630995767,4.83426,0.02
 06/29  07:00:00,430.01784559,73.7501559221,77.0149401023,0.0,220.879908,53.238744,141.609754467,110.508861531,4.83426,26.2666329365
 06/29  08:00:00,691.647440289,81.4194429678,237.296408665,0.0,220.879908,145.652643033,53.7309142899,0.00409072203878,36.25695,17.4698735679
 06/29  09:00:00,739.119496768,84.7213649655,280.965997697,0.0,220.879908,145.652643033,53.7269133744,0.0,36.25695,17.4699633744
 06/29  10:00:00,765.022539182,88.0013257938,297.215177101,0.0,220.879908,151.653867033,65.8130711976,0.0,48.3426,17.4704711976
 06/29  11:00:00,789.411226636,91.1149709952,317.304990985,0.0,220.879908,151.653867033,65.8135377566,0.0,48.3426,17.4709377566
 06/29  12:00:00,810.77235967,94.6185414663,335.797357679,0.0,220.879908,151.653867033,65.8140052209,0.0,48.3426,17.4714052209
 06/29  13:00:00,811.862633657,98.0901652903,339.263659418,0.0,220.879908,145.652643033,41.6518325365,0.0105833870176,24.1713,17.4699491495
 06/29  14:00:00,821.774223573,100.34317756,346.823801889,0.0,220.879908,145.652643033,41.6388661473,0.0,24.1713,17.4675661473
 06/29  15:00:00,823.554791868,103.325349002,353.462404228,0.0,220.879908,137.835547516,22.3086687205,0.00638381583437,4.83426,17.4680249047
 06/29  16:00:00,839.81159631,102.91095112,375.202727252,0.0,220.879908,133.019064,31.3739615405,0.0,4.83426,26.5397015405
 06/29  17:00:00,735.140175469,94.6167505391,358.753311223,0.0,220.879908,53.238744,40.2162080904,0.0,4.83426,35.3819480904
 06/29  18:00:00,738.714024604,95.2437289164,361.684296069,0.0,220.879908,53.238744,40.3312226916,0.0,4.83426,35.4969626916
 06/29  19:00:00,735.273821635,94.7646184335,358.181488268,0.0,220.879908,53.238744,13.5140086533,0.0,4.83426,8.67974865329
 06/29  20:00:00,701.612664963,89.3605981038,324.469590184,0.0,220.879908,53.238744,13.5042879516,0.0,4.83426,8.67002795161
 06/29  21:00:00,177.309273539,1.14090116834,57.5430066456,0.0,43.513341876,52.539744,13.5043271015,0.0,4.83426,8.67006710146
 06/29  22:00:00,140.71751125,1.13961215589,21.4963929633,0.0,43.513341876,52.539744,13.4718482105,0.0,4.83426,8.63758821049
 06/29  23:00:00,118.865104208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,117.91675962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,117.883516952,0.0,0.0,0.0,43.513341876,52.539744,13.4512991793,0.0,4.83426,8.61703917933
 06/30  02:00:00,117.85510048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,117.83500208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,119.933752806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,119.621797171,0.0,0.0,0.0,43.513341876,52.539744,13.4510742472,0.0,4.83426,8.6168142472
 06/30  06:00:00,178.217102451,73.6403359664,0.00304419469867,0.0,43.513341876,53.238744,498.74292319,493.88866319,4.83426,0.02
 06/30  07:00:00,360.178128477,73.6730340755,7.9166944391,0.0,220.879908,53.238744,289.823030765,267.474175764,4.83426,17.5145950013
 06/30  08:00:00,620.542094608,79.0723318504,169.135720504,0.0,220.879908,145.652643033,61.6744589574,7.94704212689,36.25695,17.4704668305
 06/30  09:00:00,745.18267764,82.7902564754,288.858748104,0.0,220.879908,145.652643033,53.725597906,0.0,36.25695,17.468647906
 06/30  10:00:00,778.546472189,85.9244213899,312.576050874,0.0,220.879908,151.653867033,65.8115991165,0.0,48.3426,17.4689991165
 06/30  11:00:00,806.326831838,89.3027101625,335.841322092,0.0,220.879908,151.653867033,65.8106362549,0.0,48.3426,17.4680362549
 06/30  12:00:00,824.315632303,93.1532899489,350.654935804,0.0,220.879908,151.653867033,65.8110367755,0.0,48.3426,17.4684367755
 06/30  13:00:00,827.828905811,97.2398265986,355.895729391,0.0,220.879908,145.652643033,41.6517913011,0.0103137045393,24.1713,17.4701775966
 06/30  14:00:00,835.565397329,100.128142537,360.65246386,0.0,220.879908,145.652643033,41.6405188003,0.0,24.1713,17.4692188003
 06/30  15:00:00,848.393255324,103.816640413,377.547921453,0.0,220.879908,137.835547516,22.3099822219,0.00592205858078,4.83426,17.4698001633
 06/30  16:00:00,860.269573009,104.113642427,394.217308098,0.0,220.879908,133.019064,40.2145973069,0.0,4.83426,35.3803373069
 06/30  17:00:00,760.789908546,96.4615001473,382.282051171,0.0,220.879908,53.238744,31.3700493027,0.0,4.83426,26.5357893027
 06/30  18:00:00,758.340828883,96.6549977431,379.650426926,0.0,220.879908,53.238744,40.3324327776,0.0,4.83426,35.4981727776
 06/30  19:00:00,736.865727105,95.041899622,359.992058754,0.0,220.879908,53.238744,22.1726526374,0.0,4.83426,17.3383926374
 06/30  20:00:00,708.142944897,89.7523515386,330.985036436,0.0,220.879908,53.238744,13.5039558626,0.0,4.83426,8.66969586263
 06/30  21:00:00,196.880466047,1.14108563883,77.3017297512,0.0,43.513341876,52.539744,13.5046120155,0.0,4.83426,8.67035201548
 06/30  22:00:00,169.358057843,1.14017701537,49.8130055726,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,119.009285999,0.0,0.0,0.0,43.513341876,52.539744,13.4636325268,0.0,4.83426,8.62937252676
 06/30  24:00:00,118.027551683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.652405051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.580087708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.514383597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,104.87676272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,104.816379166,0.0,0.0,0.0,43.513341876,39.243024,13.4450490118,0.0,4.83426,8.61078901176
 07/01  06:00:00,89.9183623375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,86.909472133,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.0714409664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.2648822161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,87.3600671982,0.0,0.0,0.0,43.513341876,39.243024,13.4511359561,0.0,4.83426,8.61687595612
 07/01  11:00:00,88.1633746402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,87.3542646002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,87.4706860407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,87.5081706612,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,137.508757667,1.60193003889,48.1170182357,0.0,43.513341876,39.243024,13.4449674165,0.0,4.83426,8.61070741645
 07/01  16:00:00,293.500278603,8.46345384399,196.340033897,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,290.945029645,7.26767342983,194.992226136,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,308.746002223,4.69367317258,215.158869938,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,251.039117531,3.55973599346,158.507906805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,108.705696022,0.378683347193,14.6435604531,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,104.995100963,0.0,0.0,0.0,43.513341876,39.243024,13.4450175742,0.0,4.83426,8.61075757417
 07/01  22:00:00,104.589099345,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.470355163,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.546964303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.506563114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.460121179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,104.42098245,0.0,0.0,0.0,43.513341876,39.243024,13.4448672609,0.0,4.83426,8.61060726094
 07/02  04:00:00,104.841554754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,104.810873111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,89.9023257865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,86.9112454701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.0904672639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,87.2799700301,0.0,0.0,0.0,43.513341876,39.243024,13.4509961474,0.0,4.83426,8.61673614739
 07/02  10:00:00,87.3440559925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.1657791559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,87.3691161095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  13:00:00,87.4693773996,0.0,0.0,0.0,43.513341876,39.243024,13.4510369052,0.0,4.83426,8.61677690521
 07/02  14:00:00,87.4868627833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,140.593781746,5.99011000431,46.7930615601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,249.474162247,7.37488717889,153.656722497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,325.608372439,10.4855072974,226.209861473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,271.169355084,7.21210792055,175.367492579,0.0,43.513341876,39.243024,13.4450055326,0.0,4.83426,8.61074553262
 07/02  19:00:00,279.781056081,4.11152317407,186.516016234,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,138.984256669,1.14988331867,43.8648773509,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,105.186066817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.805711306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.641476633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.726908271,0.0,0.0,0.0,43.513341876,39.243024,13.4449282217,0.0,4.83426,8.61066822175
 07/03  01:00:00,104.632587617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.564056314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.527296741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,104.954024209,0.0,0.0,0.0,43.513341876,39.243024,13.4510675592,0.0,4.83426,8.61680755919
 07/03  05:00:00,104.917635647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,164.235284741,73.6403359664,0.0042561330412,0.0,43.513341876,39.942024,190.033175889,185.178915889,4.83426,0.02
 07/03  07:00:00,175.541309293,73.6403359664,14.4521838646,0.0,43.513341876,39.942024,427.091192928,422.236932928,4.83426,0.02
 07/03  08:00:00,383.028019637,73.6496109298,96.819399485,0.0,122.71106,84.617158233,68.4456575438,26.8958295286,24.1713,17.3785280152
 07/03  09:00:00,476.101251084,73.821837136,188.833731352,0.0,122.71106,84.617158233,32.8258991041,0.0,24.1713,8.65459910406
 07/03  10:00:00,556.123496366,73.9428163518,264.161912793,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,598.423095544,73.9735234973,305.326892664,0.0,122.71106,88.818015033,44.9113672461,0.0,36.25695,8.65441724612
 07/03  12:00:00,614.36600455,74.3770052013,321.618281052,0.0,122.71106,88.818015033,44.9098463426,0.0,36.25695,8.65289634255
 07/03  13:00:00,619.892675046,75.1530720093,330.410664785,0.0,122.71106,84.617158233,32.8319675161,0.00654636178238,24.1713,8.65412115433
 07/03  14:00:00,631.964856923,76.0395266338,341.43991668,0.0,122.71106,84.617158233,32.8257249762,0.0,24.1713,8.65442497622
 07/03  15:00:00,621.500164835,77.0781112407,336.595371841,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,618.88725896,78.5378783793,337.512906064,0.0,122.71106,73.183824,13.4664366036,0.0,4.83426,8.63217660357
 07/03  17:00:00,584.3981215,77.8058268067,337.019906941,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,526.994358371,73.6403359664,283.937159369,0.0,122.71106,39.942024,13.5528133443,0.05813399921,4.83426,8.66041934509
 07/03  19:00:00,514.447816598,73.6403359664,271.154134891,0.0,122.71106,39.942024,13.513552838,0.0,4.83426,8.67929283799
 07/03  20:00:00,347.752414645,73.6403359664,178.652300358,0.0,43.513341876,39.942024,13.5425637463,0.0383742955001,4.83426,8.66992945084
 07/03  21:00:00,104.861567221,0.0,0.0,0.0,43.513341876,39.243024,13.504167406,0.0,4.83426,8.669907406
 07/03  22:00:00,104.506811145,0.0,0.0,0.0,43.513341876,39.243024,13.4729295523,0.0,4.83426,8.6386695523
 07/03  23:00:00,105.484154814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,104.509646637,0.0,0.0,0.0,43.513341876,39.243024,13.4511895898,0.0,4.83426,8.61692958982
 07/04  01:00:00,104.501631478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.511257598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.47672531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,104.88240566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,104.83099209,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,89.915746434,0.0,0.0,0.0,43.513341876,39.243024,13.4448946514,0.0,4.83426,8.61063465138
 07/04  07:00:00,86.9354658709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.1700476849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.3697998077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,87.4158665604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,88.2281750522,0.0,0.0,0.0,43.513341876,39.243024,13.4509808238,0.0,4.83426,8.61672082385
 07/04  12:00:00,87.4028317243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,87.5141509802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,87.5155618892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,87.4985009333,0.0,0.0,0.0,43.513341876,39.243024,13.4448315445,0.0,4.83426,8.61057154449
 07/04  16:00:00,139.027661854,1.13963995518,50.2141551194,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,87.2706983341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,189.262135423,2.08977018353,99.1803559445,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,221.433443451,2.82968825251,129.857532864,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,178.742986402,2.07232155813,82.3822214339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,105.220032228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.706395121,0.0,0.0,0.0,43.513341876,39.243024,13.4448434107,0.0,4.83426,8.61058341068
 07/04  23:00:00,105.483612971,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.575479883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.591167455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.578868831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.528117663,0.0,0.0,0.0,43.513341876,39.243024,13.4509455248,0.0,4.83426,8.61668552479
 07/05  04:00:00,104.906813201,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,104.841901081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,164.360241472,73.6403359664,0.00445844441671,0.0,43.513341876,39.942024,287.647967273,282.793707273,4.83426,0.02
 07/05  07:00:00,175.27670629,73.6403359664,14.1506992532,0.0,43.513341876,39.942024,428.608123219,415.142562788,4.83426,8.63130043101
 07/05  08:00:00,442.404431684,73.6708278839,155.612294937,0.0,122.71106,84.617158233,43.9284000524,11.058696248,24.1713,8.69840380443
 07/05  09:00:00,566.423135489,73.8410052588,278.643083098,0.0,122.71106,84.617158233,32.8279594367,0.00241819937769,24.1713,8.65424123735
 07/05  10:00:00,613.712981799,73.9659677445,321.313508519,0.0,122.71106,88.818015033,44.9105645839,0.0,36.25695,8.65361458389
 07/05  11:00:00,636.364659535,73.983253602,342.904341466,0.0,122.71106,88.818015033,44.9108319929,0.0,36.25695,8.65388199291
 07/05  12:00:00,651.448016495,74.2223229704,358.519929849,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  13:00:00,661.234975911,75.1817304069,371.367697086,0.0,122.71106,84.617158233,32.831940262,0.00645314523441,24.1713,8.65418711681
 07/05  14:00:00,658.92893363,76.2219413371,368.00057377,0.0,122.71106,84.617158233,32.8257256472,0.0,24.1713,8.65442564719
 07/05  15:00:00,652.977338062,77.3604154603,367.542755769,0.0,122.71106,78.0003075165,13.4880580512,0.0,4.83426,8.65379805123
 07/05  16:00:00,652.264024872,79.521184248,369.61085744,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,619.253263666,79.2707816098,370.092493374,0.0,122.71106,39.942024,13.4666121249,0.0,4.83426,8.63235212489
 07/05  18:00:00,533.488717682,73.6403359664,290.197368291,0.0,122.71106,39.942024,13.5891976229,0.0948505938998,4.83426,8.66008702904
 07/05  19:00:00,516.953757618,73.6403359664,273.596429701,0.0,122.71106,39.942024,13.5123269804,0.0,4.83426,8.67806698044
 07/05  20:00:00,382.359103388,73.6403359664,212.938585195,0.0,43.513341876,39.942024,13.5114448582,0.00826273672487,4.83426,8.66892212143
 07/05  21:00:00,105.007603079,0.0,0.0,0.0,43.513341876,39.243024,13.5031317662,0.0,4.83426,8.66887176619
 07/05  22:00:00,104.648881578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,105.582725796,0.0,0.0,0.0,43.513341876,39.243024,13.4633330098,0.0,4.83426,8.62907300979
 07/05  24:00:00,104.599428898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,104.567533285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.55959575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.539414521,0.0,0.0,0.0,43.513341876,39.243024,13.4509469348,0.0,4.83426,8.61668693476
 07/06  04:00:00,104.938585826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,104.881670858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,164.291489554,73.6403359664,0.00372941489926,0.0,43.513341876,39.942024,200.148996639,195.294736639,4.83426,0.02
 07/06  07:00:00,166.420773496,73.6403359664,5.37016510611,0.0,43.513341876,39.942024,425.023662,411.557102719,4.83426,8.63229928027
 07/06  08:00:00,385.254844365,73.6603550468,98.9427737952,0.0,122.71106,84.617158233,64.9514873807,32.0814945741,24.1713,8.69869280657
 07/06  09:00:00,513.214766594,73.8323829168,225.663165868,0.0,122.71106,84.617158233,32.8264832867,0.000876470274911,24.1713,8.65430681638
 07/06  10:00:00,614.676472106,73.9829318983,322.221771679,0.0,122.71106,88.818015033,44.911029763,0.0,36.25695,8.65407976305
 07/06  11:00:00,645.188113539,74.1023226909,351.515907165,0.0,122.71106,88.818015033,44.9112862622,0.0,36.25695,8.65433626216
 07/06  12:00:00,656.054718198,74.6886203113,362.590869982,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  13:00:00,652.337705062,75.7143643268,361.97878706,0.0,122.71106,84.617158233,32.8322452966,0.0067711196836,24.1713,8.65417417687
 07/06  14:00:00,660.590630343,76.7515908366,369.096711364,0.0,122.71106,84.617158233,32.8252488698,0.0,24.1713,8.65394886976
 07/06  15:00:00,663.169686102,78.4452251667,376.517134878,0.0,122.71106,78.0003075165,13.4884664318,0.0,4.83426,8.6542064318
 07/06  16:00:00,644.04907253,78.4684611608,362.476535787,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,598.598012292,77.6722875858,351.211517935,0.0,122.71106,39.942024,13.4661607334,0.0,4.83426,8.63190073339
 07/06  18:00:00,532.418529241,73.6403359664,289.129394084,0.0,122.71106,39.942024,13.5645018866,0.0707192577969,4.83426,8.65952262879
 07/06  19:00:00,530.71461075,73.6403359664,287.021434812,0.0,122.71106,39.942024,13.5130398363,0.0,4.83426,8.67877983631
