Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  20:00:00,394.843645434,73.6403359664,225.347859219,0.0,43.513341876,39.942024,13.5479624876,0.0441594340752,4.83426,8.66954305355
 07/06  21:00:00,104.967126685,0.0,0.0,0.0,43.513341876,39.243024,13.5036848031,0.0,4.83426,8.66942480306
 07/06  22:00:00,104.62004865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,105.563202955,0.0,0.0,0.0,43.513341876,39.243024,13.4633045057,0.0,4.83426,8.6290445057
 07/06  24:00:00,104.608552691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.581169668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.562945288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.554678628,0.0,0.0,0.0,43.513341876,39.243024,13.4510165996,0.0,4.83426,8.61675659961
 07/07  04:00:00,106.649138008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,106.289489152,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,165.010285596,73.6403359664,0.00355925953475,0.0,43.513341876,39.942024,241.801868555,236.947608555,4.83426,0.02
 07/07  07:00:00,160.998075375,73.6403359664,0.00170147444796,0.0,43.513341876,39.942024,485.175050102,471.70894986,4.83426,8.63184024203
 07/07  08:00:00,390.160792847,73.6458929365,103.857998798,0.0,122.71106,84.617158233,72.1157366178,39.2464554274,24.1713,8.69798119038
 07/07  09:00:00,546.223941999,73.7997799575,258.532534036,0.0,122.71106,84.617158233,32.8742650044,0.048839931219,24.1713,8.65412507322
 07/07  10:00:00,619.59111865,73.9403283069,327.153612203,0.0,122.71106,88.818015033,44.9103885926,0.0,36.25695,8.65343859257
 07/07  11:00:00,645.229172966,73.9987454235,351.685450679,0.0,122.71106,88.818015033,44.9106266113,0.0,36.25695,8.65367661132
 07/07  12:00:00,666.126969019,74.3029421758,373.019606276,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  13:00:00,677.34309163,75.2086023453,387.362429793,0.0,122.71106,84.617158233,32.8316651072,0.00644752216992,24.1713,8.65391758504
 07/07  14:00:00,682.355397585,76.4300226613,391.072886285,0.0,122.71106,84.617158233,32.8254593391,0.0,24.1713,8.65415933907
 07/07  15:00:00,673.176819438,77.7792082642,387.184241915,0.0,122.71106,78.0003075165,13.4877654328,0.0,4.83426,8.65350543284
 07/07  16:00:00,657.516316357,79.9350411809,374.420950206,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,620.089247735,79.4543230379,370.760393095,0.0,122.71106,39.942024,13.4660367629,0.0,4.83426,8.63177676289
 07/07  18:00:00,546.896480836,73.6403359664,303.448665347,0.0,122.71106,39.942024,4.93931788861,0.0850578886133,4.83426,0.02
 07/07  19:00:00,538.353397829,73.6403359664,295.066983017,0.0,122.71106,39.942024,22.1706824951,0.0,4.83426,17.3364224951
 07/07  20:00:00,446.540538056,73.6403359664,277.133415021,0.0,43.513341876,39.942024,13.5171501116,0.0135728985623,4.83426,8.66931721302
 07/07  21:00:00,104.680540094,0.0,0.0,0.0,43.513341876,39.243024,13.5028747213,0.0,4.83426,8.66861472125
 07/07  22:00:00,104.756445515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,105.703854945,0.0,0.0,0.0,43.513341876,39.243024,13.4630524259,0.0,4.83426,8.62879242589
 07/07  24:00:00,104.683246866,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.686779166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.645052087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.628140795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.041058607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,104.931593025,0.0,0.0,0.0,43.513341876,39.243024,13.4448541387,0.0,4.83426,8.61059413872
 07/08  06:00:00,89.9936731229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,86.98979719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.1584377385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.3344974267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,87.4094122971,0.0,0.0,0.0,43.513341876,39.243024,13.4508612492,0.0,4.83426,8.61660124923
 07/08  11:00:00,88.2163370021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,87.3814199286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,87.4894438071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,123.53486776,3.93029277834,31.8447594774,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,230.922654463,9.25222207731,133.091047724,0.0,43.513341876,39.243024,13.4448950675,0.0,4.83426,8.6106350675
 07/08  16:00:00,331.136813518,8.1985187405,234.052345095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,368.722065691,11.5975232573,267.971196482,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,307.116433403,8.32884446732,209.857900517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,341.86465935,4.76505183651,247.389632706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,248.911704938,3.85022956334,150.303328186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,144.005562012,1.69204787291,36.8547638977,0.0,43.513341876,39.243024,13.4447457603,0.0,4.83426,8.61048576032
 07/08  22:00:00,104.697504484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.539546444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.610014397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.546854213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.521981615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.516088538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,104.926298354,0.0,0.0,0.0,43.513341876,39.243024,13.4448838884,0.0,4.83426,8.61062388844
 07/09  05:00:00,104.896494262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,90.0289878146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.0061856436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.1737358801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,87.3567624635,0.0,0.0,0.0,43.513341876,39.243024,13.4509518829,0.0,4.83426,8.61669188285
 07/09  10:00:00,87.423048221,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,88.2265315324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,87.437794824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,87.5595480648,0.0,0.0,0.0,43.513341876,39.243024,13.4509017003,0.0,4.83426,8.61664170031
 07/09  14:00:00,150.754684489,1.14192217557,61.5999787787,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,297.17932699,7.3399267907,200.944752842,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,285.457566785,8.30128373356,188.597391317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,263.083217082,5.85469255154,168.702598645,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,319.392605131,6.07352227366,224.333429903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,285.324029379,3.93067438656,192.093780982,0.0,43.513341876,39.243024,13.4448802355,0.0,4.83426,8.61062023546
 07/09  20:00:00,258.716251243,4.03668877484,159.835526716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,126.181243265,0.690773852708,20.1149476692,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.765901524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.545998028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.656472543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,104.618123867,0.0,0.0,0.0,43.513341876,39.243024,13.4507364197,0.0,4.83426,8.61647641968
 07/10  02:00:00,104.575443415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.522301796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,104.917167884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,104.883878032,0.0,0.0,0.0,43.513341876,39.243024,13.4509572924,0.0,4.83426,8.61669729242
 07/10  06:00:00,164.242186967,73.6403359664,0.00451576770135,0.0,43.513341876,39.942024,173.304068514,168.449808514,4.83426,0.02
 07/10  07:00:00,166.581340676,73.6403359664,5.55105443883,0.0,43.513341876,39.942024,409.390892039,404.536632039,4.83426,0.02
 07/10  08:00:00,387.430455011,73.7457720331,101.048087241,0.0,122.71106,84.617158233,72.6540078285,31.107076033,24.1713,17.3756317954
 07/10  09:00:00,516.478510012,73.9514925482,228.823637681,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,606.128778151,74.071753017,313.690881726,0.0,122.71106,88.818015033,44.9107408418,0.0,36.25695,8.65379084181
 07/10  11:00:00,622.57415626,74.2577878448,328.912203905,0.0,122.71106,88.818015033,44.9100177702,0.0,36.25695,8.65306777015
 07/10  12:00:00,637.43553005,74.6938607777,344.112152187,0.0,122.71106,88.818015033,44.910212848,0.0,36.25695,8.653262848
 07/10  13:00:00,645.246309599,75.795723438,354.86482668,0.0,122.71106,84.617158233,32.8313045422,0.00654441569585,24.1713,8.65346012654
 07/10  14:00:00,633.649609172,76.8547517276,342.23818433,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,631.408269505,78.0682684046,345.396149105,0.0,122.71106,78.0003075165,13.4879181963,0.0,4.83426,8.6536581963
 07/10  16:00:00,634.212832433,79.7389782547,351.441922557,0.0,122.71106,73.183824,13.4662938139,0.0,4.83426,8.63203381387
 07/10  17:00:00,587.436023513,77.516402903,340.268887523,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,541.923472894,73.6403359664,298.548370611,0.0,122.71106,39.942024,13.5401253131,0.0463210472762,4.83426,8.65954426584
 07/10  19:00:00,541.447795263,73.6403359664,297.49568027,0.0,122.71106,39.942024,13.5122487842,0.0,4.83426,8.67798878421
 07/10  20:00:00,419.374715694,73.6403359664,249.674657624,0.0,43.513341876,39.942024,13.5530983254,0.0497643509675,4.83426,8.66907397444
 07/10  21:00:00,104.967051012,0.0,0.0,0.0,43.513341876,39.243024,13.5031626664,0.0,4.83426,8.66890266636
 07/10  22:00:00,104.624929047,0.0,0.0,0.0,43.513341876,39.243024,13.471970812,0.0,4.83426,8.63771081196
 07/10  23:00:00,105.562874103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,104.639303671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.665589703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.60374854,0.0,0.0,0.0,43.513341876,39.243024,13.4508139545,0.0,4.83426,8.6165539545
 07/11  03:00:00,104.55652401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,106.665293805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,106.341197264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,167.867911781,73.6403359664,0.00493374680417,0.0,43.513341876,39.942024,94.4731781596,81.0222453085,4.83426,8.61667285115
 07/11  07:00:00,176.713878629,73.6403359664,15.5610997313,0.0,43.513341876,39.942024,356.787488537,351.933228537,4.83426,0.02
 07/11  08:00:00,441.600884227,73.715321086,154.733719798,0.0,122.71106,84.617158233,50.2388882801,8.69280736459,24.1713,17.3747809155
 07/11  09:00:00,585.178138819,73.9325437803,297.155121387,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  10:00:00,621.143286979,74.0905352728,328.501719086,0.0,122.71106,88.818015033,44.9101275947,0.0,36.25695,8.65317759465
 07/11  11:00:00,637.125926219,74.2509462232,343.340977766,0.0,122.71106,88.818015033,44.9103093416,0.0,36.25695,8.65335934157
 07/11  12:00:00,650.858245616,74.6533219808,357.445852168,0.0,122.71106,88.818015033,44.9104926729,0.0,36.25695,8.65354267285
 07/11  13:00:00,660.551793552,75.5987578343,370.231438751,0.0,122.71106,84.617158233,24.1978116322,0.0065116321993,24.1713,0.02
 07/11  14:00:00,658.017529684,76.5650077528,366.717986796,0.0,122.71106,84.617158233,32.8250266247,0.0,24.1713,8.65372662469
 07/11  15:00:00,659.361321959,78.174384545,373.028690687,0.0,122.71106,78.0003075165,13.4872830821,0.0,4.83426,8.65302308207
 07/11  16:00:00,660.863046518,81.0560274579,376.542511173,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,628.787813564,80.8831082334,377.878615725,0.0,122.71106,39.942024,13.4658706091,0.0,4.83426,8.63161060913
 07/11  18:00:00,566.043860082,73.6403359664,322.397940573,0.0,122.71106,39.942024,13.5042779459,0.0110455687599,4.83426,8.65897237715
 07/11  19:00:00,561.371738409,73.6403359664,317.769131974,0.0,122.71106,39.942024,13.5119255775,0.0,4.83426,8.67766557751
 07/11  20:00:00,453.204139644,73.6403359664,283.595653907,0.0,43.513341876,39.942024,13.5496097531,0.0467390510341,4.83426,8.66861070203
 07/11  21:00:00,104.713467779,0.0,0.0,0.0,43.513341876,39.243024,13.5026829704,0.0,4.83426,8.66842297041
 07/11  22:00:00,104.674373759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.613906383,0.0,0.0,0.0,43.513341876,39.243024,13.4628121184,0.0,4.83426,8.62855211839
 07/11  24:00:00,104.675373126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.639997971,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.604876189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.588501933,0.0,0.0,0.0,43.513341876,39.243024,13.4507047203,0.0,4.83426,8.61644472027
 07/12  04:00:00,105.009636472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,104.962129131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,167.184229622,73.6403359664,0.00492489212118,0.0,43.513341876,39.942024,83.1444738298,78.2902138298,4.83426,0.02
 07/12  07:00:00,177.54135906,73.6403359664,16.3951755521,0.0,43.513341876,39.942024,357.233723724,343.768161076,4.83426,8.63130264799
 07/12  08:00:00,428.913282439,73.7806345806,142.117732103,0.0,122.71106,84.617158233,41.9813856284,9.11259498568,24.1713,8.69749064269
 07/12  09:00:00,593.608680284,74.0367121159,305.390379119,0.0,122.71106,84.617158233,32.8249236849,0.0,24.1713,8.6536236849
 07/12  10:00:00,655.491320351,74.3865964925,362.267290695,0.0,122.71106,88.818015033,44.9102663956,0.0,36.25695,8.65331639562
 07/12  11:00:00,674.682115015,74.9491688866,379.879263356,0.0,122.71106,88.818015033,44.9104364174,0.0,36.25695,8.65348641745
 07/12  12:00:00,684.478091385,75.8953993347,389.488099272,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  13:00:00,683.234245252,76.5195782811,391.714219318,0.0,122.71106,84.617158233,32.8318465294,0.00688961467623,24.1713,8.6536569147
 07/12  14:00:00,683.327978384,77.0833405005,391.22105136,0.0,122.71106,84.617158233,32.824240858,0.0,24.1713,8.65294085798
 07/12  15:00:00,676.228237142,78.8485130466,389.00323338,0.0,122.71106,78.0003075165,13.4873701476,0.0,4.83426,8.65311014757
 07/12  16:00:00,676.698924377,81.0154676698,392.243705761,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,635.14828508,79.849095253,385.190907624,0.0,122.71106,39.942024,13.4658201943,0.0,4.83426,8.63156019427
 07/12  18:00:00,572.230625349,73.6403359664,328.527872143,0.0,122.71106,39.942024,4.86546783756,0.0112078375642,4.83426,0.02
 07/12  19:00:00,564.967625224,73.6403359664,320.74448775,0.0,122.71106,39.942024,22.1691318995,0.0,4.83426,17.3348718995
 07/12  20:00:00,470.891802136,73.6403359664,300.34478013,0.0,43.513341876,39.942024,13.502176605,0.0,4.83426,8.66791660498
 07/12  21:00:00,105.283470385,0.0,0.0,0.0,43.513341876,39.243024,13.5020338545,0.0,4.83426,8.66777385452
 07/12  22:00:00,104.879710178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.838285193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,104.86507403,0.0,0.0,0.0,43.513341876,39.243024,13.4508094104,0.0,4.83426,8.61654941042
 07/13  01:00:00,104.813505388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.810209627,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.787421667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.176509303,0.0,0.0,0.0,43.513341876,39.243024,13.4507050304,0.0,4.83426,8.61644503042
 07/13  05:00:00,105.06808451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,167.201006934,73.6403359664,0.00465751328979,0.0,43.513341876,39.942024,16.7421791218,11.8879191218,4.83426,0.02
 07/13  07:00:00,236.346504688,73.6403359664,74.5638053735,0.0,43.513341876,39.942024,192.809380517,179.343622483,4.83426,8.63149803422
 07/13  08:00:00,496.764201466,73.8136423613,208.573416322,0.0,122.71106,84.617158233,32.8684942557,0.0,24.1713,8.69719425566
 07/13  09:00:00,582.795715456,74.0299785887,292.145281118,0.0,122.71106,84.617158233,32.8244094955,0.0,24.1713,8.65310949552
 07/13  10:00:00,613.611566195,74.6866543622,318.290152996,0.0,122.71106,88.818015033,44.9102151752,0.0,36.25695,8.65326517519
 07/13  11:00:00,649.876195134,75.254290716,354.113630133,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  12:00:00,668.811024787,76.2987715724,373.515774078,0.0,122.71106,88.818015033,44.9103717634,0.0,36.25695,8.65342176343
 07/13  13:00:00,672.126336281,77.9619922113,379.20373303,0.0,122.71106,84.617158233,32.8308442462,0.00666731562837,24.1713,8.65287693054
 07/13  14:00:00,677.193388578,80.017779276,382.115017693,0.0,122.71106,84.617158233,32.8241510592,0.0,24.1713,8.65285105918
 07/13  15:00:00,663.681112042,80.2900763312,375.016929441,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,646.174586344,81.229653632,361.693021444,0.0,122.71106,73.183824,13.4661144375,0.0,4.83426,8.63185443751
 07/13  17:00:00,582.26982184,80.2163050806,331.334201814,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,512.864773002,73.6403359664,268.653833944,0.0,122.71106,39.942024,13.5501264744,0.0564769975985,4.83426,8.65938947685
 07/13  19:00:00,531.11166793,73.6403359664,287.366746209,0.0,122.71106,39.942024,13.511303558,0.0,4.83426,8.677043558
 07/13  20:00:00,411.606659781,73.6403359664,241.937386021,0.0,43.513341876,39.942024,13.5437259597,0.041025288855,4.83426,8.66844067085
 07/13  21:00:00,105.080189887,0.0,0.0,0.0,43.513341876,39.243024,13.5025456417,0.0,4.83426,8.66828564171
 07/13  22:00:00,104.740897399,0.0,0.0,0.0,43.513341876,39.243024,13.4718057814,0.0,4.83426,8.63754578138
 07/13  23:00:00,105.654890486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.748029254,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,104.78201005,0.0,0.0,0.0,43.513341876,39.243024,13.4506512945,0.0,4.83426,8.61639129454
 07/14  02:00:00,104.81489937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.809905385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.136641194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  05:00:00,106.710147497,0.0,0.0,0.0,43.513341876,39.243024,13.4508258241,0.0,4.83426,8.61656582406
 07/14  06:00:00,265.139746717,73.6403359664,95.8009386484,0.0,43.513341876,39.942024,4.98764130979,0.133381309788,4.83426,0.02
 07/14  07:00:00,283.646561383,73.6403359664,119.980462832,0.0,43.513341876,39.942024,67.4971220449,62.6428620449,4.83426,0.02
 07/14  08:00:00,523.750877653,73.7472197781,234.254270051,0.0,122.71106,84.617158233,41.5486644175,0.00347373842043,24.1713,17.3738906791
 07/14  09:00:00,606.999399138,74.2827886392,315.747091725,0.0,122.71106,84.617158233,32.8241572907,0.0,24.1713,8.65285729072
 07/14  10:00:00,634.877857456,74.9237693363,338.61978611,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,653.265274806,75.7757891394,355.12481162,0.0,122.71106,88.818015033,44.9099507949,0.0,36.25695,8.65300079489
 07/14  12:00:00,643.761490334,76.7348104118,345.822846821,0.0,122.71106,88.818015033,44.9100949106,0.0,36.25695,8.65314491059
 07/14  13:00:00,640.689139059,77.4806994939,345.91779653,0.0,122.71106,84.617158233,32.831177303,0.00658794226809,24.1713,8.65328936074
 07/14  14:00:00,637.951033446,78.860545992,341.719740047,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  15:00:00,621.765861448,80.0460085797,331.364827719,0.0,122.71106,78.0003075165,13.4876938458,0.0,4.83426,8.65343384576
 07/14  16:00:00,628.790471762,81.3476563095,341.937652262,0.0,122.71106,73.183824,13.4656690366,0.0,4.83426,8.63140903659
 07/14  17:00:00,587.57163342,77.9333563818,337.844428098,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,527.924647213,73.6403359664,283.270557105,0.0,122.71106,39.942024,13.5424369809,0.0489799105631,4.83426,8.65919707035
 07/14  19:00:00,511.179114382,73.6403359664,266.828879522,0.0,122.71106,39.942024,13.5117133384,0.0,4.83426,8.67745333839
 07/14  20:00:00,385.425138516,73.6403359664,215.092823436,0.0,43.513341876,39.942024,13.510032453,0.00726619679023,4.83426,8.66850625623
 07/14  21:00:00,104.759904646,0.0,0.0,0.0,43.513341876,39.243024,13.5025936418,0.0,4.83426,8.6683336418
 07/14  22:00:00,104.799226265,0.0,0.0,0.0,43.513341876,39.243024,12.490448115,0.0,4.83426,7.656188115
 07/14  23:00:00,105.658765185,0.0,0.0,0.0,43.513341876,39.243024,5.83368934328,0.0,4.83426,0.999429343285
 07/14  24:00:00,104.734390075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.700879713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.667555538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.660898337,0.0,0.0,0.0,43.513341876,39.243024,13.4446962008,0.0,4.83426,8.61043620079
 07/15  04:00:00,105.101245387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.066678876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,93.1133563732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.1127530731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.2360086469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.3785125378,0.0,0.0,0.0,43.513341876,39.243024,13.4507539106,0.0,4.83426,8.61649391057
 07/15  10:00:00,87.4587286094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,88.2800341807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,87.4439739865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,87.3550015973,0.0,0.0,0.0,43.513341876,39.243024,13.4446547786,0.0,4.83426,8.61039477859
 07/15  14:00:00,87.2540712627,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,87.2151677098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,87.0201243602,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,87.0571722389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,87.100208268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,87.601585008,0.0,0.0,0.0,43.513341876,39.243024,13.4447292031,0.0,4.83426,8.61046920313
 07/15  20:00:00,93.4724289133,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,105.118397317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,104.767865286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,105.576502459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.680879346,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.646054669,0.0,0.0,0.0,43.513341876,39.243024,13.4446135584,0.0,4.83426,8.61035355836
 07/16  02:00:00,104.646930021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.656458099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.108868552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.052252123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,93.1077817151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.0267834917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.1532363021,0.0,0.0,0.0,43.513341876,39.243024,13.4494495849,0.0,4.83426,8.61518958489
 07/16  09:00:00,87.3295664762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,87.4193312435,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,88.2339257748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,87.462703141,0.0,0.0,0.0,43.513341876,39.243024,13.4507053385,0.0,4.83426,8.61644533855
 07/16  13:00:00,108.772472613,0.383147821768,20.5746664903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,127.4835679,0.757366694386,38.733016918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,281.358127827,5.50309428271,186.150459197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,266.284095136,8.94648417206,167.587772704,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,247.732728127,3.16974292484,154.564440818,0.0,43.513341876,39.243024,13.4447475743,0.0,4.83426,8.61048757433
 07/16  18:00:00,256.79909477,3.8124475458,163.227822784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,209.778434178,3.52104200009,116.971363078,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,176.588344871,3.21312882022,78.7288110527,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,105.176205512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,104.800625628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,105.635315445,0.0,0.0,0.0,43.513341876,39.243024,13.4447648621,0.0,4.83426,8.6105048621
 07/16  24:00:00,104.763039735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.712650967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.68319553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.661343654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.091188578,0.0,0.0,0.0,43.513341876,39.243024,13.4505498761,0.0,4.83426,8.61628987607
 07/17  05:00:00,105.058939164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,182.76601205,73.6403359664,15.2321646062,0.0,43.513341876,39.942024,5.04582653587,0.191566535866,4.83426,0.02
 07/17  07:00:00,184.76148127,73.6403359664,23.1699465926,0.0,43.513341876,39.942024,237.7628632,224.297159516,4.83426,8.63144368419
 07/17  08:00:00,372.952074308,73.8732321565,85.9167586876,0.0,122.71106,84.617158233,56.7418473927,23.8744948887,24.1713,8.69605250396
 07/17  09:00:00,508.97745269,74.1484483756,220.415661386,0.0,122.71106,84.617158233,32.8244700992,0.0,24.1713,8.65317009916
 07/17  10:00:00,593.083218967,74.4538338454,299.284823618,0.0,122.71106,88.818015033,44.9093199476,0.0,36.25695,8.65236994758
 07/17  11:00:00,606.103717863,74.8388741181,310.791568949,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  12:00:00,628.710952612,75.6519941377,333.192706954,0.0,122.71106,88.818015033,44.9094261296,0.0,36.25695,8.65247612957
 07/17  13:00:00,642.76555896,76.9678962628,349.929175895,0.0,122.71106,84.617158233,32.8304166349,0.00653289814582,24.1713,8.65258373674
 07/17  14:00:00,637.755909904,78.0182184314,343.826350602,0.0,122.71106,84.617158233,32.8239916493,0.0,24.1713,8.65269164927
 07/17  15:00:00,620.931604984,78.8055408845,332.246322334,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/17  16:00:00,602.117534282,78.4543508417,319.051248446,0.0,122.71106,73.183824,13.4657215919,0.0,4.83426,8.63146159192
 07/17  17:00:00,538.630794925,77.189553529,291.516042079,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,441.824203326,73.6403359664,198.970461996,0.0,122.71106,39.942024,13.4929701086,0.0,4.83426,8.65871010863
 07/17  19:00:00,431.555596713,73.6403359664,188.153950866,0.0,122.71106,39.942024,13.5112465034,0.0,4.83426,8.67698650341
 07/17  20:00:00,343.76946986,73.6403359664,173.832196464,0.0,43.513341876,39.942024,13.5017231632,0.0,4.83426,8.66746316323
 07/17  21:00:00,105.065684751,0.0,0.0,0.0,43.513341876,39.243024,13.5022555021,0.0,4.83426,8.66799550213
 07/17  22:00:00,104.752313676,0.0,0.0,0.0,43.513341876,39.243024,13.4718703877,0.0,4.83426,8.63761038771
 07/17  23:00:00,105.642926499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,104.711806731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,104.680006348,0.0,0.0,0.0,43.513341876,39.243024,13.45068805,0.0,4.83426,8.61642805004
 07/18  02:00:00,104.660877557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.637055707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,106.778975018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,106.410907352,0.0,0.0,0.0,43.513341876,39.243024,13.4505400482,0.0,4.83426,8.61628004822
 07/18  06:00:00,167.903935391,73.6403359664,0.00577635309497,0.0,43.513341876,39.942024,44.329866516,39.475606516,4.83426,0.02
 07/18  07:00:00,167.888319614,73.6403359664,6.70524091946,0.0,43.513341876,39.942024,362.245631618,357.391371618,4.83426,0.02
 07/18  08:00:00,383.771349115,73.7078621843,96.7415606662,0.0,122.71106,84.617158233,72.108516951,30.564555668,24.1713,17.3726612829
 07/18  09:00:00,529.537126427,73.9105370478,240.587364112,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/18  10:00:00,612.557477572,74.0788214844,317.798499845,0.0,122.71106,88.818015033,44.9100336824,0.0,36.25695,8.65308368239
 07/18  11:00:00,604.279692536,74.2972880725,309.173432364,0.0,122.71106,88.818015033,44.9092538786,0.0,36.25695,8.65230387864
 07/18  12:00:00,602.383443971,74.8393482591,307.413379491,0.0,122.71106,88.818015033,44.9093491056,0.0,36.25695,8.65239910563
 07/18  13:00:00,596.608750336,75.7555704998,306.057230357,0.0,122.71106,84.617158233,24.1982167919,0.00691679186217,24.1713,0.02
 07/18  14:00:00,608.32315818,76.8879039919,315.662739945,0.0,122.71106,84.617158233,32.8237954524,0.0,24.1713,8.65249545239
 07/18  15:00:00,609.664632413,78.0437427108,322.882972574,0.0,122.71106,78.0003075165,13.4868522028,0.0,4.83426,8.65259220279
 07/18  16:00:00,608.363384057,78.8267913169,326.729699302,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,551.921253424,76.6807369271,304.439401597,0.0,122.71106,39.942024,13.4711623817,0.00550657329228,4.83426,8.6313958084
 07/18  18:00:00,514.827314584,73.6403359664,270.420047859,0.0,122.71106,39.942024,13.4926017445,0.0,4.83426,8.65834174455
 07/18  19:00:00,489.079691111,73.6403359664,244.831521782,0.0,122.71106,39.942024,13.5109844749,0.0,4.83426,8.67672447492
 07/18  20:00:00,357.429335469,73.6403359664,187.27866739,0.0,43.513341876,39.942024,13.509998457,0.00809321652145,4.83426,8.66764524045
 07/18  21:00:00,104.693450446,0.0,0.0,0.0,43.513341876,39.243024,13.5016936721,0.0,4.83426,8.66743367208
 07/18  22:00:00,104.706354234,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.609188331,0.0,0.0,0.0,43.513341876,39.243024,13.4627088842,0.0,4.83426,8.62844888418
 07/18  24:00:00,104.675921116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.685188395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,104.692263444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.686922082,0.0,0.0,0.0,43.513341876,39.243024,13.4507608377,0.0,4.83426,8.61650083767
 07/19  04:00:00,105.137668704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.057166177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,167.232465992,73.6403359664,0.00525980223687,0.0,43.513341876,39.942024,11.1018070638,6.24754706376,4.83426,0.02
 07/19  07:00:00,189.847441793,73.6403359664,28.1307770162,0.0,43.513341876,39.942024,253.646422375,240.18075768,4.83426,8.63140469471
 07/19  08:00:00,405.059965025,73.7269216392,117.501523869,0.0,122.71106,84.617158233,44.0422679048,11.1751977239,24.1713,8.69577018092
 07/19  09:00:00,548.473076667,73.9096798184,259.073452244,0.0,122.71106,84.617158233,32.8241430091,0.0,24.1713,8.65284300906
 07/19  10:00:00,621.781754297,74.1441380683,326.909586233,0.0,122.71106,88.818015033,44.9098445348,0.0,36.25695,8.65289453484
 07/19  11:00:00,633.895729817,74.467137986,337.970497273,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  12:00:00,629.805713119,74.6277826432,336.55541857,0.0,122.71106,88.818015033,44.9099295697,0.0,36.25695,8.65297956974
 07/19  13:00:00,534.545886733,75.0219701497,244.832255851,0.0,122.71106,84.617158233,32.8444421909,0.0210270766839,24.1713,8.65211511422
 07/19  14:00:00,488.406419635,75.3325743023,198.802526844,0.0,122.71106,84.617158233,32.8235765544,0.0,24.1713,8.65227655439
 07/19  15:00:00,575.294343464,76.1189554691,290.281190804,0.0,122.71106,78.0003075165,13.4901339602,0.00351212475881,4.83426,8.65236183541
 07/19  16:00:00,603.917516075,77.0130500395,322.279295269,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,573.130306279,76.0495610127,326.087803973,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,535.513439134,73.6403359664,289.470622495,0.0,122.71106,39.942024,13.5382515155,0.0460330088995,4.83426,8.65795850658
 07/19  19:00:00,522.4651857,73.6403359664,276.711645407,0.0,122.71106,39.942024,13.5290144463,0.0177863404524,4.83426,8.67696810588
 07/19  20:00:00,390.881632958,73.6403359664,219.434485295,0.0,43.513341876,39.942024,13.5100197327,0.00799353117638,4.83426,8.66776620152
 07/19  21:00:00,105.067555383,0.0,0.0,0.0,43.513341876,39.243024,13.5021721724,0.0,4.83426,8.6679121724
 07/19  22:00:00,104.686474853,0.0,0.0,0.0,43.513341876,39.243024,13.4718695798,0.0,4.83426,8.63760957984
 07/19  23:00:00,105.601466059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.673960064,0.0,0.0,0.0,43.513341876,39.243024,13.4505921494,0.0,4.83426,8.61633214945
 07/20  01:00:00,104.667575337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.661369114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.655338387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.142615847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.140864484,0.0,0.0,0.0,43.513341876,39.243024,13.4507001265,0.0,4.83426,8.61644012648
 07/20  06:00:00,218.007827308,73.6403359664,49.5601908013,0.0,43.513341876,39.942024,4.97251545334,0.118255453345,4.83426,0.02
 07/20  07:00:00,250.751076476,73.6403359664,87.6322805361,0.0,43.513341876,39.942024,123.494459076,118.640199076,4.83426,0.02
 07/20  08:00:00,429.168376791,73.6403359664,141.097359014,0.0,122.71106,84.617158233,41.5423644604,0.0,24.1713,17.3710644604
 07/20  09:00:00,468.535724725,73.7819899623,179.642739813,0.0,122.71106,84.617158233,32.8237296128,0.0,24.1713,8.65242961284
 07/20  10:00:00,559.152686654,73.9644710197,264.762618444,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,598.931176136,74.1723390991,304.092753001,0.0,122.71106,88.818015033,44.9094543687,0.0,36.25695,8.65250436866
 07/20  12:00:00,639.71294855,74.7899456947,346.074040131,0.0,122.71106,88.818015033,44.9095288182,0.0,36.25695,8.65257881815
 07/20  13:00:00,629.918567183,75.8450140579,339.533195442,0.0,122.71106,84.617158233,32.8309651464,0.00701147041533,24.1713,8.652653676
 07/20  14:00:00,623.744868223,76.6725150307,332.545671865,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,606.366799113,76.6133313831,322.005415774,0.0,122.71106,78.0003075165,13.4869886468,0.0,4.83426,8.6527286468
 07/20  16:00:00,597.464236696,76.9701066751,317.843075911,0.0,122.71106,73.183824,13.465667154,0.0,4.83426,8.63140715398
 07/20  17:00:00,559.598028029,75.4729032127,314.835556772,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,528.59656507,73.6403359664,285.515875748,0.0,122.71106,39.942024,13.5361967288,0.0440838993735,4.83426,8.65785282944
 07/20  19:00:00,521.055899157,73.6403359664,277.581328481,0.0,122.71106,39.942024,13.5112987,0.0,4.83426,8.67703870002
 07/20  20:00:00,366.914992935,73.6403359664,197.589516089,0.0,43.513341876,39.942024,13.5159632382,0.0142303370488,4.83426,8.66747290116
 07/20  21:00:00,104.976696264,0.0,0.0,0.0,43.513341876,39.243024,13.5014470573,0.0,4.83426,8.66718705728
 07/20  22:00:00,104.642612444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.582340799,0.0,0.0,0.0,43.513341876,39.243024,13.462726825,0.0,4.83426,8.62846682504
 07/20  24:00:00,104.692248353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.690534826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.677048212,0.0,0.0,0.0,43.513341876,39.243024,13.4506310975,0.0,4.83426,8.61637109752
 07/21  03:00:00,104.614339589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,106.679586293,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,106.34238264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,167.925674447,73.6403359664,0.00440119529517,0.0,43.513341876,39.942024,146.978543032,133.528085878,4.83426,8.61619715352
 07/21  07:00:00,161.046932857,73.6403359664,0.00242064169264,0.0,43.513341876,39.942024,457.551884876,452.697624876,4.83426,0.02
 07/21  08:00:00,375.330837179,73.646627269,89.1047269368,0.0,122.71106,84.617158233,79.3545107538,46.4875277469,24.1713,8.69568300683
 07/21  09:00:00,513.338809938,73.7897157001,225.790809782,0.0,122.71106,84.617158233,32.8240966503,0.0,24.1713,8.65279665026
 07/21  10:00:00,623.561529209,73.9526328412,331.027363676,0.0,122.71106,88.818015033,44.9097780397,0.0,36.25695,8.65282803973
 07/21  11:00:00,655.900531843,74.1691661235,362.033432589,0.0,122.71106,88.818015033,44.9077155957,0.0,36.25695,8.65076559575
 07/21  12:00:00,641.517263218,74.651578307,348.132195331,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  13:00:00,636.847745945,75.2201346195,347.048233039,0.0,122.71106,84.617158233,32.8304205801,0.00656862667966,24.1713,8.65255195337
 07/21  14:00:00,627.157767022,75.9586221885,336.691113721,0.0,122.71106,84.617158233,32.8234489908,0.0,24.1713,8.6521489908
 07/21  15:00:00,634.473287825,76.6415138516,349.854691335,0.0,122.71106,78.0003075165,13.4864740399,0.0,4.83426,8.6522140399
 07/21  16:00:00,646.784973628,78.6880720325,364.947847266,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,615.196644853,78.5918000699,366.706204253,0.0,122.71106,39.942024,13.4657131372,0.0,4.83426,8.63145313718
 07/21  18:00:00,552.600925618,73.6403359664,309.06660751,0.0,122.71106,39.942024,4.9384281981,0.084168198103,4.83426,0.02
 07/21  19:00:00,541.453522286,73.6403359664,298.054632214,0.0,122.71106,39.942024,16.6821475248,0.0,4.83426,11.8478875248
 07/21  20:00:00,446.942475124,73.6403359664,277.480850949,0.0,43.513341876,39.942024,10.3518878457,0.0202345952638,4.83426,5.49739325046
 07/21  21:00:00,104.707283642,0.0,0.0,0.0,43.513341876,39.243024,13.502002433,0.0,4.83426,8.66774243303
 07/21  22:00:00,104.668058468,0.0,0.0,0.0,43.513341876,39.243024,13.4713212947,0.0,4.83426,8.63706129471
 07/21  23:00:00,105.612058473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.675686865,0.0,0.0,0.0,43.513341876,39.243024,13.4504960763,0.0,4.83426,8.61623607632
 07/22  01:00:00,104.649696073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,104.616844076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.58763955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,104.987118565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,104.943243967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,93.0176603919,0.0,0.0,0.0,43.513341876,39.243024,13.4445234185,0.0,4.83426,8.61026341852
 07/22  07:00:00,87.0047831827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.1995211588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.4201587534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.551077069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.3665511682,0.0,0.0,0.0,43.513341876,39.243024,13.4504594284,0.0,4.83426,8.6161994284
 07/22  12:00:00,87.5570777901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,152.690811194,1.13978928296,63.545243958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,135.686607602,3.45129652423,44.3959789751,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,279.873471881,7.308701137,183.839201301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,250.071237027,4.32888613093,157.356516752,0.0,43.513341876,39.243024,13.4446616136,0.0,4.83426,8.61040161363
 07/22  17:00:00,317.028528915,8.6453646926,219.485962839,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,335.171803294,4.23349978021,241.880006526,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,269.248950608,3.00573409895,177.180621566,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,179.635046645,1.66612034503,83.6373468313,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.334615918,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.869843112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.573532332,0.0,0.0,0.0,43.513341876,39.243024,13.4445516688,0.0,4.83426,8.61029166881
 07/22  24:00:00,104.666556722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.625434027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,104.58148302,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.553527949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,104.966808649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,104.92052711,0.0,0.0,0.0,43.513341876,39.243024,13.4445552488,0.0,4.83426,8.6102952488
 07/23  06:00:00,92.9988099332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,86.9972776028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.1753432149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.3649220096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.4701937977,0.0,0.0,0.0,43.513341876,39.243024,13.4505733873,0.0,4.83426,8.61631338729
 07/23  11:00:00,88.2952340922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,87.4577982765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,87.45264969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,101.556934498,0.381907579697,13.6735966391,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,118.310632943,0.757366694386,29.8686250606,0.0,43.513341876,39.243024,13.4446448584,0.0,4.83426,8.61038485837
 07/23  16:00:00,236.015777358,3.2137091372,144.304406387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,289.431386772,3.75299257415,196.889071286,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,227.8780648,2.83361344688,136.767677512,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,227.58005174,3.0486899626,135.753333607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,138.804504835,1.14210628883,43.6863242749,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,105.167399997,0.0,0.0,0.0,43.513341876,39.243024,13.4446491186,0.0,4.83426,8.61038911864
 07/23  22:00:00,104.687330406,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.548290786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.705551711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.698796733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.646803845,0.0,0.0,0.0,43.513341876,39.243024,13.450527634,0.0,4.83426,8.61626763402
 07/24  03:00:00,104.583497856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,104.961099832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,104.909261644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,167.243451519,73.6403359664,0.00532279043282,0.0,43.513341876,39.942024,174.390397563,160.939788297,4.83426,8.61634926528
 07/24  07:00:00,161.01398775,73.6403359664,0.00202193945095,0.0,43.513341876,39.942024,456.590625817,451.736365817,4.83426,0.02
 07/24  08:00:00,380.677838089,73.7012026662,94.4187251799,0.0,122.71106,84.617158233,79.112568939,46.2460964878,24.1713,8.69517245115
 07/24  09:00:00,495.361033162,73.9078035347,207.840868322,0.0,122.71106,84.617158233,32.8237530551,0.0,24.1713,8.65245305506
 07/24  10:00:00,596.429712885,74.03037185,304.081469036,0.0,122.71106,88.818015033,44.9094048306,0.0,36.25695,8.65245483056
 07/24  11:00:00,623.133217165,74.1612448463,329.548044799,0.0,122.71106,88.818015033,44.9094402348,0.0,36.25695,8.65249023484
 07/24  12:00:00,636.713202095,74.6873192247,343.371363035,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  13:00:00,628.569179569,75.7819330838,338.280520683,0.0,122.71106,84.617158233,32.8307823332,0.00695613718318,24.1713,8.65252619606
 07/24  14:00:00,608.989596637,76.075516078,318.606463473,0.0,122.71106,84.617158233,32.8238620796,0.0,24.1713,8.65256207964
 07/24  15:00:00,584.945408247,76.9292288796,299.453383761,0.0,122.71106,78.0003075165,13.4868581569,0.0,4.83426,8.65259815688
 07/24  16:00:00,549.841002422,77.6557339008,268.859156434,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,543.270295145,76.8602612916,297.455072482,0.0,122.71106,39.942024,13.4652971807,0.0,4.83426,8.63103718074
 07/24  18:00:00,523.923617113,73.6403359664,281.151539056,0.0,122.71106,39.942024,4.91219250429,0.05793250429,4.83426,0.02
 07/24  19:00:00,525.289601704,73.6403359664,281.882842927,0.0,122.71106,39.942024,13.5108422298,0.0,4.83426,8.6765822298
 07/24  20:00:00,380.446542743,73.6403359664,211.040782474,0.0,43.513341876,39.942024,13.5392788221,0.0377802161877,4.83426,8.66723860594
