Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  21:00:00,105.002413438,0.0,0.0,0.0,43.513341876,39.243024,13.5017106864,0.0,4.83426,8.66745068639
 07/24  22:00:00,104.673932866,0.0,0.0,0.0,43.513341876,39.243024,13.4713981879,0.0,4.83426,8.63713818789
 07/24  23:00:00,105.559990068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,104.573692799,0.0,0.0,0.0,43.513341876,39.243024,13.4505685691,0.0,4.83426,8.61630856907
 07/25  01:00:00,104.54249492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.554598378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.579232224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,106.68645204,0.0,0.0,0.0,43.513341876,39.243024,13.4491030438,0.0,4.83426,8.61484304375
 07/25  05:00:00,106.340109022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,170.87206361,73.6403359664,0.00546208346585,0.0,43.513341876,39.942024,100.413541655,95.5592816552,4.83426,0.02
 07/25  07:00:00,161.006661791,73.6403359664,0.00221441310223,0.0,43.513341876,39.942024,452.451075557,447.596815557,4.83426,0.02
 07/25  08:00:00,347.413314707,73.6403359664,61.527568108,0.0,122.71106,84.617158233,120.805983218,79.2639541535,24.1713,17.3707290645
 07/25  09:00:00,458.440715349,73.6499756867,171.380262985,0.0,122.71106,84.617158233,33.1833048508,0.359729294499,24.1713,8.65227555632
 07/25  10:00:00,587.20370843,73.7041543773,295.19537648,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  11:00:00,628.466588133,73.8852450824,335.107726117,0.0,122.71106,88.818015033,44.9092193938,0.0,36.25695,8.65226939383
 07/25  12:00:00,653.511729092,74.3422179412,360.365496608,0.0,122.71106,88.818015033,44.9092475985,0.0,36.25695,8.65229759855
 07/25  13:00:00,619.977902403,74.5860434111,330.976125377,0.0,122.71106,84.617158233,32.831631031,0.00800549902132,24.1713,8.65232553202
 07/25  14:00:00,530.451208285,74.5117998882,242.143644878,0.0,122.71106,84.617158233,24.208456013,0.0171560129768,24.1713,0.02
 07/25  15:00:00,425.541457963,74.3473492371,143.484508026,0.0,122.71106,78.0003075165,13.4938643796,0.00725065736097,4.83426,8.65235372222
 07/25  16:00:00,443.017558316,74.7072756341,165.060488486,0.0,122.71106,73.183824,13.4654092762,0.0,4.83426,8.63114927616
 07/25  17:00:00,425.936307338,74.024176779,182.482098696,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,436.365219533,73.6403359664,194.055759652,0.0,122.71106,39.942024,13.4921089927,0.0,4.83426,8.65784899271
 07/25  19:00:00,425.132461013,73.6403359664,182.920630977,0.0,122.71106,39.942024,13.5099550029,0.0,4.83426,8.67569500292
 07/25  20:00:00,279.223604028,73.6403359664,108.157143374,0.0,43.513341876,39.942024,13.5432610387,0.0416117916184,4.83426,8.66738924709
 07/25  21:00:00,104.545131686,0.0,0.0,0.0,43.513341876,39.243024,13.5007727004,0.0,4.83426,8.66651270044
 07/25  22:00:00,104.639643685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.561862711,0.0,0.0,0.0,43.513341876,39.243024,13.4622655592,0.0,4.83426,8.62800555923
 07/25  24:00:00,104.614779981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.624179389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.595981715,0.0,0.0,0.0,43.513341876,39.243024,13.4504912056,0.0,4.83426,8.61623120562
 07/26  03:00:00,104.582291359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.02713543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,104.954516592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,170.15508352,73.6403359664,0.00516820893788,0.0,43.513341876,39.942024,65.027457882,60.173197882,4.83426,0.02
 07/26  07:00:00,176.09848422,73.6403359664,14.8811214983,0.0,43.513341876,39.942024,371.756011384,358.290484807,4.83426,8.63126657754
 07/26  08:00:00,386.721429552,73.6403359664,100.286321763,0.0,122.71106,84.617158233,58.2481511401,25.3825792554,24.1713,8.6942718847
 07/26  09:00:00,468.511091151,73.6494091829,181.360619951,0.0,122.71106,84.617158233,33.4155760857,0.59232598379,24.1713,8.65195010189
 07/26  10:00:00,557.372031989,73.754764084,265.483627948,0.0,122.71106,88.818015033,44.9255266341,0.0166074776106,36.25695,8.65196915652
 07/26  11:00:00,610.811372206,73.7987821667,317.739612814,0.0,122.71106,88.818015033,44.9089383817,0.0,36.25695,8.65198838169
 07/26  12:00:00,614.242470349,73.8172899296,321.968481958,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  13:00:00,603.636314781,74.194447748,315.249089435,0.0,122.71106,84.617158233,32.8302694757,0.0069615432344,24.1713,8.65200793242
 07/26  14:00:00,589.656421022,74.4111372424,301.241188149,0.0,122.71106,84.617158233,32.8233273163,0.0,24.1713,8.65202731632
 07/26  15:00:00,523.554370681,74.4696966789,242.059853479,0.0,122.71106,78.0003075165,13.4904660953,0.0041592301941,4.83426,8.65204686508
 07/26  16:00:00,535.183367648,74.8969516585,258.221581234,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,486.444339191,74.2233490013,243.473458886,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,447.793541163,73.6403359664,205.455632164,0.0,122.71106,39.942024,13.4923817283,0.0,4.83426,8.65812172826
 07/26  19:00:00,439.755006009,73.6403359664,196.931844493,0.0,122.71106,39.942024,13.510580722,0.0,4.83426,8.67632072201
 07/26  20:00:00,339.334303263,73.6403359664,167.26027174,0.0,43.513341876,39.942024,13.5074591822,0.00605701770625,4.83426,8.66714216449
 07/26  21:00:00,104.976172683,0.0,0.0,0.0,43.513341876,39.243024,13.5005606255,0.0,4.83426,8.66630062549
 07/26  22:00:00,104.669668261,0.0,0.0,0.0,43.513341876,39.243024,13.4714075459,0.0,4.83426,8.63714754587
 07/26  23:00:00,105.630102488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.69175403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.678629426,0.0,0.0,0.0,43.513341876,39.243024,13.4505445917,0.0,4.83426,8.61628459175
 07/27  02:00:00,104.676002888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.652854088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.058327259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,104.95423425,0.0,0.0,0.0,43.513341876,39.243024,13.4486870012,0.0,4.83426,8.61442700118
 07/27  06:00:00,170.186959397,73.6403359664,0.00447408207566,0.0,43.513341876,39.942024,73.7056709495,68.8514109495,4.83426,0.02
 07/27  07:00:00,161.044404041,73.6403359664,0.00251610235228,0.0,43.513341876,39.942024,444.913580146,440.059320146,4.83426,0.02
 07/27  08:00:00,285.189364667,73.6403359664,0.000471225919218,0.0,122.71106,84.617158233,235.483288859,193.943122684,24.1713,17.3688661752
 07/27  09:00:00,390.903861466,73.6403359664,103.924688883,0.0,122.71106,84.617158233,69.7144186131,45.5231186131,24.1713,0.02
 07/27  10:00:00,453.382406371,73.6888746212,161.522296019,0.0,122.71106,88.818015033,44.9093648304,0.0,36.25695,8.65241483035
 07/27  11:00:00,568.163080358,73.6590520486,275.437029442,0.0,122.71106,88.818015033,44.9093454379,0.0,36.25695,8.65239543785
 07/27  12:00:00,525.729905717,73.6733874845,234.13873671,0.0,122.71106,88.818015033,44.9093563306,0.0,36.25695,8.65240633057
 07/27  13:00:00,473.051307019,73.7111137816,185.834743887,0.0,122.71106,84.617158233,24.2014136996,0.0101136995867,24.1713,0.02
 07/27  14:00:00,437.567381889,73.7117079913,150.331462758,0.0,122.71106,84.617158233,33.3148282877,0.491080049735,24.1713,8.65244823796
 07/27  15:00:00,346.20199948,73.6689007675,66.0218568506,0.0,122.71106,78.0003075165,42.1091349138,28.6224455107,4.83426,8.65242940315
 07/27  16:00:00,306.869981008,73.6454298558,32.4967539321,0.0,122.71106,73.183824,57.113039401,52.258779401,4.83426,0.02
 07/27  17:00:00,249.421398246,73.6403359664,8.93032744992,0.0,122.71106,39.942024,130.323072406,116.857619448,4.83426,8.63119295856
 07/27  18:00:00,240.294220213,73.6403359664,0.0,0.0,122.71106,39.942024,20.2980292201,6.80578938405,4.83426,8.65797983601
 07/27  19:00:00,259.542422703,73.6403359664,18.3996643188,0.0,122.71106,39.942024,13.6098868051,0.0995679614503,4.83426,8.67605884366
 07/27  20:00:00,179.190463064,73.6403359664,8.71257901631,0.0,43.513341876,39.942024,13.958865175,0.457595985383,4.83426,8.66700918957
 07/27  21:00:00,104.728883899,0.0,0.0,0.0,43.513341876,39.243024,13.5009795244,0.0,4.83426,8.6667195244
 07/27  22:00:00,104.469313432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  23:00:00,105.429428788,0.0,0.0,0.0,43.513341876,39.243024,13.462391261,0.0,4.83426,8.62813126097
 07/27  24:00:00,104.486191799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.476732667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,104.449194705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.447097254,0.0,0.0,0.0,43.513341876,39.243024,13.4505185098,0.0,4.83426,8.61625850977
 07/28  04:00:00,106.557767809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,106.206842077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,171.117591865,73.6403359664,0.00479351914959,0.0,43.513341876,39.942024,426.244924079,421.390664079,4.83426,0.02
 07/28  07:00:00,161.267936475,73.6403359664,0.00294499457468,0.0,43.513341876,39.942024,788.713039704,775.24786093,4.83426,8.63091877365
 07/28  08:00:00,287.212919641,73.6403359664,1.98501984752,0.0,122.71106,84.617158233,296.650846266,263.787165514,24.1713,8.69238075146
 07/28  09:00:00,353.248705304,73.6403359664,66.8935283174,0.0,122.71106,84.617158233,73.5922861167,40.7686455151,24.1713,8.65234060157
 07/28  10:00:00,483.520818619,73.6403359664,192.072092635,0.0,122.71106,88.818015033,47.0339005386,2.12460513556,36.25695,8.65234540308
 07/28  11:00:00,588.196341973,73.6403359664,295.406887854,0.0,122.71106,88.818015033,37.3124033722,1.03545337223,36.25695,0.02
 07/28  12:00:00,611.24687415,73.6403359664,319.23594119,0.0,122.71106,88.818015033,44.9761310386,0.0672954490807,36.25695,8.6518855895
 07/28  13:00:00,610.694850566,73.6426329253,322.811331809,0.0,122.71106,84.617158233,32.8298793154,0.00668880121219,24.1713,8.65189051422
 07/28  14:00:00,630.170541308,73.9027184891,341.857807933,0.0,122.71106,84.617158233,32.823194859,0.0,24.1713,8.65189485904
 07/28  15:00:00,615.772762378,74.6124096002,333.430281883,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/28  16:00:00,561.571687878,75.1320106081,284.284496958,0.0,122.71106,73.183824,13.4829496016,0.0175841619419,4.83426,8.63110543962
 07/28  17:00:00,529.646723029,74.7084508153,286.011203823,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,528.088255586,73.6403359664,285.159170436,0.0,122.71106,39.942024,13.5390417556,0.0467168229937,4.83426,8.65806493263
 07/28  19:00:00,528.03479592,73.6403359664,285.125682375,0.0,122.71106,39.942024,13.5101396701,0.0,4.83426,8.67587967009
 07/28  20:00:00,367.000784188,73.6403359664,195.249223236,0.0,43.513341876,39.942024,13.5448724117,0.0434321573626,4.83426,8.66718025435
 07/28  21:00:00,104.527528065,0.0,0.0,0.0,43.513341876,39.243024,13.5011465089,0.0,4.83426,8.6668865089
 07/28  22:00:00,104.504594729,0.0,0.0,0.0,43.513341876,39.243024,13.470996969,0.0,4.83426,8.63673696904
 07/28  23:00:00,105.494884313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.584939101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,104.573114844,0.0,0.0,0.0,43.513341876,39.243024,13.4444962868,0.0,4.83426,8.61023628685
 07/29  02:00:00,104.535176694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.506431057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,104.919149251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,104.885304111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,95.9339319202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,86.9443098967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.1411141875,0.0,0.0,0.0,43.513341876,39.243024,13.4444626283,0.0,4.83426,8.61020262831
 07/29  09:00:00,87.3560765498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.4542875623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,88.2724465491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,87.4593472405,0.0,0.0,0.0,43.513341876,39.243024,13.4505355102,0.0,4.83426,8.61627551016
 07/29  13:00:00,87.569991511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,87.5816538384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,87.528340393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,230.991034622,6.48717121064,136.07646723,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,243.016957332,2.51027556491,152.177646323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,343.314701666,4.59797787334,249.581332663,0.0,43.513341876,39.243024,13.4446095177,0.0,4.83426,8.61034951772
 07/29  19:00:00,268.981078448,3.23492136249,176.628555237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,179.674348438,1.76023105261,80.6507422894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.222981432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,104.734332383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.544781259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.642741723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.630202934,0.0,0.0,0.0,43.513341876,39.243024,13.4445263303,0.0,4.83426,8.6102663303
 07/30  02:00:00,104.587440026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.537447799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,104.912884293,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,104.864289548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,95.9728814992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,86.973256997,0.0,0.0,0.0,43.513341876,39.243024,13.4444872285,0.0,4.83426,8.61022722853
 07/30  08:00:00,87.1798063219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.388974983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,87.4608562633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.2792495051,0.0,0.0,0.0,43.513341876,39.243024,13.450464517,0.0,4.83426,8.61620451702
 07/30  12:00:00,87.5050193348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,87.6068654135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,95.3202065112,5.04340163633,2.65521843964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,230.476901488,6.38059744969,135.672119576,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,289.107191832,9.22114746397,191.151106708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,345.969044479,11.3036306181,245.496501589,0.0,43.513341876,39.243024,13.4445877005,0.0,4.83426,8.6103277005
 07/30  18:00:00,337.465268644,9.16334433922,239.326560739,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,345.421269834,6.64773674605,249.005129231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,249.302373922,3.60824117973,147.949602556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,105.142129064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.724871261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.543590564,0.0,0.0,0.0,43.513341876,39.243024,13.4444386885,0.0,4.83426,8.61017868849
 07/30  24:00:00,104.636582371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.621085071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.584565559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.559849473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,104.983200282,0.0,0.0,0.0,43.513341876,39.243024,13.4502815967,0.0,4.83426,8.61602159665
 07/31  05:00:00,104.925009012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,170.23471473,73.6403359664,0.00471943242545,0.0,43.513341876,39.942024,198.299534781,193.445274781,4.83426,0.02
 07/31  07:00:00,160.983091417,73.6403359664,0.00174085406488,0.0,43.513341876,39.942024,493.531319855,480.065983245,4.83426,8.63107661029
 07/31  08:00:00,379.395299054,73.6675148754,93.2102662806,0.0,122.71106,84.617158233,78.4332504024,45.5676863989,24.1713,8.69426400359
 07/31  09:00:00,493.339590764,73.8681774581,205.893762222,0.0,122.71106,84.617158233,32.8234216804,0.0,24.1713,8.6521216804
 07/31  10:00:00,605.106833991,74.0053009749,312.71466122,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,643.906091097,74.1044688253,350.229277197,0.0,122.71106,88.818015033,44.9090229834,0.0,36.25695,8.65207298345
 07/31  12:00:00,655.706657807,74.5694081082,362.346746365,0.0,122.71106,88.818015033,44.9090064152,0.0,36.25695,8.65205641518
 07/31  13:00:00,659.118161982,75.8897710162,368.513291389,0.0,122.71106,84.617158233,32.8297651113,0.00642498604387,24.1713,8.65204012526
 07/31  14:00:00,668.653155561,77.3075965745,376.479859814,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,663.182959042,78.1333511911,376.796266144,0.0,122.71106,78.0003075165,13.4863281244,0.0,4.83426,8.65206812438
 07/31  16:00:00,641.612658937,78.0276093944,360.48033172,0.0,122.71106,73.183824,13.4650127303,0.0,4.83426,8.6307527303
 07/31  17:00:00,610.04075767,76.6765443748,363.548912562,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,551.661655009,73.6403359664,308.148748005,0.0,122.71106,39.942024,13.5721210922,0.0805341956954,4.83426,8.65732689655
 07/31  19:00:00,535.543434652,73.6403359664,291.696207558,0.0,122.71106,39.942024,13.5161793417,0.00594777520551,4.83426,8.6759715665
 07/31  20:00:00,446.362132088,73.6403359664,273.509227827,0.0,43.513341876,39.942024,13.5081602561,0.00792113144755,4.83426,8.66597912461
 07/31  21:00:00,105.117530816,0.0,0.0,0.0,43.513341876,39.243024,13.5010175161,0.0,4.83426,8.66675751611
 07/31  22:00:00,104.787002714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.730906328,0.0,0.0,0.0,43.513341876,39.243024,13.4622493348,0.0,4.83426,8.62798933479
 07/31  24:00:00,104.809234045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.80186784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.780760134,0.0,0.0,0.0,43.513341876,39.243024,13.4504304637,0.0,4.83426,8.6161704637
 08/01  03:00:00,104.75088712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.010144471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,106.561939042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,170.906910707,73.6403359664,0.00496418687334,0.0,43.513341876,39.942024,26.5390676046,13.0886053245,4.83426,8.61620228017
 08/01  07:00:00,161.063071472,73.6403359664,0.0012407843357,0.0,43.513341876,39.942024,392.404911863,387.550651863,4.83426,0.02
 08/01  08:00:00,383.612771937,73.6403359664,97.0201795287,0.0,122.71106,84.617158233,105.469148839,72.6033446234,24.1713,8.69450421558
 08/01  09:00:00,488.33787878,73.8385254719,199.766034364,0.0,122.71106,84.617158233,32.8234383824,0.0,24.1713,8.65213838243
 08/01  10:00:00,623.812692249,74.1222034622,328.944415073,0.0,122.71106,88.818015033,44.9090333281,0.0,36.25695,8.65208332807
 08/01  11:00:00,655.442958498,74.5558514406,359.562981954,0.0,122.71106,88.818015033,44.9090100206,0.0,36.25695,8.65206002056
 08/01  12:00:00,668.87518752,75.313838287,374.601966567,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  13:00:00,669.593909694,76.6443032605,378.053294086,0.0,122.71106,84.617158233,32.8300162842,0.0066787878772,24.1713,8.6520374963
 08/01  14:00:00,669.821035826,78.0107330242,376.882865313,0.0,122.71106,84.617158233,32.8233150327,0.0,24.1713,8.65201503273
 08/01  15:00:00,664.479945468,80.2140377975,375.946762232,0.0,122.71106,78.0003075165,13.4862528527,0.0,4.83426,8.65199285267
 08/01  16:00:00,658.500151868,82.884526984,372.265964291,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,625.711077082,81.967615771,373.649227809,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,570.35369746,73.6403359664,326.621138564,0.0,122.71106,39.942024,13.5034637191,0.0111866970957,4.83426,8.65801702201
 08/01  19:00:00,546.75241608,73.6403359664,303.272977232,0.0,122.71106,39.942024,13.5248464531,0.0170323339436,4.83426,8.67355411912
 08/01  20:00:00,423.718033769,73.6403359664,251.480927105,0.0,43.513341876,39.942024,13.5452838139,0.0441288604657,4.83426,8.66689495347
 08/01  21:00:00,104.780396822,0.0,0.0,0.0,43.513341876,39.243024,13.5012000271,0.0,4.83426,8.66694002707
 08/01  22:00:00,104.798609224,0.0,0.0,0.0,43.513341876,39.243024,13.4712629041,0.0,4.83426,8.63700290411
 08/01  23:00:00,105.663471649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,104.697166241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.656504304,0.0,0.0,0.0,43.513341876,39.243024,13.4504878155,0.0,4.83426,8.61622781551
 08/02  02:00:00,104.617355654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.595733816,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.003797438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,104.94832298,0.0,0.0,0.0,43.513341876,39.243024,13.4495928978,0.0,4.83426,8.61533289783
 08/02  06:00:00,170.217598258,73.6403359664,0.00435281584612,0.0,43.513341876,39.942024,101.343597235,96.4893372347,4.83426,0.02
 08/02  07:00:00,161.036761874,73.6403359664,0.00226015263022,0.0,43.513341876,39.942024,406.288104636,401.433844636,4.83426,0.02
 08/02  08:00:00,379.629796132,73.6952919834,93.2309749822,0.0,122.71106,84.617158233,82.6101639632,41.0717573804,24.1713,17.3671065828
 08/02  09:00:00,519.733707865,73.9225148698,230.840178077,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,634.178683861,74.2309854275,338.549923174,0.0,122.71106,88.818015033,44.9089413914,0.0,36.25695,8.65199139135
 08/02  11:00:00,655.605227315,74.5624819205,360.787022371,0.0,122.71106,88.818015033,44.9088813285,0.0,36.25695,8.65193132846
 08/02  12:00:00,649.302994016,75.2803005368,355.217985418,0.0,122.71106,88.818015033,44.9088539471,0.0,36.25695,8.65190394708
 08/02  13:00:00,653.138629866,76.6691989868,361.719005996,0.0,122.71106,84.617158233,24.1978145149,0.0065145148824,24.1713,0.02
 08/02  14:00:00,665.505547528,78.3049882948,372.296916709,0.0,122.71106,84.617158233,32.8231765511,0.0,24.1713,8.65187655107
 08/02  15:00:00,667.458043464,78.5063236712,380.595785605,0.0,122.71106,78.0003075165,13.486109149,0.0,4.83426,8.65184914902
 08/02  16:00:00,657.919000664,80.052187922,374.578232062,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,605.530628118,79.6325920953,356.006667349,0.0,122.71106,39.942024,13.4652189295,0.0,4.83426,8.6309589295
 08/02  18:00:00,531.410329014,73.6403359664,288.075147975,0.0,122.71106,39.942024,13.5643168415,0.0727452747572,4.83426,8.65731156671
 08/02  19:00:00,529.616387856,73.6403359664,285.993117697,0.0,122.71106,39.942024,13.5095095468,0.0,4.83426,8.67524954681
 08/02  20:00:00,441.924912916,73.6403359664,269.100515995,0.0,43.513341876,39.942024,13.5078293754,0.00735326998019,4.83426,8.66621610541
 08/02  21:00:00,105.157990714,0.0,0.0,0.0,43.513341876,39.243024,13.5001550891,0.0,4.83426,8.66589508914
 08/02  22:00:00,104.799410618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.682629102,0.0,0.0,0.0,43.513341876,39.243024,13.4622116392,0.0,4.83426,8.62795163924
 08/02  24:00:00,104.754397943,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.735530258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.728097154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,104.705893351,0.0,0.0,0.0,43.513341876,39.243024,13.4504584876,0.0,4.83426,8.61619848758
 08/03  04:00:00,105.14915652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.139770493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,203.284896706,73.6403359664,32.7387600034,0.0,43.513341876,39.942024,4.95086377405,0.0966037740518,4.83426,0.02
 08/03  07:00:00,177.298277569,73.6403359664,16.0754206249,0.0,43.513341876,39.942024,262.79180254,249.326826328,4.83426,8.63071621131
 08/03  08:00:00,366.607275695,73.6636305169,80.3666101506,0.0,122.71106,84.617158233,64.4281395196,31.5628559039,24.1713,8.69398361575
 08/03  09:00:00,530.997575875,73.9296663361,243.234616258,0.0,122.71106,84.617158233,32.8231507259,0.0,24.1713,8.65185072591
 08/03  10:00:00,643.089766733,74.1667614891,350.195778215,0.0,122.71106,88.818015033,44.9087342468,0.0,36.25695,8.65178424677
 08/03  11:00:00,676.446446463,74.4607984829,382.144754548,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,693.831385383,75.2633595983,399.45244238,0.0,122.71106,88.818015033,44.9087018219,0.0,36.25695,8.65175182192
 08/03  13:00:00,698.916081196,76.8364208404,406.994466416,0.0,122.71106,84.617158233,32.829518542,0.00649907313449,24.1713,8.65171946886
 08/03  14:00:00,710.391795489,78.5899267535,416.584457383,0.0,122.71106,84.617158233,32.822986938,0.0,24.1713,8.65168693796
 08/03  15:00:00,704.937372152,80.955326739,415.34918033,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,706.193314024,84.2256481694,418.252076462,0.0,122.71106,73.183824,13.4650591798,0.0,4.83426,8.6307991798
 08/03  17:00:00,671.531215588,84.1255235856,416.935468952,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,589.867502464,73.6403359664,345.959865647,0.0,122.71106,39.942024,13.4920698031,0.0,4.83426,8.65780980311
 08/03  19:00:00,573.158957794,73.6403359664,328.825854872,0.0,122.71106,39.942024,13.5094084766,0.0,4.83426,8.67514847661
 08/03  20:00:00,471.912345519,73.6403359664,298.392376586,0.0,43.513341876,39.942024,13.500665497,0.0,4.83426,8.66640549697
 08/03  21:00:00,105.259389837,0.0,0.0,0.0,43.513341876,39.243024,13.5003379506,0.0,4.83426,8.66607795062
 08/03  22:00:00,104.853369765,0.0,0.0,0.0,43.513341876,39.243024,13.4710424852,0.0,4.83426,8.63678248521
 08/03  23:00:00,105.745448021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,104.782284584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.72859116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.676411824,0.0,0.0,0.0,43.513341876,39.243024,13.4503769961,0.0,4.83426,8.61611699613
 08/04  03:00:00,104.634449253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,106.746292879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,106.41118622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,170.847333173,73.6403359664,0.00467250351296,0.0,43.513341876,39.942024,54.9022620296,41.4518632665,4.83426,8.61613876308
 08/04  07:00:00,160.989071783,73.6403359664,0.00147569460095,0.0,43.513341876,39.942024,383.338017286,378.483757286,4.83426,0.02
 08/04  08:00:00,424.71049689,73.6662437655,138.142559267,0.0,122.71106,84.617158233,56.9742348473,24.1086274883,24.1713,8.69430735894
 08/04  09:00:00,599.138455293,73.9870391803,310.91749408,0.0,122.71106,84.617158233,32.8233798703,0.0,24.1713,8.65207987026
 08/04  10:00:00,656.306106973,74.3367304233,363.121110945,0.0,122.71106,88.818015033,44.9085293601,0.0,36.25695,8.6515793601
 08/04  11:00:00,688.167409112,74.8135177254,393.420394508,0.0,122.71106,88.818015033,44.90849199,0.0,36.25695,8.65154199
 08/04  12:00:00,707.504050123,75.9962714234,412.270824557,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,712.677219269,77.8946063132,419.576986966,0.0,122.71106,84.617158233,32.8297281909,0.00646273805916,24.1713,8.65196545285
 08/04  14:00:00,705.198465313,79.7994892034,410.182761849,0.0,122.71106,84.617158233,32.8227670481,0.0,24.1713,8.65146704807
 08/04  15:00:00,693.627231181,82.4788888136,402.57632388,0.0,122.71106,78.0003075165,13.485690612,0.0,4.83426,8.65143061202
 08/04  16:00:00,706.528903902,86.4238074958,416.395676305,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,694.617705028,86.2160800924,437.823495137,0.0,122.71106,39.942024,13.465177677,0.0,4.83426,8.63091767699
 08/04  18:00:00,634.903894953,73.6403359664,390.741060985,0.0,122.71106,39.942024,4.86486624392,0.0106062439208,4.83426,0.02
 08/04  19:00:00,613.390887015,73.6403359664,369.389417229,0.0,122.71106,39.942024,13.5092551355,0.0,4.83426,8.67499513552
 08/04  20:00:00,503.785210211,73.6403359664,330.515378687,0.0,43.513341876,39.942024,13.5008556083,0.0,4.83426,8.66659560825
 08/04  21:00:00,270.645802851,3.01902992611,161.540403459,0.0,43.513341876,39.243024,13.5009931423,0.0,4.83426,8.66673314227
 08/04  22:00:00,105.001469048,0.0,0.0,0.0,43.513341876,39.243024,13.4712571577,0.0,4.83426,8.63699715766
 08/04  23:00:00,105.87749769,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,104.883257373,0.0,0.0,0.0,43.513341876,39.243024,13.4502554705,0.0,4.83426,8.61599547049
 08/05  01:00:00,104.812499888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.771219737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,104.728221657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.155630027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.090710363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,96.1270270655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.1243172223,0.0,0.0,0.0,43.513341876,39.243024,13.4444604439,0.0,4.83426,8.61020044387
 08/05  08:00:00,87.3098007564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.4928308295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,87.5741179364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.4208494314,0.0,0.0,0.0,43.513341876,39.243024,13.450343555,0.0,4.83426,8.61608355503
 08/05  12:00:00,114.873536473,0.383494591859,26.7085026375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,166.983988236,6.8937908349,72.0125771132,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,322.982416106,11.0126870445,222.970026934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,388.427550191,10.5371432414,288.50312511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,384.881884654,12.7165347503,282.846257199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,385.691555104,10.5864763926,285.707210563,0.0,43.513341876,39.243024,13.442781369,0.0,4.83426,8.60852136897
 08/05  18:00:00,366.715748656,11.1436441563,266.40675482,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,363.146539964,6.45415320447,266.821274491,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,283.096100425,3.37879616284,178.726912883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,135.911388875,0.757366694386,29.6390409561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.867175912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.684323098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.806065658,0.0,0.0,0.0,43.513341876,39.243024,13.444431139,0.0,4.83426,8.61017113899
 08/06  01:00:00,104.785231812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.759594443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.722761952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.114856664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.021405908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,99.0955020671,0.0,0.0,0.0,43.513341876,39.243024,13.4445426841,0.0,4.83426,8.61028268411
 08/06  07:00:00,87.1193413453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.260658978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.4773873405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.584023359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.3980271209,0.0,0.0,0.0,43.513341876,39.243024,13.4504322516,0.0,4.83426,8.6161722516
 08/06  12:00:00,87.5976922238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,215.386275307,6.0325256519,120.997513127,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,315.479350014,9.45920599946,216.937436378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,330.379272685,10.7501011624,230.508357173,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,371.521495223,9.63470225304,272.443961445,0.0,43.513341876,39.243024,13.4445355645,0.0,4.83426,8.61027556451
 08/06  17:00:00,302.102883378,10.4434596302,202.771570084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,334.513263003,6.7989926166,237.513374824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,228.928687963,3.93082612757,135.636807201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,219.86097778,3.91601635742,115.352290127,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,138.741483814,1.38154770542,31.8826401502,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.77255477,0.0,0.0,0.0,43.513341876,39.243024,13.4444067222,0.0,4.83426,8.61014672222
 08/06  23:00:00,105.561141306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.611651426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.566951321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,104.552092493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.523311492,0.0,0.0,0.0,43.513341876,39.243024,13.4504441198,0.0,4.83426,8.61618411976
 08/07  04:00:00,104.931648516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,104.88537249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,173.478152259,73.6403359664,0.00553488877709,0.0,43.513341876,39.942024,358.521467916,353.667207916,4.83426,0.02
 08/07  07:00:00,161.132879594,73.6403359664,0.00197965708878,0.0,43.513341876,39.942024,641.279865854,627.81467791,4.83426,8.63092794308
 08/07  08:00:00,348.144707781,73.7133839979,61.9909635625,0.0,122.71106,84.617158233,155.122465848,122.257163245,24.1713,8.69400260384
 08/07  09:00:00,449.841883607,73.950356332,161.888258604,0.0,122.71106,84.617158233,33.1381768431,0.314905629769,24.1713,8.65197121335
 08/07  10:00:00,578.793773286,74.0734972556,286.516354988,0.0,122.71106,88.818015033,44.9088400993,0.0,36.25695,8.65189009931
 08/07  11:00:00,608.403538384,74.2376189912,314.921619185,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  12:00:00,622.813434908,74.7911601136,329.501979566,0.0,122.71106,88.818015033,44.9087902401,0.0,36.25695,8.65184024014
 08/07  13:00:00,632.43589507,76.0528650853,341.876452944,0.0,122.71106,84.617158233,32.8295651466,0.00647411022555,24.1713,8.65179103639
 08/07  14:00:00,644.953823185,77.5451265768,352.759271464,0.0,122.71106,84.617158233,32.8230419186,0.0,24.1713,8.65174191861
 08/07  15:00:00,648.294107051,79.4281772245,360.75254142,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,646.178406348,81.3904633352,361.62498771,0.0,122.71106,73.183824,13.4651547954,0.0,4.83426,8.63089479538
 08/07  17:00:00,607.681691503,80.275745818,357.560226589,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,548.427075908,73.6403359664,304.945859559,0.0,122.71106,39.942024,13.5705816324,0.0787594297371,4.83426,8.65756220269
 08/07  19:00:00,542.148609551,73.6403359664,298.19888173,0.0,122.71106,39.942024,13.5093662671,0.0,4.83426,8.67510626708
 08/07  20:00:00,439.921463451,73.6403359664,264.136977778,0.0,43.513341876,39.942024,13.5433745493,0.0426919825572,4.83426,8.66642256676
 08/07  21:00:00,104.976889197,0.0,0.0,0.0,43.513341876,39.243024,13.5002857208,0.0,4.83426,8.66602572085
 08/07  22:00:00,104.675364509,0.0,0.0,0.0,43.513341876,39.243024,13.4710465149,0.0,4.83426,8.63678651492
 08/07  23:00:00,105.56277689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.613375091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.608234445,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,104.580192294,0.0,0.0,0.0,43.513341876,39.243024,13.4504169915,0.0,4.83426,8.61615699149
 08/08  03:00:00,104.564228999,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,106.660395278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,106.327606488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,173.885197327,73.6403359664,0.004891707342,0.0,43.513341876,39.942024,144.74021386,131.289787603,4.83426,8.61616625724
 08/08  07:00:00,160.98609049,73.6403359664,0.00173361709194,0.0,43.513341876,39.942024,482.819901326,477.965641326,4.83426,0.02
 08/08  08:00:00,340.114058238,73.6403359664,54.3782353574,0.0,122.71106,84.617158233,117.897863843,85.0324307653,24.1713,8.69413307816
 08/08  09:00:00,445.463411501,73.7662185643,158.436493972,0.0,122.71106,84.617158233,33.094018013,0.271177238607,24.1713,8.65154077438
 08/08  10:00:00,588.558145541,73.9757840655,296.28061046,0.0,122.71106,88.818015033,44.9088913033,0.0,36.25695,8.65194130334
 08/08  11:00:00,636.395547253,74.2176596882,342.677208548,0.0,122.71106,88.818015033,44.9083785171,0.0,36.25695,8.65142851714
 08/08  12:00:00,650.646667585,74.8001884985,357.131137443,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  13:00:00,667.379900965,76.1454282871,376.479336971,0.0,122.71106,84.617158233,32.838242469,0.0155651459604,24.1713,8.65137732307
 08/08  14:00:00,667.3226908,77.2180472912,375.280016433,0.0,122.71106,84.617158233,32.8226259673,0.0,24.1713,8.65132596732
 08/08  15:00:00,667.48217597,78.5947931481,380.631363979,0.0,122.71106,78.0003075165,13.485534676,0.0,4.83426,8.65127467598
 08/08  16:00:00,654.762820739,79.3014034216,372.245483269,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,622.338186372,77.7742888102,374.631378761,0.0,122.71106,39.942024,13.4650568839,0.0,4.83426,8.63079688389
 08/08  18:00:00,564.28258345,73.6403359664,320.671983499,0.0,122.71106,39.942024,4.94174670174,0.0874867017381,4.83426,0.02
 08/08  19:00:00,560.020719232,73.6403359664,316.453690288,0.0,122.71106,39.942024,13.5090271299,0.0,4.83426,8.67476712993
 08/08  20:00:00,455.56986958,73.6403359664,280.005260229,0.0,43.513341876,39.942024,13.5480945128,0.0474631870354,4.83426,8.66637132576
 08/08  21:00:00,104.789523218,0.0,0.0,0.0,43.513341876,39.243024,13.5009725515,0.0,4.83426,8.66671255148
 08/08  22:00:00,104.845602882,0.0,0.0,0.0,43.513341876,39.243024,13.4707435656,0.0,4.83426,8.63648356565
 08/08  23:00:00,105.756491004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.773998972,0.0,0.0,0.0,43.513341876,39.243024,13.450372664,0.0,4.83426,8.61611266398
 08/09  01:00:00,104.693196382,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,104.663766652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.666506477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.092905967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.031223417,0.0,0.0,0.0,43.513341876,39.243024,13.4503747183,0.0,4.83426,8.61611471827
 08/09  06:00:00,173.208558256,73.6403359664,0.0057326933019,0.0,43.513341876,39.942024,20.5777166195,15.7234566195,4.83426,0.02
 08/09  07:00:00,208.163897146,73.6403359664,46.5447092912,0.0,43.513341876,39.942024,250.097320465,245.243060465,4.83426,0.02
 08/09  08:00:00,398.438872104,73.7360647604,111.558884633,0.0,122.71106,84.617158233,55.6247762907,14.0877051725,24.1713,17.3657711182
 08/09  09:00:00,439.58073237,73.9182625941,151.971225738,0.0,122.71106,84.617158233,24.5105134647,0.3192134647,24.1713,0.02
 08/09  10:00:00,476.293037206,74.0242081872,184.131847437,0.0,122.71106,88.818015033,44.908844995,0.0,36.25695,8.651894995
 08/09  11:00:00,556.752176061,74.3900007467,262.854488215,0.0,122.71106,88.818015033,44.9087592729,0.0,36.25695,8.65180927285
 08/09  12:00:00,574.376134631,75.0763012134,280.473552376,0.0,122.71106,88.818015033,44.908704659,0.0,36.25695,8.65175465902
 08/09  13:00:00,480.128504487,75.75419026,190.485558416,0.0,122.71106,84.617158233,24.2011902257,0.00989022567484,24.1713,0.02
 08/09  14:00:00,560.181913368,76.0829562069,269.429666141,0.0,122.71106,84.617158233,32.8230326859,0.0,24.1713,8.65173268588
 08/09  15:00:00,573.815802025,76.2198499698,289.184094544,0.0,122.71106,78.0003075165,13.4859058276,0.0,4.83426,8.6516458276
 08/09  16:00:00,566.611788076,75.9057211589,287.468013367,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,558.365419453,75.263606484,312.515419924,0.0,122.71106,39.942024,13.4650827581,0.0,4.83426,8.63082275809
 08/09  18:00:00,520.193530052,73.6403359664,276.026257657,0.0,122.71106,39.942024,13.5569766577,0.0656702339051,4.83426,8.6570464238
 08/09  19:00:00,510.674758293,73.6403359664,266.613940896,0.0,122.71106,39.942024,13.5091468639,0.0,4.83426,8.67488686392
 08/09  20:00:00,389.742906554,73.6403359664,213.622485781,0.0,43.513341876,39.942024,13.5064090183,0.00628485575484,4.83426,8.66586416253
 08/09  21:00:00,105.002983687,0.0,0.0,0.0,43.513341876,39.243024,13.5008668779,0.0,4.83426,8.66660687788
 08/09  22:00:00,104.63010111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.517586427,0.0,0.0,0.0,43.513341876,39.243024,13.4619573152,0.0,4.83426,8.62769731524
 08/09  24:00:00,104.543401732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.538062565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,104.560832736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.554143139,0.0,0.0,0.0,43.513341876,39.243024,13.4502307275,0.0,4.83426,8.61597072748
 08/10  04:00:00,104.965190549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,104.920942527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,173.227840659,73.6403359664,0.00486862447142,0.0,43.513341876,39.942024,119.478372304,114.624112304,4.83426,0.02
 08/10  07:00:00,168.403218271,73.6403359664,7.22583783616,0.0,43.513341876,39.942024,430.044110268,416.57891656,4.83426,8.63093370847
 08/10  08:00:00,341.169501966,73.6403359664,55.0301693433,0.0,122.71106,84.617158233,120.053395197,87.1887897357,24.1713,8.69330546125
 08/10  09:00:00,402.685130851,73.6403359664,115.684161412,0.0,122.71106,84.617158233,38.2681440803,5.44499817385,24.1713,8.65184590642
 08/10  10:00:00,465.10981221,73.6403359664,173.307182709,0.0,122.71106,88.818015033,44.9082790218,0.0,36.25695,8.65132902176
 08/10  11:00:00,482.853620152,73.6623595091,189.927773607,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,477.825119816,73.7379949779,185.830449954,0.0,122.71106,88.818015033,44.9082227537,0.0,36.25695,8.65127275368
 08/10  13:00:00,522.63380234,73.9745730035,234.256067797,0.0,122.71106,84.617158233,32.82816475,0.00564813662437,24.1713,8.65121661333
 08/10  14:00:00,604.084473017,74.3872748355,314.56485663,0.0,122.71106,84.617158233,32.8224603332,0.0,24.1713,8.65116033318
 08/10  15:00:00,612.332784929,75.0468513794,328.193675279,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/10  16:00:00,598.284583157,76.3042146154,318.117689935,0.0,122.71106,73.183824,13.4651057686,0.0,4.83426,8.6308457686
 08/10  17:00:00,559.40572209,76.3455609441,312.620456,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  18:00:00,507.050211615,73.6403359664,263.469291356,0.0,122.71106,39.942024,13.5479761441,0.0564938277415,4.83426,8.65722231633
 08/10  19:00:00,482.707593954,73.6403359664,238.898065964,0.0,122.71106,39.942024,13.5087465545,0.0,4.83426,8.67448655452
 08/10  20:00:00,295.410543534,73.6403359664,120.389227768,0.0,43.513341876,39.942024,13.5402680103,0.0396672289341,4.83426,8.66634078141
 08/10  21:00:00,104.860440832,0.0,0.0,0.0,43.513341876,39.243024,13.5007442412,0.0,4.83426,8.66648424121
 08/10  22:00:00,104.645567735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.529868907,0.0,0.0,0.0,43.513341876,39.243024,13.4621644139,0.0,4.83426,8.6279044139
 08/10  24:00:00,104.579772536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.565934109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.530617855,0.0,0.0,0.0,43.513341876,39.243024,13.4503833467,0.0,4.83426,8.61612334669
 08/11  03:00:00,104.512426905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,106.603586978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.277504572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,173.921913084,73.6403359664,0.00629540227647,0.0,43.513341876,39.942024,169.745689321,156.295305188,4.83426,8.616124133
 08/11  07:00:00,161.075762694,73.6403359664,0.00291003705387,0.0,43.513341876,39.942024,491.468285437,486.614025437,4.83426,0.02
 08/11  08:00:00,333.469996303,73.6403359664,47.4510091111,0.0,122.71106,84.617158233,135.467183412,102.602048432,24.1713,8.69383497984
 08/11  09:00:00,447.429853745,73.6403359664,159.842491468,0.0,122.71106,84.617158233,34.9423649467,2.11928480148,24.1713,8.65178014517
 08/11  10:00:00,590.021721011,73.6609921503,297.268301913,0.0,122.71106,88.818015033,44.9120139513,0.00337495550714,36.25695,8.65168899579
 08/11  11:00:00,630.491426198,73.6785289256,336.619715245,0.0,122.71106,88.818015033,44.9085798239,0.0,36.25695,8.65162982387
 08/11  12:00:00,655.402792985,73.9230905708,361.813626058,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
