Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  13:00:00,616.434564066,74.4468659039,326.36500095,0.0,122.71106,84.617158233,32.8310241303,0.0081528950738,24.1713,8.65157123527
 08/11  14:00:00,521.096893901,74.4087194807,232.188823082,0.0,122.71106,84.617158233,32.8228126439,0.0,24.1713,8.65151264389
 08/11  15:00:00,571.655372374,74.5376030703,288.828107535,0.0,122.71106,78.0003075165,13.4910976703,0.00538320735535,4.83426,8.65145446298
 08/11  16:00:00,568.976628587,74.3112438302,291.669438998,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,517.92594012,73.8996387504,274.256314052,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,511.756099083,73.6403359664,268.209805277,0.0,122.71106,39.942024,13.4911893865,0.0,4.83426,8.65692938654
 08/11  19:00:00,510.556761186,73.6403359664,266.972420977,0.0,122.71106,39.942024,13.5095985923,0.0,4.83426,8.67533859228
 08/11  20:00:00,372.282463048,73.6403359664,196.267721212,0.0,43.513341876,39.942024,13.5153546956,0.0149035089286,4.83426,8.6661911867
 08/11  21:00:00,104.591827969,0.0,0.0,0.0,43.513341876,39.243024,13.5006422728,0.0,4.83426,8.66638227284
 08/11  22:00:00,104.613205215,0.0,0.0,0.0,43.513341876,39.243024,13.4706436122,0.0,4.83426,8.63638361222
 08/11  23:00:00,105.484123124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,104.503868127,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.529641007,0.0,0.0,0.0,43.513341876,39.243024,13.4444055402,0.0,4.83426,8.61014554022
 08/12  02:00:00,104.541517286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.534165974,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,104.960216383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,104.92175043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,98.9770529087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,86.9899975212,0.0,0.0,0.0,43.513341876,39.243024,13.4445062637,0.0,4.83426,8.61024626374
 08/12  08:00:00,87.0834023521,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.2095035646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.2880453498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.1481721798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.3448531729,0.0,0.0,0.0,43.513341876,39.243024,13.4502872019,0.0,4.83426,8.61602720185
 08/12  13:00:00,87.4449218032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,87.4138325391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,87.3963217492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,87.2148340778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,87.21150726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,87.214913482,0.0,0.0,0.0,43.513341876,39.243024,13.4445104283,0.0,4.83426,8.61025042825
 08/12  19:00:00,87.7174048528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,99.499940487,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.035788625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.589590713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.444820223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.509675177,0.0,0.0,0.0,43.513341876,39.243024,13.4444313651,0.0,4.83426,8.61017136506
 08/13  01:00:00,104.49364094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.505568129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.503903148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,104.921663892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,104.884473901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,98.9408573442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,86.9609539367,0.0,0.0,0.0,43.513341876,39.243024,13.4445309301,0.0,4.83426,8.6102709301
 08/13  08:00:00,87.0921018188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.1548797432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.2033032091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.1167953289,0.0,0.0,0.0,43.513341876,39.243024,13.4503229059,0.0,4.83426,8.61606290585
 08/13  12:00:00,87.3323185641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,87.4653584424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,87.5259658594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,87.4978382545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,231.1466727,2.7624891182,139.535050326,0.0,43.513341876,39.243024,13.4445259266,0.0,4.83426,8.61026592664
 08/13  17:00:00,288.677547356,3.52448691113,195.847946588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,298.1307465,3.84471794238,204.997632529,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,240.195104904,2.76652364261,148.080905672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,175.304620315,1.72693463177,73.0480699867,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,105.050709595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.60432966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.462485299,0.0,0.0,0.0,43.513341876,39.243024,13.4445344406,0.0,4.83426,8.61027444056
 08/13  24:00:00,104.647452479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.589338262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.481671161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.443355434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,104.864868864,0.0,0.0,0.0,43.513341876,39.243024,13.4502994336,0.0,4.83426,8.61603943365
 08/14  05:00:00,104.827590691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,173.37001292,73.6403359664,0.00566179365459,0.0,43.513341876,39.942024,294.926298884,290.072038884,4.83426,0.02
 08/14  07:00:00,161.077982923,73.6403359664,0.00261478333201,0.0,43.513341876,39.942024,546.461778,532.996649774,4.83426,8.63086822549
 08/14  08:00:00,296.688105168,73.6403359664,11.2581879429,0.0,122.71106,84.617158233,197.563094645,164.699033657,24.1713,8.69276098845
 08/14  09:00:00,403.900803694,73.6975479148,116.525140884,0.0,122.71106,84.617158233,48.7010612925,15.8780109067,24.1713,8.65175038579
 08/14  10:00:00,558.168282861,73.8351968942,265.067397146,0.0,122.71106,88.818015033,36.2799232013,0.00297320127113,36.25695,0.02
 08/14  11:00:00,623.608522253,73.8791123383,329.057367565,0.0,122.71106,88.818015033,44.9086073056,0.0,36.25695,8.65165730558
 08/14  12:00:00,652.116968278,74.1687316957,357.865856729,0.0,122.71106,88.818015033,44.9085459019,0.0,36.25695,8.65159590189
 08/14  13:00:00,660.758554707,74.9964851148,369.69095162,0.0,122.71106,84.617158233,32.8294742849,0.00663962017854,24.1713,8.65153466475
 08/14  14:00:00,657.576124191,75.8905030534,365.610998894,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  15:00:00,646.113451353,76.7813098992,359.918449321,0.0,122.71106,78.0003075165,13.4860620168,0.0,4.83426,8.65180201685
 08/14  16:00:00,638.804732036,78.0387571248,356.247858763,0.0,122.71106,73.183824,13.4650912916,0.0,4.83426,8.63083129156
 08/14  17:00:00,601.796656789,77.4359535159,353.081609816,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,531.480576206,73.6403359664,286.649402783,0.0,122.71106,39.942024,13.5547281803,0.062848262769,4.83426,8.65761991756
 08/14  19:00:00,531.077675332,73.6403359664,285.436801348,0.0,122.71106,39.942024,13.5094047274,0.0,4.83426,8.67514472743
 08/14  20:00:00,335.447233168,73.6403359664,156.799076549,0.0,43.513341876,39.942024,13.5359088396,0.0360878964811,4.83426,8.66556094307
 08/14  21:00:00,104.932836231,0.0,0.0,0.0,43.513341876,39.243024,13.5001710046,0.0,4.83426,8.66591100462
 08/14  22:00:00,104.574245554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.495150084,0.0,0.0,0.0,43.513341876,39.243024,13.4620805783,0.0,4.83426,8.62782057829
 08/14  24:00:00,104.553010455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.524689893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.480852497,0.0,0.0,0.0,43.513341876,39.243024,13.450388359,0.0,4.83426,8.61612835901
 08/15  03:00:00,104.466332614,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,106.565362464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,106.231495944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,174.168174409,73.6403359664,0.0056482484213,0.0,43.513341876,39.942024,356.133919575,351.279659575,4.83426,0.02
 08/15  07:00:00,161.142011094,73.6403359664,0.00235731513098,0.0,43.513341876,39.942024,664.237971124,650.772795111,4.83426,8.63091601302
 08/15  08:00:00,316.301005242,73.6403359664,30.6892703839,0.0,122.71106,84.617158233,201.305092857,168.439707781,24.1713,8.69408507525
 08/15  09:00:00,431.36073546,73.6445552154,144.063802699,0.0,122.71106,84.617158233,37.5452873472,4.72236391242,24.1713,8.65162343476
 08/15  10:00:00,501.104671512,73.666250954,208.900239071,0.0,122.71106,88.818015033,45.1001352828,0.192080703556,36.25695,8.65110457926
 08/15  11:00:00,543.189688886,73.6784561081,249.918300743,0.0,122.71106,88.818015033,39.4735545244,0.0,36.25695,3.21660452435
 08/15  12:00:00,616.174713928,73.8311823357,323.068310811,0.0,122.71106,88.818015033,41.7102575608,0.0,36.25695,5.45330756083
 08/15  13:00:00,640.894978863,74.4681434375,350.884808668,0.0,122.71106,84.617158233,32.8393859477,0.0162512346693,24.1713,8.65183471304
 08/15  14:00:00,635.054541862,75.3422695557,343.681032037,0.0,122.71106,84.617158233,32.8230725006,0.0,24.1713,8.65177250058
 08/15  15:00:00,628.884062177,76.5093197307,342.461716357,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/15  16:00:00,628.085460072,77.4674394611,345.168016356,0.0,122.71106,73.183824,13.4648070343,0.0,4.83426,8.63054703427
 08/15  17:00:00,592.758368906,76.5294780431,343.843162903,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,535.754279394,73.6403359664,292.045392804,0.0,122.71106,39.942024,13.5527903,0.0609254361792,4.83426,8.65760486387
 08/15  19:00:00,530.375699648,73.6403359664,287.230102673,0.0,122.71106,39.942024,13.5096222444,0.0,4.83426,8.6753622444
 08/15  20:00:00,426.557959993,73.6403359664,248.428781344,0.0,43.513341876,39.942024,13.5161406912,0.0157365671745,4.83426,8.666144124
 08/15  21:00:00,104.58254521,0.0,0.0,0.0,43.513341876,39.243024,13.5005918815,0.0,4.83426,8.66633188155
 08/15  22:00:00,104.506660596,0.0,0.0,0.0,43.513341876,39.243024,13.4706681371,0.0,4.83426,8.63640813712
 08/15  23:00:00,105.48872415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.562553805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,104.552251134,0.0,0.0,0.0,43.513341876,39.243024,13.4501927485,0.0,4.83426,8.61593274854
 08/16  02:00:00,104.501788449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.456921808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,104.871903538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,104.839853114,0.0,0.0,0.0,43.513341876,39.243024,13.450191942,0.0,4.83426,8.61593194196
 08/16  06:00:00,173.583726538,73.6403359664,0.00475728062496,0.0,43.513341876,39.942024,408.477013441,403.622753441,4.83426,0.02
 08/16  07:00:00,161.171549669,73.6403359664,0.00173734882183,0.0,43.513341876,39.942024,703.421196605,698.566936605,4.83426,0.02
 08/16  08:00:00,319.883657518,73.6403359664,34.3630742311,0.0,122.71106,84.617158233,200.528941929,158.990011339,24.1713,17.3676305898
 08/16  09:00:00,431.588894576,73.6439430975,144.77813735,0.0,122.71106,84.617158233,27.4340049166,3.24270491656,24.1713,0.02
 08/16  10:00:00,519.541742118,73.674938174,227.912608663,0.0,122.71106,88.818015033,45.2517130652,0.343380427069,36.25695,8.65138263818
 08/16  11:00:00,584.002879209,73.7024927335,291.205700931,0.0,122.71106,88.818015033,44.9131082123,0.00483698547954,36.25695,8.65132122679
 08/16  12:00:00,617.789266811,73.807299857,325.527328645,0.0,122.71106,88.818015033,44.9082101207,0.0,36.25695,8.65126012067
 08/16  13:00:00,632.76004184,74.3498476934,343.916214124,0.0,122.71106,84.617158233,24.197709348,0.00640934803892,24.1713,0.02
 08/16  14:00:00,643.114444744,75.2773259192,353.209366881,0.0,122.71106,84.617158233,32.8224992406,0.0,24.1713,8.65119924061
 08/16  15:00:00,644.658279565,76.3270191389,360.250598527,0.0,122.71106,78.0003075165,13.4853984776,0.0,4.83426,8.65113847756
 08/16  16:00:00,637.685239332,77.7115590017,356.894242689,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,603.01879297,76.7632635488,356.453639931,0.0,122.71106,39.942024,13.4647662602,0.0,4.83426,8.63050626019
 08/16  18:00:00,543.08174143,73.6403359664,299.638099453,0.0,122.71106,39.942024,4.91129779432,0.0570377943223,4.83426,0.02
 08/16  19:00:00,535.714328556,73.6403359664,291.838920892,0.0,122.71106,39.942024,22.1644012405,0.0,4.83426,17.3301412405
 08/16  20:00:00,457.809957163,73.6403359664,278.886134962,0.0,43.513341876,39.942024,12.0523932827,0.00798561215611,4.83426,7.21014767052
 08/16  21:00:00,105.120624775,0.0,0.0,0.0,43.513341876,39.243024,6.30884721222,0.0,4.83426,1.47458721222
 08/16  22:00:00,104.74971787,0.0,0.0,0.0,43.513341876,39.243024,13.4708230187,0.0,4.83426,8.63656301875
 08/16  23:00:00,105.719846793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.804783838,0.0,0.0,0.0,43.513341876,39.243024,13.4502582185,0.0,4.83426,8.61599821852
 08/17  01:00:00,104.769489534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.721243786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.722545112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.101793447,0.0,0.0,0.0,43.513341876,39.243024,13.4502579067,0.0,4.83426,8.61599790666
 08/17  05:00:00,104.972668715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,173.174888152,73.6403359664,0.00436065070216,0.0,43.513341876,39.942024,27.1455528077,22.2912928077,4.83426,0.02
 08/17  07:00:00,204.733667534,73.6403359664,43.1640242329,0.0,43.513341876,39.942024,278.63546826,265.170601974,4.83426,8.63060628602
 08/17  08:00:00,460.354699492,73.6587115519,172.633629168,0.0,122.71106,84.617158233,38.3143561513,5.44898538754,24.1713,8.69407076372
 08/17  09:00:00,604.967404518,73.8951544544,315.508520134,0.0,122.71106,84.617158233,32.823013844,0.0,24.1713,8.65171384399
 08/17  10:00:00,639.920536047,74.0047893857,345.681889239,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  11:00:00,662.982309476,74.1869844484,366.989845193,0.0,122.71106,88.818015033,44.9086035603,0.0,36.25695,8.6516535603
 08/17  12:00:00,679.949345428,74.9169387149,383.119119698,0.0,122.71106,88.818015033,44.9085430731,0.0,36.25695,8.65159307313
 08/17  13:00:00,661.569209114,75.9568552988,369.124741296,0.0,122.71106,84.617158233,32.830206944,0.00737425760382,24.1713,8.65153268638
 08/17  14:00:00,622.970141953,77.0047080371,329.488218481,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,610.401463706,77.9778112013,322.009999925,0.0,122.71106,78.0003075165,13.48573236,0.0,4.83426,8.65147235998
 08/17  16:00:00,627.600458092,79.510184714,342.739036859,0.0,122.71106,73.183824,13.4647478361,0.0,4.83426,8.63048783612
 08/17  17:00:00,607.841992713,77.8902412672,357.849541738,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,528.919158106,73.6403359664,284.336877751,0.0,122.71106,39.942024,13.5471394558,0.056111083103,4.83426,8.65676837271
 08/17  19:00:00,527.941585706,73.6403359664,282.379864175,0.0,122.71106,39.942024,13.5097947685,0.0,4.83426,8.67553476853
 08/17  20:00:00,441.123276714,73.6403359664,260.005974838,0.0,43.513341876,39.942024,13.5145987552,0.0138311851857,4.83426,8.66650756998
 08/17  21:00:00,105.108053572,0.0,0.0,0.0,43.513341876,39.243024,13.5004095442,0.0,4.83426,8.66614954419
 08/17  22:00:00,104.733924837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,105.671155684,0.0,0.0,0.0,43.513341876,39.243024,13.4621599235,0.0,4.83426,8.62789992354
 08/17  24:00:00,104.77647471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,104.705433929,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.629113988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.637323872,0.0,0.0,0.0,43.513341876,39.243024,13.4503594367,0.0,4.83426,8.61609943667
 08/18  04:00:00,106.725605511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,106.349841123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,176.886008474,73.6403359664,0.00483495940642,0.0,43.513341876,39.942024,72.8036735476,67.9494135476,4.83426,0.02
 08/18  07:00:00,161.066182561,73.6403359664,0.00259493670026,0.0,43.513341876,39.942024,428.20993376,414.745105684,4.83426,8.63056807584
 08/18  08:00:00,356.919742443,73.6751919297,70.2641870015,0.0,122.71106,84.617158233,84.9920283041,52.1266955388,24.1713,8.69403276527
 08/18  09:00:00,485.303325773,73.8720426578,196.987933418,0.0,122.71106,84.617158233,32.8239809487,0.00103623483838,24.1713,8.65164471383
 08/18  10:00:00,588.927126604,73.983079365,295.753833455,0.0,122.71106,88.818015033,44.9080771279,0.0,36.25695,8.6511271279
 08/18  11:00:00,617.854413438,74.0703331752,323.596338196,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,627.141380701,74.5958803573,333.077425302,0.0,122.71106,88.818015033,44.9066323126,0.0,36.25695,8.64968231262
 08/18  13:00:00,636.071049662,75.748142511,344.817427387,0.0,122.71106,84.617158233,32.8296943613,0.00653250481447,24.1713,8.65186185646
 08/18  14:00:00,648.056805486,76.884773124,355.330943549,0.0,122.71106,84.617158233,32.8231015268,0.0,24.1713,8.6518015268
 08/18  15:00:00,643.379090727,78.0217629343,355.801282935,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,645.750195712,79.7765739843,361.28546167,0.0,122.71106,73.183824,13.4637180624,0.0,4.83426,8.62945806244
 08/18  17:00:00,611.540144759,79.3872968482,360.662491133,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,541.464084744,73.6403359664,296.038964373,0.0,122.71106,39.942024,13.5483116011,0.0563710109633,4.83426,8.65768059013
 08/18  19:00:00,536.643635581,73.6403359664,290.751407672,0.0,122.71106,39.942024,13.5093628698,0.0,4.83426,8.67510286984
 08/18  20:00:00,397.84158949,73.6403359664,218.155358798,0.0,43.513341876,39.942024,13.5483782063,0.0476970047261,4.83426,8.6664212016
 08/18  21:00:00,104.681029091,0.0,0.0,0.0,43.513341876,39.243024,13.500275086,0.0,4.83426,8.66601508604
 08/18  22:00:00,104.726460158,0.0,0.0,0.0,43.513341876,39.243024,13.4710723755,0.0,4.83426,8.63681237547
 08/18  23:00:00,105.651820292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.739782623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,104.677002639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.591602172,0.0,0.0,0.0,43.513341876,39.243024,13.4444297108,0.0,4.83426,8.61016971079
 08/19  03:00:00,104.566687362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,104.977239954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,104.935426039,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,101.970975914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,86.9682727768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.1671398388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.3934375892,0.0,0.0,0.0,43.513341876,39.243024,13.4502510719,0.0,4.83426,8.61599107195
 08/19  10:00:00,87.4466968264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.2926163088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,87.5141486367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,90.4073608057,1.68113387878,1.11059377412,0.0,43.513341876,39.243024,13.4444366165,0.0,4.83426,8.61017661651
 08/19  14:00:00,223.147459006,7.94996042014,125.957922707,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,310.495495875,9.62574344193,210.327197406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,274.987349038,9.23609831879,176.064918359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,321.464903475,10.0375675717,221.682313994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,282.970578214,3.43984146467,190.406210503,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,199.705117023,2.19477271566,108.494641921,0.0,43.513341876,39.243024,13.4445389158,0.0,4.83426,8.61027891576
 08/19  20:00:00,156.260729991,1.14153798609,51.9492080735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.327720789,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.889580569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.681672117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.819907225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.789125985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.729877313,0.0,0.0,0.0,43.513341876,39.243024,13.4444624584,0.0,4.83426,8.61020245844
 08/20  03:00:00,104.694973642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.118125144,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.06253432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,102.03026635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,86.968352821,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.088941982,0.0,0.0,0.0,43.513341876,39.243024,13.4503023692,0.0,4.83426,8.61604236919
 08/20  09:00:00,87.2494171845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.3603069673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.239385262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,87.4423259898,0.0,0.0,0.0,43.513341876,39.243024,13.4503064191,0.0,4.83426,8.61604641911
 08/20  13:00:00,168.507624014,5.84764848994,74.4013271883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,230.504136546,7.17897236353,134.437938103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,191.93227834,5.39004681123,98.2867988327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,202.531173135,2.34476483994,112.039491081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,264.18955913,3.68251315836,171.961349066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,303.378704422,4.59478540106,208.704789972,0.0,43.513341876,39.243024,13.4444749346,0.0,4.83426,8.61021493465
 08/20  19:00:00,201.37808528,2.76309541083,109.195923804,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,102.560388419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.187990213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.818980856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.596337882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.659972452,0.0,0.0,0.0,43.513341876,39.243024,13.4443980167,0.0,4.83426,8.61013801672
 08/21  01:00:00,104.604481513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.570846015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.537863787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,104.949718747,0.0,0.0,0.0,43.513341876,39.243024,13.4502986091,0.0,4.83426,8.61603860911
 08/21  05:00:00,104.903976788,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,176.307612291,73.6403359664,0.00611302185537,0.0,43.513341876,39.942024,220.533202437,215.678942437,4.83426,0.02
 08/21  07:00:00,161.157137097,73.6403359664,0.00228017169636,0.0,43.513341876,39.942024,664.762081506,659.907821506,4.83426,0.02
 08/21  08:00:00,285.222709548,73.6453806147,0.00142507855408,0.0,122.71106,84.617158233,315.863695098,274.325203569,24.1713,17.3671915289
 08/21  09:00:00,338.493589485,73.7854241741,52.0898949064,0.0,122.71106,84.617158233,90.4995805204,57.6766043756,24.1713,8.65167614478
 08/21  10:00:00,419.065536823,73.8959993445,127.340576986,0.0,122.71106,88.818015033,37.4948178775,1.21786787746,36.25695,0.02
 08/21  11:00:00,453.10568536,73.9664507831,160.182606662,0.0,122.71106,88.818015033,44.908114024,0.0,36.25695,8.65116402402
 08/21  12:00:00,479.572768208,74.4718386235,186.782669478,0.0,122.71106,88.818015033,44.9066738141,0.0,36.25695,8.64972381408
 08/21  13:00:00,516.858417237,75.4359113146,226.825452931,0.0,122.71106,84.617158233,24.2066332564,0.0153332564324,24.1713,0.02
 08/21  14:00:00,584.858262523,76.2620050729,292.740675032,0.0,122.71106,84.617158233,32.8232114431,0.0,24.1713,8.65191144314
 08/21  15:00:00,575.286318207,77.21640873,288.958306552,0.0,122.71106,78.0003075165,13.4861172573,0.0,4.83426,8.65185725734
 08/21  16:00:00,558.401468266,77.903276236,276.815884835,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,482.417662768,76.9589932358,235.342596579,0.0,122.71106,39.942024,13.465045597,0.0,4.83426,8.63078559697
 08/21  18:00:00,327.923415553,73.6403359664,86.1227566868,0.0,122.71106,39.942024,13.4902527095,0.0,4.83426,8.65599270946
 08/21  19:00:00,272.404401329,73.6403359664,31.1369435676,0.0,122.71106,39.942024,13.5093609462,0.0,4.83426,8.67510094622
 08/21  20:00:00,179.608610935,73.6403359664,3.32235179524,0.0,43.513341876,39.942024,17.973907858,4.47357021614,4.83426,8.66607764189
 08/21  21:00:00,104.717687948,0.0,0.0,0.0,43.513341876,39.243024,13.4999931543,0.0,4.83426,8.66573315431
 08/21  22:00:00,104.508969493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.477176657,0.0,0.0,0.0,43.513341876,39.243024,13.4621714844,0.0,4.83426,8.62791148441
 08/21  24:00:00,104.544517065,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.551322451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.53455212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.507024619,0.0,0.0,0.0,43.513341876,39.243024,13.4504514332,0.0,4.83426,8.61619143325
 08/22  04:00:00,106.609705068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.270997163,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,177.006734732,73.6403359664,0.0056795621655,0.0,43.513341876,39.942024,278.740342928,273.886082928,4.83426,0.02
 08/22  07:00:00,161.221881942,73.6403359664,0.0023681998936,0.0,43.513341876,39.942024,779.042156501,765.577244293,4.83426,8.63065220792
 08/22  08:00:00,285.208689686,73.6403359664,0.00128102055985,0.0,122.71106,84.617158233,412.978990799,380.114087119,24.1713,8.69360368092
 08/22  09:00:00,290.365614915,73.6403359664,5.05560125201,0.0,122.71106,84.617158233,204.270401085,171.447445864,24.1713,8.65165522083
 08/22  10:00:00,365.283458673,73.6403359664,74.561152877,0.0,122.71106,88.818015033,89.121901938,44.2133474356,36.25695,8.65160450235
 08/22  11:00:00,397.134084867,73.6498021447,104.295194395,0.0,122.71106,88.818015033,45.6457431306,9.36879313057,36.25695,0.02
 08/22  12:00:00,391.658383669,73.7296245749,100.35871181,0.0,122.71106,88.818015033,45.6405400133,0.732036368448,36.25695,8.65155364483
 08/22  13:00:00,458.328269822,74.2136253845,170.711577733,0.0,122.71106,84.617158233,32.8349580405,0.0121551894329,24.1713,8.65150285108
 08/22  14:00:00,520.106604141,74.9199790086,231.552582912,0.0,122.71106,84.617158233,32.8227521134,0.0,24.1713,8.65145211335
 08/22  15:00:00,570.006285039,75.3452707682,287.49054156,0.0,122.71106,78.0003075165,4.85906460287,0.00480460286856,4.83426,0.02
 08/22  16:00:00,576.836715452,76.024926902,298.580307883,0.0,122.71106,73.183824,13.4648689075,0.0,4.83426,8.6306089075
 08/22  17:00:00,544.717260361,75.9106917189,299.814131704,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,506.274034465,73.6403359664,263.654139088,0.0,122.71106,39.942024,13.4917896111,0.0,4.83426,8.6575296111
 08/22  19:00:00,437.759198007,73.6403359664,195.494453298,0.0,122.71106,39.942024,13.5097495851,0.0,4.83426,8.67548958508
 08/22  20:00:00,258.326148003,73.6403359664,78.5873538915,0.0,43.513341876,39.942024,13.5445348292,0.0436099369336,4.83426,8.66666489224
 08/22  21:00:00,104.507060659,0.0,0.0,0.0,43.513341876,39.243024,13.5005801005,0.0,4.83426,8.66632010049
 08/22  22:00:00,104.564064125,0.0,0.0,0.0,43.513341876,39.243024,13.4707474788,0.0,4.83426,8.63648747878
 08/22  23:00:00,105.48495256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,104.522753526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.513665564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.491431484,0.0,0.0,0.0,43.513341876,39.243024,13.4504059807,0.0,4.83426,8.61614598071
 08/23  03:00:00,104.460719865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,104.87123303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,104.835101003,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,176.372164259,73.6403359664,0.00521346405756,0.0,43.513341876,39.942024,337.361861273,323.911443685,4.83426,8.61615758812
 08/23  07:00:00,161.206531296,73.6403359664,0.00254524616321,0.0,43.513341876,39.942024,753.681462803,748.827202803,4.83426,0.02
 08/23  08:00:00,299.93492916,73.6403359664,14.5773389615,0.0,122.71106,84.617158233,267.829172858,234.963967358,24.1713,8.69390550016
 08/23  09:00:00,410.550787252,73.6403359664,123.8545059,0.0,122.71106,84.617158233,43.4067210963,10.5836773494,24.1713,8.65174374689
 08/23  10:00:00,541.136916479,73.6550110363,249.392698153,0.0,122.71106,88.818015033,45.374818006,0.466630412574,36.25695,8.65123759341
 08/23  11:00:00,618.268688571,73.6885424452,325.222292015,0.0,122.71106,88.818015033,44.9175220306,0.00938176560045,36.25695,8.65119026504
 08/23  12:00:00,644.497878789,73.935140377,351.867591745,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,654.168693389,74.8509823244,364.631147177,0.0,122.71106,84.617158233,32.8284590429,0.00650296352479,24.1713,8.65065607941
 08/23  14:00:00,661.340327572,75.8273675464,370.727807618,0.0,122.71106,84.617158233,32.8232494048,0.0,24.1713,8.65194940483
 08/23  15:00:00,654.204686935,75.5239382126,370.529229865,0.0,122.71106,78.0003075165,13.4861610664,0.0,4.83426,8.65190106644
 08/23  16:00:00,649.142265693,75.9664680304,370.057113947,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,615.316557889,76.1709756635,369.274417731,0.0,122.71106,39.942024,13.4648175641,0.0,4.83426,8.63055756414
 08/23  18:00:00,556.364617905,73.6403359664,312.798499607,0.0,122.71106,39.942024,4.93320199282,0.0789419928188,4.83426,0.02
 08/23  19:00:00,540.842912702,73.6403359664,296.878879175,0.0,122.71106,39.942024,13.5088221787,0.0,4.83426,8.67456217868
 08/23  20:00:00,395.306383102,73.6403359664,213.971406458,0.0,43.513341876,39.942024,13.539488761,0.038686062321,4.83426,8.66654269864
 08/23  21:00:00,104.954474101,0.0,0.0,0.0,43.513341876,39.243024,13.5009854479,0.0,4.83426,8.66672544791
 08/23  22:00:00,104.662847416,0.0,0.0,0.0,43.513341876,39.243024,13.4711368889,0.0,4.83426,8.63687688891
 08/23  23:00:00,105.582419399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  24:00:00,104.627632021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.590395236,0.0,0.0,0.0,43.513341876,39.243024,13.4504220545,0.0,4.83426,8.61616205449
 08/24  02:00:00,104.565354649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.542310513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,104.965350706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,104.937402437,0.0,0.0,0.0,43.513341876,39.243024,13.4504371105,0.0,4.83426,8.61617711049
 08/24  06:00:00,176.140452391,73.6403359664,0.00510464733837,0.0,43.513341876,39.942024,80.8318248464,75.9775648464,4.83426,0.02
 08/24  07:00:00,161.025795322,73.6403359664,0.00204770074814,0.0,43.513341876,39.942024,514.402507721,509.548247721,4.83426,0.02
 08/24  08:00:00,337.586969465,73.6403359664,51.8395576018,0.0,122.71106,84.617158233,148.697232399,107.157321746,24.1713,17.3686106533
 08/24  09:00:00,469.648179712,73.6462470804,182.535527326,0.0,122.71106,84.617158233,24.9719893739,0.780689373861,24.1713,0.02
 08/24  10:00:00,598.727597974,73.6967142344,306.664082016,0.0,122.71106,88.818015033,45.0029474534,0.0942248278494,36.25695,8.65177262557
 08/24  11:00:00,624.016745236,73.7589910711,330.851125153,0.0,122.71106,88.818015033,44.9086460284,0.0,36.25695,8.65169602837
 08/24  12:00:00,638.669390567,74.1345702931,345.872601144,0.0,122.71106,88.818015033,44.9086026624,0.0,36.25695,8.65165266243
 08/24  13:00:00,655.65604643,75.0795775411,365.85319529,0.0,122.71106,84.617158233,24.2072510944,0.0159510943905,24.1713,0.02
 08/24  14:00:00,663.118748784,76.0684571357,372.217496018,0.0,122.71106,84.617158233,32.8229088933,0.0,24.1713,8.65160889333
 08/24  15:00:00,654.549327308,77.1759740626,369.187439609,0.0,122.71106,78.0003075165,13.4858251137,0.0,4.83426,8.6515651137
 08/24  16:00:00,648.65812056,78.7203871098,366.750587225,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,618.321370196,78.6040069376,369.752489845,0.0,122.71106,39.942024,13.4649758592,0.0,4.83426,8.63071585917
 08/24  18:00:00,546.451858099,73.6403359664,302.932822755,0.0,122.71106,39.942024,13.5762792734,0.0850286502916,4.83426,8.65699062312
 08/24  19:00:00,529.403576122,73.6403359664,285.759178306,0.0,122.71106,39.942024,13.5098106379,0.0,4.83426,8.67555063794
 08/24  20:00:00,370.110603686,73.6403359664,188.927489874,0.0,43.513341876,39.942024,13.5428354841,0.0421376428108,4.83426,8.6664378413
 08/24  21:00:00,105.000969273,0.0,0.0,0.0,43.513341876,39.243024,13.5008517387,0.0,4.83426,8.66659173874
 08/24  22:00:00,104.695987692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.581591323,0.0,0.0,0.0,43.513341876,39.243024,13.4618953346,0.0,4.83426,8.62763533464
 08/24  24:00:00,104.640984864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.65228089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.633426338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.600179397,0.0,0.0,0.0,43.513341876,39.243024,13.4504463742,0.0,4.83426,8.61618637417
 08/25  04:00:00,106.701824833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.369025982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,176.852971382,73.6403359664,0.00547717304158,0.0,43.513341876,39.942024,74.6922922769,69.8380322769,4.83426,0.02
 08/25  07:00:00,161.032441494,73.6403359664,0.00227137877615,0.0,43.513341876,39.942024,440.040517145,426.57533518,4.83426,8.63092196496
 08/25  08:00:00,349.627070586,73.6403359664,63.6796635301,0.0,122.71106,84.617158233,104.578897274,71.7141171338,24.1713,8.69348014007
 08/25  09:00:00,482.6142683,73.672520431,195.381800377,0.0,122.71106,84.617158233,32.9275026933,0.1041198118,24.1713,8.65208288154
 08/25  10:00:00,611.231181318,73.7820662061,318.999142598,0.0,122.71106,88.818015033,44.9083773491,0.0,36.25695,8.65142734908
 08/25  11:00:00,628.805396006,73.8966012225,335.463238627,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,645.889097819,74.4430988113,352.730131042,0.0,122.71106,88.818015033,44.9083375982,0.0,36.25695,8.65138759815
 08/25  13:00:00,693.482885414,76.0405720837,402.441814751,0.0,122.71106,84.617158233,32.8360967748,0.0134489616248,24.1713,8.65134781317
 08/25  14:00:00,680.177151612,77.2489721705,387.922139413,0.0,122.71106,84.617158233,32.822608036,0.0,24.1713,8.65130803597
 08/25  15:00:00,646.747367913,78.195344349,360.423471233,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/25  16:00:00,641.732745543,80.0269869074,358.575754832,0.0,122.71106,73.183824,13.4652148231,0.0,4.83426,8.63095482314
 08/25  17:00:00,608.944175456,79.7329499366,359.340201785,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,549.784929367,73.6403359664,306.265027958,0.0,122.71106,39.942024,13.5724837414,0.080813575197,4.83426,8.65741016615
 08/25  19:00:00,533.552132747,73.6403359664,290.343281924,0.0,122.71106,39.942024,13.5330808332,0.0234095473128,4.83426,8.67541128585
 08/25  20:00:00,366.16443812,73.6403359664,185.502103535,0.0,43.513341876,39.942024,13.6028754565,0.102032890818,4.83426,8.66658256571
 08/25  21:00:00,104.6022433,0.0,0.0,0.0,43.513341876,39.243024,13.50100363,0.0,4.83426,8.66674363003
 08/25  22:00:00,104.620106605,0.0,0.0,0.0,43.513341876,39.243024,7.48432207024,0.0,4.83426,2.65006207024
 08/25  23:00:00,105.572495541,0.0,0.0,0.0,43.513341876,39.243024,10.8332554859,0.0,4.83426,5.99899548595
 08/25  24:00:00,104.649472318,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.642417652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.61021796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.611102379,0.0,0.0,0.0,43.513341876,39.243024,13.4444825799,0.0,4.83426,8.61022257987
 08/26  04:00:00,105.01794176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,104.952815655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,101.981475998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,86.9603226873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.0978969187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3529743713,0.0,0.0,0.0,43.513341876,39.243024,13.4503554928,0.0,4.83426,8.61609549278
 08/26  10:00:00,87.4606233059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.3128425907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.4828263247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.5842323886,0.0,0.0,0.0,43.513341876,39.243024,13.4445271024,0.0,4.83426,8.61026710244
 08/26  14:00:00,90.5101260461,1.68113387878,1.17830554389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,242.458014247,7.49808606925,146.365937923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,314.079169893,9.80421226144,215.397211473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,326.567433088,9.61167383966,227.940989859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,332.278842855,4.69260615445,238.354805268,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,275.677802528,3.38145219199,183.099782466,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,219.886302643,2.59943030161,110.08560215,0.0,43.513341876,39.243024,13.4445586259,0.0,4.83426,8.61029862589
 08/26  21:00:00,105.142588014,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.714106898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.540067226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.63497118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.629653769,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.628373559,0.0,0.0,0.0,43.513341876,39.243024,13.4444106704,0.0,4.83426,8.61015067039
 08/27  03:00:00,104.602380888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.024682677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,104.980641335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,102.01141729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.0144142011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.119844824,0.0,0.0,0.0,43.513341876,39.243024,13.4504871993,0.0,4.83426,8.61622719927
 08/27  09:00:00,87.3243436807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.4001452008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.2065255447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,87.3849653101,0.0,0.0,0.0,43.513341876,39.243024,13.450235951,0.0,4.83426,8.61597595102
 08/27  13:00:00,87.4923947541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,192.216252572,1.69996637643,101.556736874,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,260.591541868,2.86584525303,167.926602618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,242.793738961,3.08214381731,149.951314734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,265.966835033,3.90220416193,172.141577815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,206.423669693,2.5205140681,115.741778112,0.0,43.513341876,39.243024,13.4434627132,0.0,4.83426,8.60920271318
 08/27  19:00:00,107.12657661,0.450659751175,18.8150207589,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,105.45390967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,105.079743996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.629336652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.449977077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.498358107,0.0,0.0,0.0,43.513341876,39.243024,13.4444309554,0.0,4.83426,8.61017095536
 08/28  01:00:00,104.469170603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.44317331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.420041629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,104.839333438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,104.792925417,0.0,0.0,0.0,43.513341876,39.243024,13.4502963842,0.0,4.83426,8.61603638421
 08/28  06:00:00,176.959778055,73.6403359664,0.00451341358329,0.0,43.513341876,39.942024,589.699939696,584.845679696,4.83426,0.02
 08/28  07:00:00,161.557358733,73.6403359664,0.00151521936253,0.0,43.513341876,39.942024,897.483123429,892.628863429,4.83426,0.02
 08/28  08:00:00,285.184995739,73.6403359664,0.000976197167995,0.0,122.71106,84.617158233,416.753152781,375.214120273,24.1713,17.3677325079
 08/28  09:00:00,311.475151464,73.6403359664,26.0346498733,0.0,122.71106,84.617158233,146.412144134,122.220844134,24.1713,0.02
 08/28  10:00:00,397.293258236,73.6818911652,106.626729647,0.0,122.71106,88.818015033,59.0577696916,14.1487538724,36.25695,8.65206581918
 08/28  11:00:00,475.725203613,73.7426602793,183.457518249,0.0,122.71106,88.818015033,45.0340959857,0.125135395424,36.25695,8.65201059033
 08/28  12:00:00,538.882223225,74.0713132511,246.896986004,0.0,122.71106,88.818015033,44.908935217,0.0,36.25695,8.65198521703
 08/28  13:00:00,589.649486784,75.0424683749,300.634091068,0.0,122.71106,84.617158233,24.1977625471,0.00646254707045,24.1713,0.02
 08/28  14:00:00,604.948978719,75.8533956435,314.901241344,0.0,122.71106,84.617158233,32.8232595965,0.0,24.1713,8.65195959652
 08/28  15:00:00,602.601943932,76.34969698,318.639325016,0.0,122.71106,78.0003075165,13.4861938684,0.0,4.83426,8.65193386843
 08/28  16:00:00,605.093091567,77.2665989947,325.130054447,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,570.868894187,77.2276025891,324.214835991,0.0,122.71106,39.942024,13.4652997988,0.0,4.83426,8.63103979879
 08/28  18:00:00,526.702083966,73.6403359664,283.714439613,0.0,122.71106,39.942024,13.5431827083,0.0515229766335,4.83426,8.65739973164
 08/28  19:00:00,500.551178187,73.6403359664,257.365516484,0.0,122.71106,39.942024,13.5085586227,0.0,4.83426,8.6742986227
 08/28  20:00:00,347.407774539,73.6403359664,166.452110317,0.0,43.513341876,39.942024,13.5148990504,0.0137315478016,4.83426,8.66690750258
 08/28  21:00:00,104.879841858,0.0,0.0,0.0,43.513341876,39.243024,13.5002467825,0.0,4.83426,8.66598678246
 08/28  22:00:00,104.549954589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.468702726,0.0,0.0,0.0,43.513341876,39.243024,13.4622994088,0.0,4.83426,8.62803940883
 08/28  24:00:00,104.482799131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.462615233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.449374674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.442774788,0.0,0.0,0.0,43.513341876,39.243024,13.4502831614,0.0,4.83426,8.61602316139
 08/29  04:00:00,106.540177179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.204128009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,177.488440447,73.6403359664,0.00421208861754,0.0,43.513341876,39.942024,468.342858502,463.488598502,4.83426,0.02
 08/29  07:00:00,161.446032689,73.6403359664,0.00145288028336,0.0,43.513341876,39.942024,865.531874902,852.06676176,4.83426,8.63085314198
 08/29  08:00:00,285.132870851,73.6403359664,0.000922613977698,0.0,122.71106,84.617158233,359.413347368,326.54788998,24.1713,8.6941573873
 08/29  09:00:00,358.888327087,73.6403359664,72.8702811798,0.0,122.71106,84.617158233,85.7983982915,52.9750376985,24.1713,8.65206059293
 08/29  10:00:00,475.388978302,73.6532426942,184.083931595,0.0,122.71106,88.818015033,45.5389650859,0.62997433674,36.25695,8.65204074913
 08/29  11:00:00,588.797277429,73.7097982488,295.969520201,0.0,122.71106,88.818015033,36.3651293248,0.0881793247805,36.25695,0.02
