Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  12:00:00,612.488263555,74.0279364857,320.099970899,0.0,122.71106,88.818015033,44.9089377228,0.0,36.25695,8.65198772285
 08/29  13:00:00,618.285878675,75.0078396574,328.961628834,0.0,122.71106,84.617158233,32.8297713369,0.00650365687147,24.1713,8.65196767999
 08/29  14:00:00,632.609234799,75.9449432568,342.19654018,0.0,122.71106,84.617158233,32.8232473869,0.0,24.1713,8.65194738687
 08/29  15:00:00,629.93745992,76.6511547515,345.413711515,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,632.507809449,77.7852485756,351.797365963,0.0,122.71106,73.183824,13.4652901532,0.0,4.83426,8.63103015316
 08/29  17:00:00,597.576374369,77.7695625334,350.13628964,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,531.121388207,73.6403359664,287.889436713,0.0,122.71106,39.942024,13.5556377708,0.063542350117,4.83426,8.65783542067
 08/29  19:00:00,532.030219996,73.6403359664,286.062392581,0.0,122.71106,39.942024,13.5097430466,0.0,4.83426,8.67548304661
 08/29  20:00:00,350.297114433,73.6403359664,169.836685415,0.0,43.513341876,39.942024,13.5355782638,0.0345098888238,4.83426,8.66680837502
 08/29  21:00:00,104.524579729,0.0,0.0,0.0,43.513341876,39.243024,13.5012770715,0.0,4.83426,8.66701707148
 08/29  22:00:00,104.610048709,0.0,0.0,0.0,43.513341876,39.243024,13.4713427987,0.0,4.83426,8.63708279867
 08/29  23:00:00,105.493594532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.532720275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.547680103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.546489514,0.0,0.0,0.0,43.513341876,39.243024,13.4503852795,0.0,4.83426,8.61612527951
 08/30  03:00:00,104.529757863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,104.945793145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,104.90235247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,179.241838624,73.6403359664,0.00520229868019,0.0,43.513341876,39.942024,208.587990111,195.137465868,4.83426,8.61626424343
 08/30  07:00:00,161.095785665,73.6403359664,0.0021789466639,0.0,43.513341876,39.942024,623.557141117,618.702881117,4.83426,0.02
 08/30  08:00:00,285.164142056,73.6403359664,0.00110810578511,0.0,122.71106,84.617158233,308.134302444,275.268594579,24.1713,8.69440786518
 08/30  09:00:00,409.009196269,73.6407228496,122.439143274,0.0,122.71106,84.617158233,65.802686426,32.9792540846,24.1713,8.65213234137
 08/30  10:00:00,588.888271084,73.671088326,296.889356784,0.0,122.71106,88.818015033,45.0735425731,0.164504537916,36.25695,8.65208803514
 08/30  11:00:00,628.610013071,73.7585032873,335.394869809,0.0,122.71106,88.818015033,44.9090239672,0.0,36.25695,8.65207396719
 08/30  12:00:00,642.201602602,74.2434083004,349.257748183,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,628.641549447,75.2863003848,338.85844961,0.0,122.71106,84.617158233,32.8304938709,0.00710195303018,24.1713,8.65209191789
 08/30  14:00:00,621.391097116,76.1298600621,330.800372796,0.0,122.71106,84.617158233,32.8233453603,0.0,24.1713,8.65204536034
 08/30  15:00:00,634.623028423,77.1839243013,349.463260499,0.0,122.71106,78.0003075165,13.4862914763,0.0,4.83426,8.65203147626
 08/30  16:00:00,656.390107557,79.0789596451,374.094317971,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,618.292043741,78.6258260818,369.717570253,0.0,122.71106,39.942024,13.4652033524,0.0,4.83426,8.63094335236
 08/30  18:00:00,547.033643472,73.6403359664,303.540153037,0.0,122.71106,39.942024,4.93397534204,0.0797153420375,4.83426,0.02
 08/30  19:00:00,540.147747809,73.6403359664,293.262650494,0.0,122.71106,39.942024,22.1649925329,0.0,4.83426,17.3307325329
 08/30  20:00:00,436.321789622,73.6403359664,254.627216994,0.0,43.513341876,39.942024,4.89744320652,0.0431832065167,4.83426,0.02
 08/30  21:00:00,105.018989448,0.0,0.0,0.0,43.513341876,39.243024,13.5012796166,0.0,4.83426,8.66701961657
 08/30  22:00:00,104.660543224,0.0,0.0,0.0,43.513341876,39.243024,13.4709642956,0.0,4.83426,8.63670429556
 08/30  23:00:00,105.595921966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.635075515,0.0,0.0,0.0,43.513341876,39.243024,13.4503015266,0.0,4.83426,8.61604152661
 08/31  01:00:00,104.621267749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,104.601885647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.572286192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,104.983352666,0.0,0.0,0.0,43.513341876,39.243024,13.4503526773,0.0,4.83426,8.6160926773
 08/31  05:00:00,104.948416466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,179.151375763,73.6403359664,0.00557334048546,0.0,43.513341876,39.942024,70.9308688372,66.0766088372,4.83426,0.02
 08/31  07:00:00,161.044387528,73.6403359664,0.00218695671184,0.0,43.513341876,39.942024,533.885389043,520.420268772,4.83426,8.63086027031
 08/31  08:00:00,295.851686005,73.6403359664,10.5701375896,0.0,122.71106,84.617158233,226.984562644,194.118972927,24.1713,8.69428971677
 08/31  09:00:00,322.677587472,73.6403359664,37.0157186286,0.0,122.71106,84.617158233,130.144861082,97.3212938528,24.1713,8.65226722872
 08/31  10:00:00,416.984422852,73.6408567303,125.730149657,0.0,122.71106,88.818015033,53.6333536583,17.3564036583,36.25695,0.02
 08/31  11:00:00,379.340965557,73.6445768978,87.1810969874,0.0,122.71106,88.818015033,71.354046632,26.4448065452,36.25695,8.65229008672
 08/31  12:00:00,377.701757367,73.7747101811,86.3974165847,0.0,122.71106,88.818015033,59.5579635924,14.6487315901,36.25695,8.65228200227
 08/31  13:00:00,501.814905589,74.1869882959,212.788350333,0.0,122.71106,84.617158233,32.8235745544,0.0,24.1713,8.65227455441
 08/31  14:00:00,503.08967399,74.4797164686,213.745324121,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  15:00:00,535.0575089,74.772117667,251.899413531,0.0,122.71106,78.0003075165,13.4919370287,0.00544171600275,4.83426,8.65223531269
 08/31  16:00:00,576.572335613,75.1761370597,297.507698757,0.0,122.71106,73.183824,13.4653793929,0.0,4.83426,8.63111939292
 08/31  17:00:00,554.457844411,74.5439532724,308.961356478,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  18:00:00,529.207783288,73.6403359664,284.56238378,0.0,122.71106,39.942024,13.5502799966,0.0583715319896,4.83426,8.65764846466
 08/31  19:00:00,414.736578161,73.6403359664,168.180752793,0.0,122.71106,39.942024,13.5356436068,0.0255079888208,4.83426,8.67587561798
 08/31  20:00:00,196.166604822,73.6403359664,16.559611149,0.0,43.513341876,39.942024,25.1044798205,11.6031482118,4.83426,8.66707160879
 08/31  21:00:00,104.713560098,0.0,0.0,0.0,43.513341876,39.243024,13.5010259278,0.0,4.83426,8.66676592777
 08/31  22:00:00,104.504582958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.475295161,0.0,0.0,0.0,43.513341876,39.243024,13.4620830822,0.0,4.83426,8.62782308221
 08/31  24:00:00,104.534854483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.525408723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.509400326,0.0,0.0,0.0,43.513341876,39.243024,13.4503565303,0.0,4.83426,8.61609653028
 09/01  03:00:00,104.491696913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,106.593839322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.261372361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,179.986389596,73.6403359664,0.00499074427303,0.0,43.513341876,39.942024,328.09065904,323.23639904,4.83426,0.02
 09/01  07:00:00,161.179862644,73.6403359664,0.00265138915636,0.0,43.513341876,39.942024,759.06993954,745.604507795,4.83426,8.63117174596
 09/01  08:00:00,287.760544146,73.6403359664,2.55898743778,0.0,122.71106,84.617158233,288.284248932,255.418884957,24.1713,8.69406397469
 09/01  09:00:00,355.92757837,73.6403359664,69.6230868744,0.0,122.71106,84.617158233,72.6335858429,39.8101728972,24.1713,8.65211294572
 09/01  10:00:00,480.864141496,73.6403359664,189.452616979,0.0,122.71106,88.818015033,46.0010281437,1.09196498147,36.25695,8.6521131622
 09/01  11:00:00,545.420503597,73.6476944753,252.857308139,0.0,122.71106,88.818015033,45.0761547301,0.167555383462,36.25695,8.6516493466
 09/01  12:00:00,525.745399313,73.6617541708,234.17854407,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,575.046195034,74.1925632553,286.835526458,0.0,122.71106,84.617158233,32.829295,0.00634603212548,24.1713,8.65164896787
 09/01  14:00:00,601.360727342,74.9412213878,312.244143291,0.0,122.71106,84.617158233,32.8229483297,0.0,24.1713,8.65164832973
 09/01  15:00:00,602.854997195,75.426827513,319.783514324,0.0,122.71106,78.0003075165,13.4859078274,0.0,4.83426,8.65164782738
 09/01  16:00:00,600.315831401,76.104498265,321.546364674,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,551.286861096,75.379011707,306.775383696,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  18:00:00,471.097883453,73.6403359664,228.706318813,0.0,122.71106,39.942024,13.4924382551,0.0,4.83426,8.65817825508
 09/01  19:00:00,398.740605772,73.6403359664,153.801227344,0.0,122.71106,39.942024,13.5100834369,0.0,4.83426,8.67582343693
 09/01  20:00:00,234.613112259,73.6403359664,55.1559021942,0.0,43.513341876,39.942024,13.8380902326,0.336631023438,4.83426,8.66719920918
 09/01  21:00:00,104.425382775,0.0,0.0,0.0,43.513341876,39.243024,13.5011802789,0.0,4.83426,8.66692027893
 09/01  22:00:00,104.499468983,0.0,0.0,0.0,43.513341876,39.243024,13.4709637511,0.0,4.83426,8.63670375109
 09/01  23:00:00,105.474885841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.531353633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,117.810992508,0.0,0.0,0.0,43.513341876,52.539744,13.444562695,0.0,4.83426,8.61030269501
 09/02  02:00:00,117.782194008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,117.765920227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.174827449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.118466024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.118805786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.110202106,0.0,0.0,0.0,43.513341876,52.539744,13.4445370756,0.0,4.83426,8.61027707562
 09/02  08:00:00,100.271693297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.511925622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.644969042,0.0,0.0,0.0,43.513341876,52.539744,13.5349763417,0.0,4.83426,8.70071634165
 09/02  11:00:00,101.481054323,0.0,0.0,0.0,43.513341876,52.539744,13.4800270704,0.0,4.83426,8.64576707044
 09/02  12:00:00,100.677132484,0.0,0.0,0.0,43.513341876,52.539744,13.4799512801,0.0,4.83426,8.6456912801
 09/02  13:00:00,100.762029191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,100.803450828,0.0,0.0,0.0,43.513341876,52.539744,13.4738662262,0.0,4.83426,8.63960622622
 09/02  15:00:00,100.770310769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,203.188566916,2.02763490544,99.8080300116,0.0,43.513341876,52.539744,13.4446242853,0.0,4.83426,8.61036428528
 09/02  17:00:00,215.367596471,2.07232155813,111.949173768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,272.800456191,3.22361131264,167.883262796,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,190.302399371,1.93454611001,83.7452814421,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,118.796701539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.423832714,0.0,0.0,0.0,43.513341876,52.539744,31.135201334,0.0,4.83426,26.300941334
 09/02  22:00:00,117.953299361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.763905077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,117.874890401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,117.837566084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,117.799740852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,117.785292063,0.0,0.0,0.0,43.513341876,52.539744,13.4445343291,0.0,4.83426,8.61027432915
 09/03  04:00:00,118.182975029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.144265119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.164829163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.144789402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.308717212,0.0,0.0,0.0,43.513341876,52.539744,13.4504229705,0.0,4.83426,8.6161629705
 09/03  09:00:00,100.5339686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.673117354,0.0,0.0,0.0,43.513341876,52.539744,13.5355037797,0.0,4.83426,8.70124377973
 09/03  11:00:00,101.51770693,0.0,0.0,0.0,43.513341876,52.539744,13.4795934671,0.0,4.83426,8.64533346712
 09/03  12:00:00,100.72005971,0.0,0.0,0.0,43.513341876,52.539744,13.4795288412,0.0,4.83426,8.6452688412
 09/03  13:00:00,100.76347807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,130.448851269,0.565247955661,28.9068450018,0.0,43.513341876,52.539744,13.4739314873,0.0,4.83426,8.63967148735
 09/03  15:00:00,305.187437075,4.00724537438,198.874384625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,343.735642775,3.90624255576,237.710159298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,345.514036257,4.84319743237,238.18670539,0.0,43.513341876,52.539744,13.4446108652,0.0,4.83426,8.61035086517
 09/03  18:00:00,338.833052144,3.95219811398,232.803766992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,265.31744004,3.85359007044,156.300722375,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,143.258955153,0.961169703413,23.4083115678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.293966821,0.0,0.0,0.0,43.513341876,52.539744,31.1340373947,0.0,4.83426,26.2997773947
 09/03  22:00:00,117.888107362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.762052758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,117.846000361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,117.821202884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,117.803253584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,117.775921782,0.0,0.0,0.0,43.513341876,52.539744,13.4444846737,0.0,4.83426,8.61022467369
 09/04  04:00:00,118.202717957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.179670058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.191579899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.241528284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.402736391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.565498936,0.0,0.0,0.0,43.513341876,52.539744,13.4504023809,0.0,4.83426,8.61614238091
 09/04  10:00:00,100.671861419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.524236629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,100.681243441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,100.681355941,0.0,0.0,0.0,43.513341876,52.539744,13.4504748106,0.0,4.83426,8.61621481061
 09/04  14:00:00,100.628775282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,100.612037334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,100.468682248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,219.293510008,2.53283745993,115.393700575,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,244.79447119,3.45709199646,139.61863591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,139.542767054,1.95965662033,33.3364655457,0.0,43.513341876,52.539744,13.4446262914,0.0,4.83426,8.61036629144
 09/04  20:00:00,118.529145477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.185309745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,117.842889707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.742253255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,117.818893392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,117.800140135,0.0,0.0,0.0,43.513341876,52.539744,13.4505913864,0.0,4.83426,8.61633138636
 09/05  02:00:00,117.792819513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,117.778896797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,119.880383882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.543094363,0.0,0.0,0.0,43.513341876,52.539744,13.450393974,0.0,4.83426,8.61613397404
 09/05  06:00:00,193.223327165,73.6403359664,0.0026123513229,0.0,43.513341876,53.238744,628.589569376,623.735309376,4.83426,0.02
 09/05  07:00:00,352.230735059,73.6403359664,0.0,0.0,220.879908,53.238744,501.388768161,479.057346095,4.83426,17.4971620659
 09/05  08:00:00,456.718920102,74.6312521358,10.849245081,0.0,220.879908,145.652643033,207.745175643,154.032874128,36.25695,17.4553515145
 09/05  09:00:00,611.857019558,76.4769296134,162.604247866,0.0,220.879908,145.652643033,56.4544259694,2.74032828954,36.25695,17.4571476798
 09/05  10:00:00,752.111939042,79.2626239047,293.23931049,0.0,220.879908,151.653867033,65.7959300045,0.0,48.3426,17.4533300045
 09/05  11:00:00,772.776009393,82.7394274844,309.325992544,0.0,220.879908,151.653867033,65.7966436649,0.0,48.3426,17.4540436649
 09/05  12:00:00,776.050314885,86.074627798,310.027817763,0.0,220.879908,151.653867033,65.7984805346,0.0,48.3426,17.4558805346
 09/05  13:00:00,774.11405274,91.8305320919,308.141556077,0.0,220.879908,145.652643033,41.6365891271,0.0103229011382,24.1713,17.454966226
 09/05  14:00:00,783.747775422,95.2157753118,314.211090399,0.0,220.879908,145.652643033,41.6253501208,0.0,24.1713,17.4540501208
 09/05  15:00:00,792.678737039,99.4502485674,326.66861531,0.0,220.879908,137.835547516,22.2874127961,0.0,4.83426,17.4531527961
 09/05  16:00:00,810.032922125,93.9093295729,354.677318362,0.0,220.879908,133.019064,31.3350182866,0.0,4.83426,26.5007582866
 09/05  17:00:00,717.213110471,88.3078357482,347.308772423,0.0,220.879908,53.238744,31.3327825662,0.0,4.83426,26.4985225662
 09/05  18:00:00,716.058857229,88.3080226057,346.147983473,0.0,220.879908,53.238744,40.2713331464,0.0,4.83426,35.4370731464
 09/05  19:00:00,690.122047695,84.053703601,318.627696354,0.0,220.879908,53.238744,13.5099017118,0.0,4.83426,8.67564171183
 09/05  20:00:00,615.227362042,79.8764686967,235.767144146,0.0,220.879908,53.238744,13.5381753725,0.0364302985359,4.83426,8.66748507395
 09/05  21:00:00,117.896951626,0.0,0.0,0.0,43.513341876,52.539744,13.5014740664,0.0,4.83426,8.66721406643
 09/05  22:00:00,117.947881456,0.0,0.0,0.0,43.513341876,52.539744,13.4713667975,0.0,4.83426,8.63710679747
 09/05  23:00:00,118.896859974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,117.946400559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,117.952922622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,117.972471153,0.0,0.0,0.0,43.513341876,52.539744,13.4505844704,0.0,4.83426,8.61632447039
 09/06  03:00:00,117.979535151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.428661476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.372836099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,196.114036483,73.6403359664,3.58203350067,0.0,43.513341876,53.238744,267.770835613,254.320298394,4.83426,8.61627721912
 09/06  07:00:00,373.637480929,73.6403359664,21.0398531289,0.0,220.879908,53.238744,192.524253738,170.192006636,4.83426,17.4979871015
 09/06  08:00:00,517.598442649,77.7505766481,67.901095251,0.0,220.879908,145.652643033,71.4583295975,17.7462719163,36.25695,17.4551076812
 09/06  09:00:00,572.548620893,79.8803909338,120.441429913,0.0,220.879908,145.652643033,54.2473104383,0.533426817996,36.25695,17.4569336203
 09/06  10:00:00,614.242010154,81.8411079487,154.060867746,0.0,220.879908,151.653867033,65.7986240762,0.0,48.3426,17.4560240762
 09/06  11:00:00,682.459946628,85.3743975968,217.567668034,0.0,220.879908,151.653867033,65.7977457344,0.0,48.3426,17.4551457344
 09/06  12:00:00,739.039083448,89.7564111408,270.445022792,0.0,220.879908,151.653867033,65.7968617436,0.0,48.3426,17.4542617436
 09/06  13:00:00,733.074854997,93.3932221325,266.595062928,0.0,220.879908,145.652643033,41.6342926081,0.00959441601187,24.1713,17.4533981921
 09/06  14:00:00,733.724808804,95.9801186733,264.60548571,0.0,220.879908,145.652643033,32.9098837844,0.0,24.1713,8.73858378437
 09/06  15:00:00,733.045922089,98.8691655476,269.046742526,0.0,220.879908,137.835547516,22.297201138,0.00625877555153,4.83426,17.4566823625
 09/06  16:00:00,742.556324867,92.6560940133,289.883993031,0.0,220.879908,133.019064,40.160153391,0.0,4.83426,35.325893391
 09/06  17:00:00,652.296105993,86.0767816772,286.033137185,0.0,220.879908,53.238744,31.3350611527,0.0,4.83426,26.5008011527
 09/06  18:00:00,640.243113671,84.9228094059,275.27265097,0.0,220.879908,53.238744,40.2731204651,0.0,4.83426,35.4388604651
 09/06  19:00:00,519.607760208,80.6078809162,153.106649483,0.0,220.879908,53.238744,18.8193224803,5.30900407536,4.83426,8.67605840499
 09/06  20:00:00,398.121520963,77.2922534879,23.9160396551,0.0,220.879908,53.238744,72.9521726056,59.450775804,4.83426,8.66713680161
 09/06  21:00:00,117.956063461,0.0,0.0,0.0,43.513341876,52.539744,13.5011304429,0.0,4.83426,8.6668704429
 09/06  22:00:00,117.708018045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,118.699482879,0.0,0.0,0.0,43.513341876,52.539744,13.4625719333,0.0,4.83426,8.6283119333
 09/06  24:00:00,117.721215931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,117.712239101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,117.731204618,0.0,0.0,0.0,43.513341876,52.539744,13.450529307,0.0,4.83426,8.61626930704
 09/07  03:00:00,117.761772485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.143890443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.080251358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,193.168143954,73.6403359664,0.00219470870924,0.0,43.513341876,53.238744,1038.94230223,1025.49167536,4.83426,8.61636687365
 09/07  07:00:00,352.707912777,73.6403359664,0.0,0.0,220.879908,53.238744,815.10360447,792.770159221,4.83426,17.4991852494
 09/07  08:00:00,445.65810619,74.5541114766,0.00153167825448,0.0,220.879908,145.652643033,461.715348752,408.001875736,36.25695,17.4565230162
 09/07  09:00:00,446.636709577,75.6151816307,0.0,0.0,220.879908,145.652643033,270.987129641,217.27453942,36.25695,17.4556402219
 09/07  10:00:00,468.120012267,77.0190547393,13.9249460334,0.0,220.879908,151.653867033,182.546084916,116.748681974,48.3426,17.4548029417
 09/07  11:00:00,547.664975635,79.8053363977,89.0044855927,0.0,220.879908,151.653867033,86.1345197874,20.3379507781,48.3426,17.4539690093
 09/07  12:00:00,667.589717115,83.7005921758,205.284196212,0.0,220.879908,151.653867033,57.0814334724,0.0,48.3426,8.73883347239
 09/07  13:00:00,730.057939579,87.9740195703,269.066155144,0.0,220.879908,145.652643033,41.6348067428,0.00614946568876,24.1713,17.4573572771
 09/07  14:00:00,735.164434923,91.1206284777,270.771803298,0.0,220.879908,145.652643033,41.6275344005,0.0,24.1713,17.4562344005
 09/07  15:00:00,744.69071314,95.1261302805,283.95937695,0.0,220.879908,137.835547516,22.2953377332,0.00470014089747,4.83426,17.4563775923
 09/07  16:00:00,761.321663433,89.8260302246,310.921956459,0.0,220.879908,133.019064,40.1630276829,0.0,4.83426,35.3287676829
 09/07  17:00:00,667.578810144,84.5002055578,302.355958292,0.0,220.879908,53.238744,31.3379092761,0.0,4.83426,26.5036492761
 09/07  18:00:00,661.00049765,84.1977169497,296.268301728,0.0,220.879908,53.238744,40.2721872173,0.0,4.83426,35.4379272173
 09/07  19:00:00,608.880417266,80.4503076315,242.018727546,0.0,220.879908,53.238744,13.509318875,0.0,4.83426,8.67505887504
 09/07  20:00:00,467.265084969,77.4285589304,92.3489642177,0.0,220.879908,53.238744,35.5456638225,22.0447909395,4.83426,8.666612883
 09/07  21:00:00,117.958038733,0.0,0.0,0.0,43.513341876,52.539744,13.5017198971,0.0,4.83426,8.66745989712
 09/07  22:00:00,117.690328514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,118.728438975,0.0,0.0,0.0,43.513341876,52.539744,13.4624853659,0.0,4.83426,8.62822536593
 09/07  24:00:00,117.800209798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,117.840159451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,117.785341305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,117.766653899,0.0,0.0,0.0,43.513341876,52.539744,13.4505214114,0.0,4.83426,8.61626141141
 09/08  04:00:00,119.857211868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,119.46165821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,194.865619268,73.6403359664,0.00243991937662,0.0,43.513341876,53.238744,1146.34426397,1141.49000397,4.83426,0.02
 09/08  07:00:00,353.161437586,73.6403359664,0.000368762490634,0.0,220.879908,53.238744,851.825734595,820.752344962,4.83426,26.2391296332
 09/08  08:00:00,445.613263416,74.476862239,0.00146835832014,0.0,220.879908,145.652643033,478.44339426,424.730814256,36.25695,17.4556300033
 09/08  09:00:00,446.447765278,75.3912183857,0.0,0.0,220.879908,145.652643033,345.433601696,291.721834552,36.25695,17.454817144
 09/08  10:00:00,453.518845282,76.4798868767,0.0015432236774,0.0,220.879908,151.653867033,266.462378601,206.29267696,48.3426,11.8271016416
 09/08  11:00:00,471.55567868,78.8402432712,14.5934164848,0.0,220.879908,151.653867033,153.854692416,91.1463083354,48.3426,14.365784081
 09/08  12:00:00,541.352489161,82.0959578027,81.4247042227,0.0,220.879908,151.653867033,85.9188469574,20.119032527,48.3426,17.4572144304
 09/08  13:00:00,611.581069827,85.8144843756,153.510668587,0.0,220.879908,145.652643033,41.9362705662,0.307823707546,24.1713,17.4571468587
 09/08  14:00:00,689.724318174,89.0711295962,228.120220769,0.0,220.879908,145.652643033,41.6268836562,0.0,24.1713,17.4555836562
 09/08  15:00:00,728.335909246,92.8574050915,270.540525827,0.0,220.879908,137.835547516,22.2906978519,0.0,4.83426,17.4564378519
 09/08  16:00:00,731.81469925,86.8335043201,285.15404768,0.0,220.879908,133.019064,40.1666151284,0.0,4.83426,35.3323551284
 09/08  17:00:00,604.46213725,82.1479650364,242.425885704,0.0,220.879908,53.238744,31.3399694553,0.0,4.83426,26.5057094553
 09/08  18:00:00,563.414143038,81.6662588792,201.997552126,0.0,220.879908,53.238744,40.2767456217,0.0,4.83426,35.4424856217
 09/08  19:00:00,459.247598235,78.4453371721,95.7016057031,0.0,220.879908,53.238744,33.0221675747,19.5114171181,4.83426,8.67649045656
 09/08  20:00:00,373.551321824,75.9593523444,1.27797801914,0.0,220.879908,53.238744,136.085328643,122.583647691,4.83426,8.66742095208
 09/08  21:00:00,117.554872079,0.0,0.0,0.0,43.513341876,52.539744,13.5014309738,0.0,4.83426,8.6671709738
 09/08  22:00:00,117.618331918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,118.664269614,0.0,0.0,0.0,43.513341876,52.539744,13.462625448,0.0,4.83426,8.62836544801
 09/08  24:00:00,117.626522409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,117.611954981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,117.611076671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,117.602399903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.02150046,0.0,0.0,0.0,43.513341876,52.539744,13.4446273338,0.0,4.83426,8.6103673338
 09/09  05:00:00,117.985177673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.005898688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,99.9663749183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.060170489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.25327342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.364801866,0.0,0.0,0.0,43.513341876,52.539744,22.2176829472,0.0,4.83426,17.3834229472
 09/09  11:00:00,101.224777634,0.0,0.0,0.0,43.513341876,52.539744,13.4801465696,0.0,4.83426,8.6458865696
 09/09  12:00:00,100.374656033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,100.49693637,0.0,0.0,0.0,43.513341876,52.539744,13.4731205765,0.0,4.83426,8.63886057652
 09/09  14:00:00,100.568285699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,100.557526421,0.0,0.0,0.0,43.513341876,52.539744,13.4743407483,0.0,4.83426,8.64008074828
 09/09  16:00:00,100.376081321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,212.667876663,3.06846332027,108.374893325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,191.468103353,2.7631975222,87.619488053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,151.791038361,2.07232155813,42.6074769447,0.0,43.513341876,52.539744,13.4446651694,0.0,4.83426,8.61040516944
 09/09  20:00:00,118.471409423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.124521144,0.0,0.0,0.0,43.513341876,52.539744,22.3784261222,0.0,4.83426,17.5441661222
 09/09  22:00:00,117.710426412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.616192022,0.0,0.0,0.0,43.513341876,52.539744,13.4446928565,0.0,4.83426,8.61043285655
 09/09  24:00:00,117.635666646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,117.620366546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,117.601475222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,117.573222716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,117.985230702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,117.950314701,0.0,0.0,0.0,43.513341876,52.539744,13.4445441954,0.0,4.83426,8.61028419543
 09/10  06:00:00,117.972939069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,99.9456092951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.096798364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.335015221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.494625253,0.0,0.0,0.0,43.513341876,52.539744,22.2168825761,0.0,4.83426,17.3826225761
 09/10  11:00:00,101.343403066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,100.54278632,0.0,0.0,0.0,43.513341876,52.539744,13.4804222545,0.0,4.83426,8.64616225446
 09/10  13:00:00,100.663591823,0.0,0.0,0.0,43.513341876,52.539744,13.4804212766,0.0,4.83426,8.64616127662
 09/10  14:00:00,100.681681633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,100.663328151,0.0,0.0,0.0,43.513341876,52.539744,13.4744457018,0.0,4.83426,8.64018570179
 09/10  16:00:00,193.232308458,1.9792327627,90.0826152219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,193.447373107,2.07232155813,90.258872224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,188.874190216,2.07232155813,85.7216055418,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,131.451120268,0.675989626762,23.7313263683,0.0,43.513341876,52.539744,13.4446382944,0.0,4.83426,8.61037829441
 09/10  20:00:00,118.573061783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.193592655,0.0,0.0,0.0,43.513341876,52.539744,22.379176517,0.0,4.83426,17.544916517
 09/10  22:00:00,117.772185746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.65623855,0.0,0.0,0.0,43.513341876,52.539744,13.4446073429,0.0,4.83426,8.61034734288
 09/10  24:00:00,117.735326521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,117.719924402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,117.693951655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,117.654144927,0.0,0.0,0.0,43.513341876,52.539744,13.450527601,0.0,4.83426,8.61626760101
 09/11  04:00:00,118.084517893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.058142812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,192.817815024,73.6403359664,0.0016915788099,0.0,43.513341876,53.238744,868.432994428,863.578734428,4.83426,0.02
 09/11  07:00:00,355.307384271,73.6403359664,0.0,0.0,220.879908,53.238744,674.170715355,651.833773627,4.83426,17.5026817288
 09/11  08:00:00,444.91770528,73.9298123668,0.00434955234531,0.0,220.879908,145.652643033,317.713206087,263.996726223,36.25695,17.4595298633
 09/11  09:00:00,531.576813618,74.7028922782,84.9241847252,0.0,220.879908,145.652643033,93.1735081834,39.457677143,36.25695,17.4588810403
 09/11  10:00:00,670.395475447,76.3665171082,215.096504571,0.0,220.879908,151.653867033,65.8008235238,0.0,48.3426,17.4582235238
 09/11  11:00:00,754.960246369,78.2266648374,296.336710866,0.0,220.879908,151.653867033,65.7997436126,0.0,48.3426,17.4571436126
 09/11  12:00:00,776.740198803,81.1472852343,315.698941469,0.0,220.879908,151.653867033,65.7990702667,0.0,48.3426,17.4564702667
 09/11  13:00:00,771.54688057,83.0590509095,314.429727441,0.0,220.879908,145.652643033,41.6386797219,0.0102932468718,24.1713,17.4570864751
 09/11  14:00:00,768.501009672,84.171066406,310.297409935,0.0,220.879908,145.652643033,41.6286190809,0.0,24.1713,17.4573190809
 09/11  15:00:00,767.39725412,87.6139238262,313.655757803,0.0,220.879908,137.835547516,22.293149268,0.0,4.83426,17.458889268
 09/11  16:00:00,784.038287187,82.4361174574,340.591814647,0.0,220.879908,133.019064,31.4127753192,0.0,4.83426,26.5785153192
 09/11  17:00:00,693.256457438,78.9916871277,333.070604822,0.0,220.879908,53.238744,40.1000493101,0.0,4.83426,35.2657893101
 09/11  18:00:00,680.753991945,79.1075736814,320.671038375,0.0,220.879908,53.238744,40.2802637931,0.0,4.83426,35.4460037931
 09/11  19:00:00,647.72917882,77.1866873255,283.653361019,0.0,220.879908,53.238744,13.5106322802,0.0,4.83426,8.67637228023
 09/11  20:00:00,525.481927194,75.8476771304,151.578935772,0.0,220.879908,53.238744,16.1810400044,2.679488809,4.83426,8.66729119544
 09/11  21:00:00,118.158955057,0.0,0.0,0.0,43.513341876,52.539744,13.501332448,0.0,4.83426,8.66707244796
 09/11  22:00:00,117.868389128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,118.799969632,0.0,0.0,0.0,43.513341876,52.539744,13.4618942513,0.0,4.83426,8.62763425129
 09/11  24:00:00,117.840679721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,117.814118639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,117.79410687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,117.773292281,0.0,0.0,0.0,43.513341876,52.539744,13.4507486331,0.0,4.83426,8.61648863308
 09/12  04:00:00,119.874426488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,119.546302046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,193.266867487,73.6403359664,0.00253045401029,0.0,43.513341876,53.238744,670.722998599,665.868738599,4.83426,0.02
 09/12  07:00:00,355.288577496,73.6403359664,0.0,0.0,220.879908,53.238744,640.930383609,609.852131811,4.83426,26.2439917987
 09/12  08:00:00,445.506261273,74.4396853024,0.00220378978088,0.0,220.879908,145.652643033,436.817250324,383.103857441,36.25695,17.4564428821
 09/12  09:00:00,577.89809612,76.479522388,129.222079269,0.0,220.879908,145.652643033,99.0896925516,49.9942297349,36.25695,12.8385128167
 09/12  10:00:00,746.805204839,79.1231451973,288.14321165,0.0,220.879908,151.653867033,61.7015501846,0.0,48.3426,13.3589501846
 09/12  11:00:00,760.35537131,81.521051711,298.293245986,0.0,220.879908,151.653867033,65.801912833,0.0,48.3426,17.459312833
 09/12  12:00:00,763.235690086,86.1293145697,297.386258352,0.0,220.879908,151.653867033,65.8012560363,0.0,48.3426,17.4586560363
 09/12  13:00:00,767.635923832,91.050094602,302.555441008,0.0,220.879908,145.652643033,41.6395947483,0.010102353396,24.1713,17.4581923949
 09/12  14:00:00,771.705069756,94.3671504816,303.197844618,0.0,220.879908,145.652643033,41.6286679753,0.0,24.1713,17.4573679753
 09/12  15:00:00,769.20452529,94.9602445188,308.03405344,0.0,220.879908,137.835547516,22.2927388999,0.0,4.83426,17.4584788999
 09/12  16:00:00,788.768618744,89.0832542422,338.565337385,0.0,220.879908,133.019064,40.1726164932,0.0,4.83426,35.3383564932
 09/12  17:00:00,684.947570295,82.6063541701,321.285197353,0.0,220.879908,53.238744,31.3438087377,0.0,4.83426,26.5095487377
 09/12  18:00:00,623.111351363,79.2732903121,262.604956153,0.0,220.879908,53.238744,40.3133533439,0.0257069984142,4.83426,35.4533863455
 09/12  19:00:00,488.316353897,77.355579799,121.669891795,0.0,220.879908,53.238744,14.6029999319,1.0924519534,4.83426,8.67628797846
 09/12  20:00:00,439.343439621,76.324436735,65.4574417993,0.0,220.879908,53.238744,47.3350971621,33.8334762042,4.83426,8.66736095796
 09/12  21:00:00,117.789549943,0.0,0.0,0.0,43.513341876,52.539744,13.5014188519,0.0,4.83426,8.66715885189
 09/12  22:00:00,117.813198655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,118.786701409,0.0,0.0,0.0,43.513341876,52.539744,13.4625794184,0.0,4.83426,8.62831941837
 09/12  24:00:00,117.846841403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,117.836043635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,117.818845553,0.0,0.0,0.0,43.513341876,52.539744,13.4507719787,0.0,4.83426,8.61651197865
 09/13  03:00:00,117.798625931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.210707061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.163089638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,192.681362334,73.6403359664,0.00310443947472,0.0,43.513341876,53.238744,728.781524488,715.330881695,4.83426,8.61638279288
 09/13  07:00:00,355.277719314,73.6403359664,0.0,0.0,220.879908,53.238744,541.323684318,518.987083179,4.83426,17.5023411395
 09/13  08:00:00,445.978598042,74.9107642319,0.00229501126146,0.0,220.879908,145.652643033,268.447462473,214.730999925,36.25695,17.4595125483
 09/13  09:00:00,476.457907882,76.7646250944,27.9686634451,0.0,220.879908,145.652643033,141.934086224,88.2182554336,36.25695,17.4588807909
 09/13  10:00:00,555.917822176,78.5776028882,98.7321367682,0.0,220.879908,151.653867033,78.8986387749,13.0977488748,48.3426,17.4582899001
 09/13  11:00:00,650.701005132,82.0307143797,188.540153654,0.0,220.879908,151.653867033,65.800301118,0.0,48.3426,17.457701118
 09/13  12:00:00,733.16655744,85.9121071603,267.4153177,0.0,220.879908,151.653867033,65.7997006169,0.0,48.3426,17.4571006169
 09/13  13:00:00,732.623580295,90.5128385094,268.080776134,0.0,220.879908,145.652643033,41.6429839588,0.0151657596931,24.1713,17.4565181991
 09/13  14:00:00,738.474471672,93.6203685765,270.572926803,0.0,220.879908,145.652643033,32.9102345279,0.0,24.1713,8.73893452786
 09/13  15:00:00,737.287533773,93.602019478,277.557820538,0.0,220.879908,137.835547516,22.3007667814,0.00619308582823,4.83426,17.4603136955
 09/13  16:00:00,760.83896538,88.9206820317,311.031144196,0.0,220.879908,133.019064,40.1746180254,0.0,4.83426,35.3403580254
 09/13  17:00:00,671.399963836,83.5012125319,306.227505115,0.0,220.879908,53.238744,31.3419057323,0.0,4.83426,26.5076457323
 09/13  18:00:00,669.437920281,82.313986682,305.233415113,0.0,220.879908,53.238744,40.2858531523,0.0,4.83426,35.4515931523
 09/13  19:00:00,604.274144206,79.2346594723,234.578146849,0.0,220.879908,53.238744,13.5110058539,0.0,4.83426,8.67674585391
 09/13  20:00:00,551.361696647,77.5243457364,174.746735139,0.0,220.879908,53.238744,13.5022264137,0.0,4.83426,8.66796641369
 09/13  21:00:00,118.210941645,0.0,0.0,0.0,43.513341876,52.539744,13.5020295841,0.0,4.83426,8.66776958409
 09/13  22:00:00,117.849640406,0.0,0.0,0.0,43.513341876,52.539744,13.4716330845,0.0,4.83426,8.63737308447
 09/13  23:00:00,118.781390761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,117.837046249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,117.812752778,0.0,0.0,0.0,43.513341876,52.539744,13.4507459208,0.0,4.83426,8.61648592084
 09/14  02:00:00,117.782425567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,117.739298821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.140988023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.105581504,0.0,0.0,0.0,43.513341876,52.539744,13.4506274772,0.0,4.83426,8.61636747723
 09/14  06:00:00,193.124238367,73.6403359664,0.00290834278765,0.0,43.513341876,53.238744,948.749602243,943.895342243,4.83426,0.02
 09/14  07:00:00,355.74744106,73.6403359664,0.0,0.0,220.879908,53.238744,804.326265474,781.990912692,4.83426,17.5010927821
 09/14  08:00:00,445.892591832,74.7573529301,0.00410660450307,0.0,220.879908,145.652643033,423.145441144,369.428659497,36.25695,17.4598316468
 09/14  09:00:00,488.619057545,76.3868873873,40.6019062513,0.0,220.879908,145.652643033,131.732006594,78.014131699,36.25695,17.4609248945
 09/14  10:00:00,648.781191192,78.9863399786,191.041467336,0.0,220.879908,151.653867033,65.8029726604,0.0,48.3426,17.4603726604
 09/14  11:00:00,747.244410082,82.9714218466,284.051096379,0.0,220.879908,151.653867033,65.7998235886,0.0,48.3426,17.4572235886
 09/14  12:00:00,756.098853605,87.7450006888,288.794342798,0.0,220.879908,151.653867033,65.8015352762,0.0,48.3426,17.4589352762
 09/14  13:00:00,746.852138624,90.7141726399,282.49774645,0.0,220.879908,145.652643033,41.6426914378,0.0107720691469,24.1713,17.4606193686
 09/14  14:00:00,757.248582311,94.9557307673,288.479022996,0.0,220.879908,145.652643033,41.6313501233,0.0,24.1713,17.4600501233
 09/14  15:00:00,768.312920618,96.1835556082,305.961882196,0.0,220.879908,137.835547516,22.2937693095,0.0,4.83426,17.4595093095
 09/14  16:00:00,783.634239585,87.1385260829,335.472029537,0.0,220.879908,133.019064,31.3448698737,0.0,4.83426,26.5106098737
 09/14  17:00:00,683.682220149,82.3880663541,320.285242253,0.0,220.879908,53.238744,40.1734310504,0.0,4.83426,35.3391710504
 09/14  18:00:00,669.479019761,81.7800163876,307.031649742,0.0,220.879908,53.238744,31.4305300745,0.0,4.83426,26.5962700745
 09/14  19:00:00,629.18705245,78.8240355065,260.102099423,0.0,220.879908,53.238744,13.5107130529,0.0,4.83426,8.67645305289
 09/14  20:00:00,462.017418705,77.0188523674,86.5845751735,0.0,220.879908,53.238744,35.8192375372,22.3169583795,4.83426,8.66801915774
 09/14  21:00:00,118.11280741,0.0,0.0,0.0,43.513341876,52.539744,13.502577324,0.0,4.83426,8.66831732402
 09/14  22:00:00,117.817043087,0.0,0.0,0.0,43.513341876,52.539744,13.4719724535,0.0,4.83426,8.63771245351
 09/14  23:00:00,118.78162842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,117.81539308,0.0,0.0,0.0,43.513341876,52.539744,13.4506808307,0.0,4.83426,8.6164208307
 09/15  01:00:00,117.809483093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.788308054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.770631813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,119.854754597,0.0,0.0,0.0,43.513341876,52.539744,13.4505797435,0.0,4.83426,8.61631974354
 09/15  05:00:00,119.507316639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,193.670714329,73.6403359664,0.00310372958674,0.0,43.513341876,53.238744,851.99858619,847.14432619,4.83426,0.02
 09/15  07:00:00,355.556890079,73.6403359664,0.0,0.0,220.879908,53.238744,731.753322727,709.415558684,4.83426,17.5035040436
 09/15  08:00:00,445.872620919,74.7978460783,0.00425406188308,0.0,220.879908,145.652643033,342.185790248,288.468391652,36.25695,17.4604485954
 09/15  09:00:00,543.259991106,76.5892716208,94.2155959088,0.0,220.879908,145.652643033,81.3141748455,27.5958298414,36.25695,17.4613950041
 09/15  10:00:00,682.065505437,79.0216740886,223.275813784,0.0,220.879908,151.653867033,65.8021705433,0.0,48.3426,17.4595705433
 09/15  11:00:00,744.816838843,82.7048046392,281.973321051,0.0,220.879908,151.653867033,65.8016719378,0.0,48.3426,17.4590719378
 09/15  12:00:00,761.671719263,87.7486632633,294.288622213,0.0,220.879908,151.653867033,65.7993238202,0.0,48.3426,17.4567238202
 09/15  13:00:00,764.065355132,91.1258452973,298.966396262,0.0,220.879908,145.652643033,41.6431228154,0.0105172395838,24.1713,17.4613055759
 09/15  14:00:00,770.415451934,95.5836092539,300.737196288,0.0,220.879908,145.652643033,41.6320790009,0.0,24.1713,17.4607790009
 09/15  15:00:00,775.3874163,99.8603014589,309.246573654,0.0,220.879908,137.835547516,22.294548308,0.0,4.83426,17.460288308
 09/15  16:00:00,794.368048686,93.0801764443,340.074409188,0.0,220.879908,133.019064,31.3482436703,0.0,4.83426,26.5139836703
 09/15  17:00:00,698.075339731,83.2683859663,333.495467384,0.0,220.879908,53.238744,40.1772545221,0.0,4.83426,35.3429945221
 09/15  18:00:00,690.251051434,82.6772933273,326.450706016,0.0,220.879908,53.238744,40.2891967568,0.0,4.83426,35.4549367568
 09/15  19:00:00,674.615100381,79.9549609586,305.077384243,0.0,220.879908,53.238744,13.5114247443,0.0,4.83426,8.67716474428
 09/15  20:00:00,520.271607301,77.6377437184,145.220670897,0.0,220.879908,53.238744,24.8956835545,11.3933031355,4.83426,8.66812041895
 09/15  21:00:00,117.797269762,0.0,0.0,0.0,43.513341876,52.539744,13.5021459543,0.0,4.83426,8.66788595427
 09/15  22:00:00,117.862380891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,118.81888061,0.0,0.0,0.0,43.513341876,52.539744,13.4629806136,0.0,4.83426,8.62872061359
 09/15  24:00:00,117.874876919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,117.876174914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,117.861234949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.822629199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.227438058,0.0,0.0,0.0,43.513341876,52.539744,13.4446662052,0.0,4.83426,8.61040620522
