Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/16  05:00:00,118.195574524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.209079087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,103.161079555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.269568272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.467767963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.59488455,0.0,0.0,0.0,43.513341876,52.539744,22.2206891956,0.0,4.83426,17.3864291956
 09/16  11:00:00,101.416342562,0.0,0.0,0.0,43.513341876,52.539744,13.48105,0.0,4.83426,8.64679000002
 09/16  12:00:00,100.608901484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,100.710489469,0.0,0.0,0.0,43.513341876,52.539744,13.4748091572,0.0,4.83426,8.64054915723
 09/16  14:00:00,233.967444618,2.72142424783,129.613610394,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,249.325677466,3.1362145237,144.442070789,0.0,43.513341876,52.539744,13.4749179496,0.0,4.83426,8.64065794965
 09/16  16:00:00,255.636895073,3.39652276836,150.635113317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,267.717516181,3.9844178854,162.032575227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,214.578237788,3.24069459695,110.031343586,0.0,43.513341876,52.539744,13.4447881111,0.0,4.83426,8.61052811108
 09/16  19:00:00,185.734431499,2.19399140948,73.0400337525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.626238843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.295985796,0.0,0.0,0.0,43.513341876,52.539744,22.3815751134,0.0,4.83426,17.5473151134
 09/16  22:00:00,117.863118035,0.0,0.0,0.0,43.513341876,52.539744,13.4447231272,0.0,4.83426,8.61046312717
 09/16  23:00:00,118.724513641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.797264491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.761838553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.770333697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.746833797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.126981082,0.0,0.0,0.0,43.513341876,52.539744,13.4438877519,0.0,4.83426,8.60962775186
 09/17  05:00:00,118.097051044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.154251567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,103.143701054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.302222375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.571045139,0.0,0.0,0.0,43.513341876,52.539744,12.0667011437,0.0,4.83426,7.23244114369
 09/17  10:00:00,100.693764708,0.0,0.0,0.0,43.513341876,52.539744,14.9351865609,0.0,4.83426,10.1009265609
 09/17  11:00:00,101.521803234,0.0,0.0,0.0,43.513341876,52.539744,13.4806421271,0.0,4.83426,8.64638212709
 09/17  12:00:00,100.720704032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,110.687894105,0.227964294397,9.56033647498,0.0,43.513341876,52.539744,13.4807282703,0.0,4.83426,8.64646827032
 09/17  14:00:00,303.632703567,4.07867773909,197.19543602,0.0,43.513341876,52.539744,13.4749474906,0.0,4.83426,8.64068749056
 09/17  15:00:00,378.067290868,4.64818867597,270.8594962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,358.427209045,4.22757336366,251.951766619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,385.334807637,4.54901686637,278.395674828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,380.665161733,4.76050945377,273.463617428,0.0,43.513341876,52.539744,13.4447994397,0.0,4.83426,8.61053943973
 09/17  19:00:00,307.90346461,4.05865412992,192.462703225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,153.037994615,1.12095954151,32.9424170282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.357343897,0.0,0.0,0.0,43.513341876,52.539744,31.1476693713,0.0,4.83426,26.3134093713
 09/17  22:00:00,117.981478025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.82964734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.993261538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.010435725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.928336098,0.0,0.0,0.0,43.513341876,52.539744,7.25646859745,0.0,4.83426,2.42220859745
 09/18  03:00:00,117.879369764,0.0,0.0,0.0,43.513341876,52.539744,11.0472163849,0.0,4.83426,6.21295638487
 09/18  04:00:00,118.346030915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.344987179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,259.660048894,73.6403359664,66.498864173,0.0,43.513341876,53.238744,174.985681161,170.131421161,4.83426,0.02
 09/18  07:00:00,467.458000708,73.6403359664,111.009241786,0.0,220.879908,53.238744,77.799983839,46.7163845688,4.83426,26.2493392702
 09/18  08:00:00,634.207228483,77.5587727799,183.952719304,0.0,220.879908,145.652643033,62.6691700962,0.0057946896051,36.25695,26.4064254066
 09/18  09:00:00,711.69514266,80.0453817064,258.659280835,0.0,220.879908,145.652643033,71.7938697791,0.0,36.25695,35.5369197791
 09/18  10:00:00,739.962694502,83.792270947,276.829790508,0.0,220.879908,151.653867033,83.9168231878,0.0,48.3426,35.5742231878
 09/18  11:00:00,763.595763553,88.8773295873,294.089300054,0.0,220.879908,151.653867033,84.0325702476,0.0,48.3426,35.6899702476
 09/18  12:00:00,767.133412621,93.261772228,294.030071016,0.0,220.879908,151.653867033,93.0688690614,0.0,48.3426,44.7262690614
 09/18  13:00:00,753.319518762,96.4601909739,283.076629045,0.0,220.879908,145.652643033,68.9689797989,0.0106570335182,24.1713,44.7870227654
 09/18  14:00:00,756.071165991,99.4506141521,282.834253247,0.0,220.879908,145.652643033,59.7165258027,0.0,24.1713,35.5452258027
 09/18  15:00:00,762.745507487,103.939906566,292.786509972,0.0,220.879908,137.835547516,49.3290428247,0.0,4.83426,44.4947828247
 09/18  16:00:00,773.666215758,98.6252764624,314.252352732,0.0,220.879908,133.019064,31.3647590503,0.0105256760287,4.83426,26.5199733742
 09/18  17:00:00,684.451332085,95.1902082469,308.201189221,0.0,220.879908,53.238744,31.3513365924,0.0,4.83426,26.5170765924
 09/18  18:00:00,682.641837077,93.6723427364,307.891805035,0.0,220.879908,53.238744,40.298722694,0.0,4.83426,35.464462694
 09/18  19:00:00,654.687754894,86.4342872601,275.56125984,0.0,220.879908,53.238744,13.5445289198,0.03236776955,4.83426,8.67790115026
 09/18  20:00:00,520.111499619,81.4436668736,140.938835737,0.0,220.879908,53.238744,20.5864253701,7.08348627114,4.83426,8.66867909894
 09/18  21:00:00,118.074620403,0.0,0.0,0.0,43.513341876,52.539744,13.5019743137,0.0,4.83426,8.66771431371
 09/18  22:00:00,117.785807921,0.0,0.0,0.0,43.513341876,52.539744,13.4719425103,0.0,4.83426,8.63768251027
 09/18  23:00:00,118.76170999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,117.781985749,0.0,0.0,0.0,43.513341876,52.539744,13.4508274803,0.0,4.83426,8.61656748034
 09/19  01:00:00,117.78563593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,117.761587386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.73432455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,119.843193,0.0,0.0,0.0,43.513341876,52.539744,13.4507722299,0.0,4.83426,8.61651222994
 09/19  05:00:00,119.501786908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,193.714452444,73.6403359664,0.00273547260852,0.0,43.513341876,53.238744,878.419003329,873.564743329,4.83426,0.02
 09/19  07:00:00,355.613567212,73.6403359664,0.0,0.0,220.879908,53.238744,765.756024613,743.415861767,4.83426,17.5059028469
 09/19  08:00:00,446.164672091,75.0386574211,0.00378628748907,0.0,220.879908,145.652643033,430.953268812,368.285209453,36.25695,26.4111093587
 09/19  09:00:00,512.609764987,76.9419668999,64.0221720072,0.0,220.879908,145.652643033,147.550320892,75.7502997895,36.25695,35.5430711024
 09/19  10:00:00,689.686138936,80.3671327756,230.390327521,0.0,220.879908,151.653867033,92.8170207315,0.0,48.3426,44.4744207315
 09/19  11:00:00,749.536518518,84.7368045269,284.430613419,0.0,220.879908,151.653867033,84.0343689124,0.0,48.3426,35.6917689124
 09/19  12:00:00,761.061872339,89.4196005626,291.90402964,0.0,220.879908,151.653867033,93.0690026683,0.0,48.3426,44.7264026683
 09/19  13:00:00,763.560140569,93.5106754046,296.036649654,0.0,220.879908,145.652643033,68.9733319216,0.00998053677289,24.1713,44.7920513848
 09/19  14:00:00,776.912940296,97.216805848,305.465402888,0.0,220.879908,145.652643033,59.7184048013,0.0,24.1713,35.5471048013
 09/19  15:00:00,779.0043502,101.585969168,311.03465833,0.0,220.879908,137.835547516,40.4405640964,0.0,4.83426,35.6063040964
 09/19  16:00:00,791.687733782,96.4681321381,334.042821752,0.0,220.879908,133.019064,40.1944236835,0.0101919860719,4.83426,35.3499716974
 09/19  17:00:00,697.488334509,92.3988132111,323.757003165,0.0,220.879908,53.238744,31.3515545317,0.0,4.83426,26.5172945317
 09/19  18:00:00,683.222182776,90.3970782147,311.725808014,0.0,220.879908,53.238744,40.2999812785,0.0,4.83426,35.4657212785
 09/19  19:00:00,660.159814012,83.9151366428,283.976718457,0.0,220.879908,53.238744,13.5395638768,0.0270857593823,4.83426,8.67821811745
 09/19  20:00:00,528.505871164,79.934934544,151.211084091,0.0,220.879908,53.238744,20.1777196001,6.67478935152,4.83426,8.6686702486
 09/19  21:00:00,117.717608221,0.0,0.0,0.0,43.513341876,52.539744,13.5021846126,0.0,4.83426,8.66792461256
 09/19  22:00:00,117.789458673,0.0,0.0,0.0,43.513341876,52.539744,13.4721534945,0.0,4.83426,8.63789349448
 09/19  23:00:00,118.760243643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,117.761239885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,117.769789719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,117.758261389,0.0,0.0,0.0,43.513341876,52.539744,13.4507606679,0.0,4.83426,8.61650066787
 09/20  03:00:00,117.732006217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.13867399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.09306285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,193.020431315,73.6403359664,0.00264078023759,0.0,43.513341876,53.238744,890.499577373,877.050177081,4.83426,8.61514029139
 09/20  07:00:00,355.605761282,73.6403359664,0.0,0.0,220.879908,53.238744,769.511198943,747.169745775,4.83426,17.5071931687
 09/20  08:00:00,445.982288252,74.8843831626,0.00384232700677,0.0,220.879908,145.652643033,402.270549718,339.599286438,36.25695,26.4143132798
 09/20  09:00:00,537.497369735,76.6824520485,88.9340968616,0.0,220.879908,145.652643033,120.733304888,48.9304794204,36.25695,35.5458754679
 09/20  10:00:00,701.455329244,79.887377728,242.554764273,0.0,220.879908,151.653867033,83.9287244442,0.0,48.3426,35.5861244442
 09/20  11:00:00,749.286503733,84.1077376519,284.824089914,0.0,220.879908,151.653867033,92.9563094304,0.0,48.3426,44.6137094304
 09/20  12:00:00,767.334083136,89.088964581,298.402688056,0.0,220.879908,151.653867033,93.0687245814,0.0,48.3426,44.7261245814
 09/20  13:00:00,767.642454951,93.296342188,300.254969994,0.0,220.879908,145.652643033,68.9765164165,0.0101707494106,24.1713,44.7950456671
 09/20  14:00:00,770.626897066,97.0004778301,299.507294742,0.0,220.879908,145.652643033,59.7222925963,0.0,24.1713,35.5509925963
 09/20  15:00:00,775.413311907,101.663053172,307.445455498,0.0,220.879908,137.835547516,40.4379713683,0.0,4.83426,35.6037113683
 09/20  16:00:00,799.718167793,96.8695099634,341.557206813,0.0,220.879908,133.019064,31.3627721152,0.00987767393707,4.83426,26.5186344413
 09/20  17:00:00,702.627099396,92.5476314194,328.662032451,0.0,220.879908,53.238744,40.1863270855,0.0,4.83426,35.3520670855
 09/20  18:00:00,672.255887694,89.6433965773,301.758344104,0.0,220.879908,53.238744,40.3168240905,0.0121298589404,4.83426,35.4704342316
 09/20  19:00:00,559.464705729,82.7520368456,184.750282891,0.0,220.879908,53.238744,18.2036053698,4.69141841045,4.83426,8.6779269593
 09/20  20:00:00,386.611089664,78.9793868628,10.824557082,0.0,220.879908,53.238744,70.8685570473,57.3655588409,4.83426,8.66873820637
 09/20  21:00:00,117.986327133,0.0,0.0,0.0,43.513341876,52.539744,13.5028829506,0.0,4.83426,8.66862295059
 09/20  22:00:00,117.7589213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  23:00:00,118.767607847,0.0,0.0,0.0,43.513341876,52.539744,13.4629261987,0.0,4.83426,8.62866619868
 09/20  24:00:00,117.798477464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,117.789792662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,117.781729143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.734816781,0.0,0.0,0.0,43.513341876,52.539744,13.450839761,0.0,4.83426,8.61657976105
 09/21  04:00:00,118.13933784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.112600095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,192.940416093,73.6403359664,0.00266722686802,0.0,43.513341876,53.238744,851.144011941,846.289751941,4.83426,0.02
 09/21  07:00:00,355.607735464,73.6403359664,0.0,0.0,220.879908,53.238744,782.289780499,751.203571964,4.83426,26.2519485352
 09/21  08:00:00,446.006385761,74.9039868628,0.00395782886787,0.0,220.879908,145.652643033,402.778542488,340.108946647,36.25695,26.412645841
 09/21  09:00:00,541.361529478,76.7165216082,92.7614720716,0.0,220.879908,145.652643033,120.84681843,49.03804981,36.25695,35.5518186201
 09/21  10:00:00,712.761527425,80.0026523364,253.614037576,0.0,220.879908,151.653867033,83.9264811649,0.0,48.3426,35.5838811649
 09/21  11:00:00,758.663960046,84.3686035974,293.733245643,0.0,220.879908,151.653867033,92.9552250471,0.0,48.3426,44.6126250471
 09/21  12:00:00,771.191628424,89.193374776,302.067594491,0.0,220.879908,151.653867033,84.1318121662,0.0,48.3426,35.7892121662
 09/21  13:00:00,756.212779136,89.2850892157,292.989111256,0.0,220.879908,145.652643033,68.9797828202,0.010642469241,24.1713,44.7978403509
 09/21  14:00:00,767.149663203,91.7238826391,301.34468862,0.0,220.879908,145.652643033,62.2232373138,0.0,24.1713,38.0519373138
 09/21  15:00:00,774.863975627,97.5478452069,310.980122705,0.0,220.879908,137.835547516,46.838934768,0.0,4.83426,42.004674768
 09/21  16:00:00,787.521946216,91.9614413984,334.428483617,0.0,220.879908,133.019064,31.3651034281,0.0101204781462,4.83426,26.52072295
 09/21  17:00:00,686.465869743,84.0713871703,321.248257566,0.0,220.879908,53.238744,40.1878801866,0.0,4.83426,35.3536201866
 09/21  18:00:00,676.278962825,82.971558859,312.375437952,0.0,220.879908,53.238744,40.3031782829,0.0,4.83426,35.4689182829
 09/21  19:00:00,672.39483132,80.1897574819,299.182493208,0.0,220.879908,53.238744,13.5125253143,0.0,4.83426,8.67826531434
 09/21  20:00:00,624.936847492,78.3225375308,248.153294562,0.0,220.879908,53.238744,13.5032549895,0.0,4.83426,8.66899498954
 09/21  21:00:00,118.193640472,0.0,0.0,0.0,43.513341876,52.539744,13.5031517835,0.0,4.83426,8.66889178352
 09/21  22:00:00,117.87186919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.788388729,0.0,0.0,0.0,43.513341876,52.539744,13.4629621762,0.0,4.83426,8.62870217624
 09/21  24:00:00,117.813221989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.807812348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,117.810996783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.790124591,0.0,0.0,0.0,43.513341876,52.539744,13.4510382122,0.0,4.83426,8.61677821217
 09/22  04:00:00,119.86397018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.529691926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,193.539028423,73.6403359664,0.00263361093115,0.0,43.513341876,53.238744,807.042688336,802.188428336,4.83426,0.02
 09/22  07:00:00,355.595554998,73.6403359664,0.0,0.0,220.879908,53.238744,781.618369343,750.530233338,4.83426,26.2538760048
 09/22  08:00:00,445.938381909,74.8283695725,0.00190087858198,0.0,220.879908,145.652643033,439.231596346,376.562078526,36.25695,26.4125678206
 09/22  09:00:00,549.333110297,76.9703491846,100.433507333,0.0,220.879908,145.652643033,125.805826433,53.996585525,36.25695,35.5522909081
 09/22  10:00:00,710.178161753,80.1055650762,251.10551582,0.0,220.879908,151.653867033,83.9274787523,0.0,48.3426,35.5848787523
 09/22  11:00:00,750.830223918,83.8684592536,286.56265025,0.0,220.879908,151.653867033,84.0476660899,0.0,48.3426,35.7050660899
 09/22  12:00:00,771.128500484,88.9283662032,302.279913726,0.0,220.879908,151.653867033,93.0817427333,0.0,48.3426,44.7391427333
 09/22  13:00:00,766.790053217,93.5698017082,299.124064035,0.0,220.879908,145.652643033,68.9860367883,0.0101591945179,24.1713,44.8045775938
 09/22  14:00:00,765.725683377,93.9116413366,297.730534186,0.0,220.879908,145.652643033,59.7288118758,0.0,24.1713,35.5575118758
 09/22  15:00:00,779.936068717,100.453039273,313.08508525,0.0,220.879908,137.835547516,49.3413503085,0.0,4.83426,44.5070903085
 09/22  16:00:00,794.609895182,94.9534486655,338.410901073,0.0,220.879908,133.019064,31.3686695905,0.0104032509817,4.83426,26.5240063395
 09/22  17:00:00,702.36463984,86.8045524799,334.182597843,0.0,220.879908,53.238744,40.1936281444,0.0,4.83426,35.3593681444
 09/22  18:00:00,686.449516865,85.1447939187,320.186766289,0.0,220.879908,53.238744,35.3600812207,0.0,4.83426,30.5258212207
 09/22  19:00:00,570.149214842,80.5151178557,197.966304571,0.0,220.879908,53.238744,22.1616438104,3.82071500832,4.83426,13.5066688021
 09/22  20:00:00,383.627859737,77.664921605,9.57846492303,0.0,220.879908,53.238744,71.3118637997,57.8086525981,4.83426,8.66895120164
 09/22  21:00:00,117.68876229,0.0,0.0,0.0,43.513341876,52.539744,13.50312422,0.0,4.83426,8.66886421996
 09/22  22:00:00,117.779475942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,118.778416907,0.0,0.0,0.0,43.513341876,52.539744,13.4633534419,0.0,4.83426,8.62909344189
 09/22  24:00:00,117.794475181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.777927904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.779143448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.744736444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.145813207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.096720092,0.0,0.0,0.0,43.513341876,52.539744,13.4448298398,0.0,4.83426,8.61056983976
 09/23  06:00:00,118.095355683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,106.037650106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.181784674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.404391708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.589520402,0.0,0.0,0.0,43.513341876,52.539744,22.2223265313,0.0,4.83426,17.3880665313
 09/23  11:00:00,101.479749826,0.0,0.0,0.0,43.513341876,52.539744,13.4811283778,0.0,4.83426,8.6468683778
 09/23  12:00:00,100.678428661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  13:00:00,121.336779859,0.328153484405,20.1313111269,0.0,43.513341876,52.539744,13.4755831309,0.0,4.83426,8.64132313086
 09/23  14:00:00,303.38854099,3.85690243051,197.345434085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,296.991154226,3.67928780375,191.217567847,0.0,43.513341876,52.539744,13.4755668581,0.0,4.83426,8.64130685812
 09/23  16:00:00,331.944954302,4.28231126148,225.5371869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,306.030491915,3.63002289913,200.514349951,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,275.501651919,3.61348724007,170.201620881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,197.806584607,2.53864259191,81.7614257299,0.0,43.513341876,52.539744,13.444929618,0.0,4.83426,8.61066961795
 09/23  20:00:00,123.987344251,0.242010713676,5.14021943721,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.152456686,0.0,0.0,0.0,43.513341876,52.539744,22.3869852156,0.0,4.83426,17.5527252156
 09/23  22:00:00,117.801385538,0.0,0.0,0.0,43.513341876,52.539744,13.4448307635,0.0,4.83426,8.61057076355
 09/23  23:00:00,118.672501965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.719849154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.702072186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.67335187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.656641039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.09180163,0.0,0.0,0.0,43.513341876,52.539744,13.4448237436,0.0,4.83426,8.61056374358
 09/24  05:00:00,118.06760201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.091109957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,106.005725136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.155261608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.404235518,0.0,0.0,0.0,43.513341876,52.539744,13.4509850399,0.0,4.83426,8.61672503993
 09/24  10:00:00,100.587977143,0.0,0.0,0.0,43.513341876,52.539744,13.5380156611,0.0,4.83426,8.7037556611
 09/24  11:00:00,101.44553147,0.0,0.0,0.0,43.513341876,52.539744,13.4816884882,0.0,4.83426,8.64742848822
 09/24  12:00:00,100.639359283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,100.74362063,0.0,0.0,0.0,43.513341876,52.539744,13.4818768701,0.0,4.83426,8.64761687007
 09/24  14:00:00,100.802046733,0.0,0.0,0.0,43.513341876,52.539744,13.475445384,0.0,4.83426,8.64118538397
 09/24  15:00:00,209.968216137,1.9792327627,106.488037325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,268.534119991,3.02031665115,163.871693456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,256.584295755,2.76659297048,152.264339339,0.0,43.513341876,52.539744,13.4449494383,0.0,4.83426,8.6106894383
 09/24  18:00:00,267.231200079,3.46635461556,162.146299382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,137.530300804,0.690773852708,23.9281699479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.487693644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.188412676,0.0,0.0,0.0,43.513341876,52.539744,31.1565399786,0.0,4.83426,26.3222799786
 09/24  22:00:00,117.782093552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.647293517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.699617099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.709197901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.701573606,0.0,0.0,0.0,43.513341876,52.539744,13.4510390716,0.0,4.83426,8.61677907159
 09/25  03:00:00,117.67442654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.088395213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.055668339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,192.947948665,73.6403359664,0.00175628342072,0.0,43.513341876,53.238744,921.573737793,908.122688688,4.83426,8.61678910541
 09/25  07:00:00,358.57628273,73.6403359664,0.0,0.0,220.879908,53.238744,817.114692363,794.770002513,4.83426,17.5104298503
 09/25  08:00:00,445.008599836,73.9451923091,0.00398277646604,0.0,220.879908,145.652643033,424.841752011,362.162342707,36.25695,26.4224593036
 09/25  09:00:00,519.734500032,74.9326606447,72.960843865,0.0,220.879908,145.652643033,131.382539865,59.5682558798,36.25695,35.5573339848
 09/25  10:00:00,689.388014602,77.4706316228,232.824194213,0.0,220.879908,151.653867033,83.9397872149,0.0,48.3426,35.5971872149
 09/25  11:00:00,756.520591166,81.4312987925,294.571476848,0.0,220.879908,151.653867033,92.9767835244,0.0,48.3426,44.6341835244
 09/25  12:00:00,768.348364656,84.7502728074,303.724016066,0.0,220.879908,151.653867033,93.0888032259,0.0,48.3426,44.7462032259
 09/25  13:00:00,771.446427098,89.7604737779,307.533845284,0.0,220.879908,145.652643033,69.0015841649,0.00975743528834,24.1713,44.8205267296
 09/25  14:00:00,778.132157653,93.4813975996,310.396530259,0.0,220.879908,145.652643033,59.7347952691,0.0,24.1713,35.5634952691
 09/25  15:00:00,782.49073358,98.013723566,318.036849248,0.0,220.879908,137.835547516,40.4547789231,0.0,4.83426,35.6205189231
 09/25  16:00:00,800.487887686,93.3123558759,345.858289854,0.0,220.879908,133.019064,40.2109073859,0.0103622199143,4.83426,35.366285166
 09/25  17:00:00,698.960678522,87.7988736137,329.809700108,0.0,220.879908,53.238744,31.3605186592,0.0,4.83426,26.5262586592
 09/25  18:00:00,680.464375009,85.5896596098,313.834342001,0.0,220.879908,53.238744,40.3154317902,0.0,4.83426,35.4811717902
 09/25  19:00:00,615.723520271,80.3645226323,239.908450813,0.0,220.879908,53.238744,13.8538090783,0.340888632212,4.83426,8.67866044609
 09/25  20:00:00,415.009934835,77.3202112251,40.6293375288,0.0,220.879908,53.238744,58.6586965992,45.1551010052,4.83426,8.66933559391
 09/25  21:00:00,117.981588633,0.0,0.0,0.0,43.513341876,52.539744,13.5020349233,0.0,4.83426,8.66777492327
 09/25  22:00:00,117.738632962,0.0,0.0,0.0,43.513341876,52.539744,13.4724132388,0.0,4.83426,8.63815323881
 09/25  23:00:00,118.745059384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.778825499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.778883345,0.0,0.0,0.0,43.513341876,52.539744,13.4510302787,0.0,4.83426,8.61677027873
 09/26  02:00:00,117.769346559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,117.761259429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.83322154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.475798292,0.0,0.0,0.0,43.513341876,52.539744,13.4510562379,0.0,4.83426,8.61679623787
 09/26  06:00:00,193.718870865,73.6403359664,0.00245559888945,0.0,43.513341876,53.238744,901.854678861,897.000418861,4.83426,0.02
 09/26  07:00:00,358.596581353,73.6403359664,0.0,0.0,220.879908,53.238744,782.936935036,760.592185848,4.83426,17.5104891883
 09/26  08:00:00,445.586362122,74.5057531344,0.00530117544101,0.0,220.879908,145.652643033,379.615890796,316.939025175,36.25695,26.4199156213
 09/26  09:00:00,582.509169021,76.3196291595,133.896531711,0.0,220.879908,145.652643033,96.1526145002,24.3334674995,36.25695,35.5621970007
 09/26  10:00:00,728.217509065,79.6207251455,269.407476016,0.0,220.879908,151.653867033,92.830988685,0.0,48.3426,44.488388685
 09/26  11:00:00,748.709843428,83.7875966413,284.572984189,0.0,220.879908,151.653867033,84.0573877042,0.0,48.3426,35.7147877042
 09/26  12:00:00,766.465352308,88.4428970618,298.189157531,0.0,220.879908,151.653867033,93.0944841341,0.0,48.3426,44.7518841341
 09/26  13:00:00,772.934151135,92.2101255915,306.552104808,0.0,220.879908,145.652643033,68.9988248133,0.00990770402291,24.1713,44.8176171093
 09/26  14:00:00,779.691873321,95.467638619,309.961089005,0.0,220.879908,145.652643033,59.7377253717,0.0,24.1713,35.5664253717
 09/26  15:00:00,783.843330742,99.8216052382,317.567237928,0.0,220.879908,137.835547516,49.3543117666,0.0,4.83426,44.5200517666
 09/26  16:00:00,801.763336604,95.068999992,345.357117251,0.0,220.879908,133.019064,31.3754963387,0.0102106771975,4.83426,26.5310256615
 09/26  17:00:00,700.080980036,90.5810763763,328.116057051,0.0,220.879908,53.238744,40.20096105,0.0,4.83426,35.36670105
 09/26  18:00:00,681.151349446,87.5057351101,312.586914856,0.0,220.879908,53.238744,40.3167609908,0.0,4.83426,35.4825009908
 09/26  19:00:00,577.16137961,81.4474817106,201.063486747,0.0,220.879908,53.238744,17.7653493533,4.25171117379,4.83426,8.67937817946
 09/26  20:00:00,380.488273424,77.8795861257,6.26736115348,0.0,220.879908,53.238744,85.0567454885,71.55362002,4.83426,8.66886546859
 09/26  21:00:00,117.641423992,0.0,0.0,0.0,43.513341876,52.539744,13.5018245048,0.0,4.83426,8.66756450483
 09/26  22:00:00,117.713465529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.7322505,0.0,0.0,0.0,43.513341876,52.539744,13.4631927888,0.0,4.83426,8.62893278882
 09/26  24:00:00,117.740948415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.759116204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.760383741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.730979108,0.0,0.0,0.0,43.513341876,52.539744,13.4511217475,0.0,4.83426,8.61686174745
 09/27  04:00:00,118.128868408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.083340324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,193.013607493,73.6403359664,0.00225749011867,0.0,43.513341876,53.238744,898.426247458,893.571987458,4.83426,0.02
 09/27  07:00:00,358.696177482,73.6403359664,0.0,0.0,220.879908,53.238744,835.913749898,804.82141314,4.83426,26.2580767575
 09/27  08:00:00,445.632068347,74.496361702,0.00349444268499,0.0,220.879908,145.652643033,466.118644321,403.440029053,36.25695,26.4216652681
 09/27  09:00:00,530.021646705,76.1545310841,82.1024939278,0.0,220.879908,145.652643033,140.353593672,68.5326571747,36.25695,35.5639864974
 09/27  10:00:00,709.822772047,79.5623943071,251.143964014,0.0,220.879908,151.653867033,83.947171191,0.0,48.3426,35.604571191
 09/27  11:00:00,757.439141476,83.9774650117,292.910989241,0.0,220.879908,151.653867033,92.9839217845,0.0,48.3426,44.6413217845
 09/27  12:00:00,770.349364084,88.7470467351,301.685331445,0.0,220.879908,151.653867033,93.0979952377,0.0,48.3426,44.7553952377
 09/27  13:00:00,772.821405627,92.538503026,306.098912334,0.0,220.879908,145.652643033,69.0091030175,0.00990143520053,24.1713,44.8279015823
 09/27  14:00:00,779.858711508,95.9012899702,309.673797662,0.0,220.879908,145.652643033,59.7461980051,0.0,24.1713,35.5748980051
 09/27  15:00:00,784.128021885,100.267304705,317.392914535,0.0,220.879908,137.835547516,40.4631523213,0.0,4.83426,35.6288923213
 09/27  16:00:00,801.798349866,95.2504941953,345.206180137,0.0,220.879908,133.019064,40.2134886724,0.0102085191599,4.83426,35.3690201533
 09/27  17:00:00,699.463900702,90.0021317356,328.078013425,0.0,220.879908,53.238744,31.3674248139,0.0,4.83426,26.5331648139
 09/27  18:00:00,673.187083986,83.7687101185,308.515805022,0.0,220.879908,53.238744,40.3215314429,0.0,4.83426,35.4872714429
 09/27  19:00:00,558.256313069,79.9165720143,183.322716112,0.0,220.879908,53.238744,18.8700767442,5.35641891454,4.83426,8.67939782962
 09/27  20:00:00,379.793886191,77.3941641653,5.64751218417,0.0,220.879908,53.238744,87.6820981681,74.1784906863,4.83426,8.66934748182
 09/27  21:00:00,117.933425642,0.0,0.0,0.0,43.513341876,52.539744,13.5042226835,0.0,4.83426,8.66996268349
 09/27  22:00:00,117.688231113,0.0,0.0,0.0,43.513341876,52.539744,13.4726189186,0.0,4.83426,8.63835891864
 09/27  23:00:00,118.729200777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.753286699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,117.754649625,0.0,0.0,0.0,43.513341876,52.539744,13.4512321699,0.0,4.83426,8.61697216993
 09/28  02:00:00,117.749563428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.729016563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.139725349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.091036613,0.0,0.0,0.0,43.513341876,52.539744,13.450995287,0.0,4.83426,8.61673528704
 09/28  06:00:00,192.902837338,73.6403359664,0.0023194710017,0.0,43.513341876,53.238744,854.313987732,849.459727732,4.83426,0.02
 09/28  07:00:00,358.416924831,73.6403359664,0.0,0.0,220.879908,53.238744,720.660066582,698.313823328,4.83426,17.5119832536
 09/28  08:00:00,445.565501297,74.4565910741,0.0020367194011,0.0,220.879908,145.652643033,468.39631195,405.715427987,36.25695,26.4239339633
 09/28  09:00:00,502.886167573,76.0622212733,55.2501913928,0.0,220.879908,145.652643033,176.603168939,104.777165596,36.25695,35.5690533428
 09/28  10:00:00,681.753540956,79.3382764918,223.506770311,0.0,220.879908,151.653867033,92.8462679179,0.0,48.3426,44.5036679179
 09/28  11:00:00,753.143390893,83.6499799206,289.012497596,0.0,220.879908,151.653867033,84.064181961,0.0,48.3426,35.721581961
 09/28  12:00:00,762.856195393,88.1250234069,294.92001124,0.0,220.879908,151.653867033,93.1064510622,0.0,48.3426,44.7638510622
 09/28  13:00:00,754.561112552,91.490841061,289.190336703,0.0,220.879908,145.652643033,69.0118007471,0.0101395063668,24.1713,44.8303612407
 09/28  14:00:00,763.572277942,94.8688338214,294.696479678,0.0,220.879908,145.652643033,59.7467808857,0.0,24.1713,35.5754808857
 09/28  15:00:00,771.606989906,99.0435442953,306.294514145,0.0,220.879908,137.835547516,49.3667588262,0.0,4.83426,44.5324988262
 09/28  16:00:00,781.557291091,93.6664880836,326.859833633,0.0,220.879908,133.019064,31.378917128,0.0105744296169,4.83426,26.5340826984
 09/28  17:00:00,682.46836076,87.8144721614,313.564780312,0.0,220.879908,53.238744,40.2049656535,0.0,4.83426,35.3707056535
 09/28  18:00:00,663.340347546,82.1638291969,300.504066985,0.0,220.879908,53.238744,40.3231586448,0.0,4.83426,35.4888986448
 09/28  19:00:00,509.724395748,78.7664137984,136.245044022,0.0,220.879908,53.238744,26.3823013149,12.8688003161,4.83426,8.67924099885
 09/28  20:00:00,373.339335086,76.6290444738,0.0,0.0,220.879908,53.238744,118.703929131,105.200169131,4.83426,8.66949999989
 09/28  21:00:00,117.915178593,0.0,0.0,0.0,43.513341876,52.539744,13.5037558231,0.0,4.83426,8.66949582315
 09/28  22:00:00,117.681055514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  23:00:00,118.734414489,0.0,0.0,0.0,43.513341876,52.539744,13.4633843137,0.0,4.83426,8.62912431368
 09/28  24:00:00,117.75963979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,117.765149415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.755316441,0.0,0.0,0.0,43.513341876,52.539744,13.4510224147,0.0,4.83426,8.61676241473
 09/29  03:00:00,117.724998363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.82576062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.483137576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,193.501177802,73.6403359664,0.00240810368196,0.0,43.513341876,53.238744,841.485633303,828.034544232,4.83426,8.61682907046
 09/29  07:00:00,358.272473349,73.6403359664,0.0,0.0,220.879908,53.238744,623.754178746,601.40618796,4.83426,17.5137307867
 09/29  08:00:00,445.565955168,74.5380561709,0.0022073243701,0.0,220.879908,145.652643033,331.804451569,269.125023776,36.25695,26.4224777931
 09/29  09:00:00,532.00590191,76.2989381717,83.8559026375,0.0,220.879908,145.652643033,123.976213965,52.1486231996,36.25695,35.5706407651
 09/29  10:00:00,676.96899843,78.6651403555,219.410536529,0.0,220.879908,151.653867033,83.951290951,0.0,48.3426,35.608690951
 09/29  11:00:00,727.877474717,79.438231175,268.495738247,0.0,220.879908,151.653867033,92.9934253523,0.0,48.3426,44.6508253523
 09/29  12:00:00,738.824312641,81.1745090637,278.367991898,0.0,220.879908,151.653867033,93.1094752018,0.0,48.3426,44.7668752018
 09/29  13:00:00,733.641983817,84.2282979632,275.930133823,0.0,220.879908,145.652643033,69.0166619757,0.0101991118868,24.1713,44.8351628638
 09/29  14:00:00,743.760765524,87.717534632,282.392773624,0.0,220.879908,145.652643033,59.7486002962,0.0,24.1713,35.5773002962
 09/29  15:00:00,750.474057457,94.0708267709,290.483840042,0.0,220.879908,137.835547516,49.3690956253,0.0,4.83426,44.5348356253
 09/29  16:00:00,752.94352693,87.4923281942,304.991852256,0.0,220.879908,133.019064,31.3888178118,0.0170646997507,4.83426,26.5374931121
 09/29  17:00:00,648.124501853,80.3872126001,287.468286603,0.0,220.879908,53.238744,40.2120662335,0.0,4.83426,35.3778062335
 09/29  18:00:00,581.971149593,77.7779358237,224.180670618,0.0,220.879908,53.238744,40.325061054,0.0,4.83426,35.490801054
 09/29  19:00:00,468.821066365,76.3892253945,98.2212680525,0.0,220.879908,53.238744,28.0381619664,14.5239986641,4.83426,8.67990330231
 09/29  20:00:00,386.90630357,75.4526051094,14.9642823302,0.0,220.879908,53.238744,73.3938370299,59.8902127224,4.83426,8.66936430757
 09/29  21:00:00,117.663198848,0.0,0.0,0.0,43.513341876,52.539744,13.5036362978,0.0,4.83426,8.66937629776
 09/29  22:00:00,117.66962329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,118.70078392,0.0,0.0,0.0,43.513341876,52.539744,13.4635090162,0.0,4.83426,8.62924901623
 09/29  24:00:00,117.719889196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,117.725192972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.697337288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.67932136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.099491922,0.0,0.0,0.0,43.513341876,52.539744,13.4450266665,0.0,4.83426,8.61076666647
 09/30  05:00:00,118.063834062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.072739945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,105.999357757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.115415965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.30700431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.470102736,0.0,0.0,0.0,43.513341876,52.539744,22.2278128098,0.0,4.83426,17.3935528098
 09/30  11:00:00,101.38373767,0.0,0.0,0.0,43.513341876,52.539744,13.4822225663,0.0,4.83426,8.6479625663
 09/30  12:00:00,100.580049921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  13:00:00,100.684994161,0.0,0.0,0.0,43.513341876,52.539744,13.4761130105,0.0,4.83426,8.64185301053
 09/30  14:00:00,100.699448577,0.0,0.0,0.0,43.513341876,52.539744,13.476178605,0.0,4.83426,8.641918605
 09/30  15:00:00,100.658798601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,194.434897881,2.07232155813,91.171108181,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,246.208686515,3.13052251721,141.562708797,0.0,43.513341876,52.539744,13.4433781955,0.0,4.83426,8.60911819547
 09/30  18:00:00,130.192221881,0.690773852708,28.88936247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,115.597010794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.350919393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.083921004,0.0,0.0,0.0,43.513341876,52.539744,31.1668782602,0.0,4.83426,26.3326182602
 09/30  22:00:00,117.717936952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.634125317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.67565019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.652583671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.628830587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.605108351,0.0,0.0,0.0,43.513341876,52.539744,13.4450126531,0.0,4.83426,8.61075265306
 10/01  04:00:00,118.010605005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,117.969128831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,117.991022088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,105.913783906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.00577386,0.0,0.0,0.0,43.513341876,52.539744,13.4513132178,0.0,4.83426,8.6170532178
 10/01  09:00:00,100.148162884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.222197137,0.0,0.0,0.0,43.513341876,52.539744,13.540053311,0.0,4.83426,8.70579331099
 10/01  11:00:00,101.113594338,0.0,0.0,0.0,43.513341876,52.539744,13.482155725,0.0,4.83426,8.64789572497
 10/01  12:00:00,100.222772462,0.0,0.0,0.0,43.513341876,52.539744,13.482458319,0.0,4.83426,8.64819831901
 10/01  13:00:00,100.278116785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  14:00:00,100.333379538,0.0,0.0,0.0,43.513341876,52.539744,13.4763464849,0.0,4.83426,8.64208648487
 10/01  15:00:00,100.290964175,0.0,0.0,0.0,43.513341876,52.539744,13.4743926687,0.0,4.83426,8.64013266865
 10/01  16:00:00,100.023152206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,100.032837108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,100.016585024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.287067661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.217730599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.0086725,0.0,0.0,0.0,43.513341876,52.539744,31.1676358716,0.0,4.83426,26.3333758716
 10/01  22:00:00,117.658248936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.572754038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.60395749,0.0,0.0,0.0,43.513341876,52.539744,13.4449176742,0.0,4.83426,8.61065767422
 10/02  01:00:00,117.578697452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.551891915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.537111362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,117.960161908,0.0,0.0,0.0,43.513341876,52.539744,13.451299791,0.0,4.83426,8.61703979099
 10/02  05:00:00,117.927168072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,194.076571134,73.6403359664,0.00103063800618,0.0,43.513341876,53.238744,1326.49154957,1321.63728957,4.83426,0.02
 10/02  07:00:00,359.566832813,73.6403359664,0.0,0.0,220.879908,53.238744,1088.30689321,1065.95554064,4.83426,17.5170925766
 10/02  08:00:00,445.344085793,73.6403359664,0.00474295665463,0.0,220.879908,145.652643033,786.350824232,722.075962978,36.25695,28.0179112545
 10/02  09:00:00,444.869015128,73.6692220415,0.00121638487072,0.0,220.879908,145.652643033,511.928481857,432.80975444,36.25695,42.8617774168
 10/02  10:00:00,459.142220092,74.3822085689,7.57438523537,0.0,220.879908,151.653867033,276.487294231,192.530901106,48.3426,35.6137931255
 10/02  11:00:00,486.681132563,75.6876246788,32.5822381138,0.0,220.879908,151.653867033,186.250241065,93.2451926779,48.3426,44.662448387
 10/02  12:00:00,481.623419506,75.271740322,28.8475805128,0.0,220.879908,151.653867033,183.792477834,90.6682096012,48.3426,44.7816682323
 10/02  13:00:00,449.227862431,75.7601322655,2.28333844066,0.0,220.879908,145.652643033,242.387704099,173.365129475,24.1713,44.8512746242
 10/02  14:00:00,469.848891272,78.9639352987,19.5007301696,0.0,220.879908,145.652643033,176.629352401,116.868634686,24.1713,35.5894177153
 10/02  15:00:00,538.016922857,78.3500105568,95.3999565253,0.0,220.879908,137.835547516,53.9659598942,13.4882074182,4.83426,35.6434924761
 10/02  16:00:00,537.874032267,75.2012485436,103.445343278,0.0,220.879908,133.019064,48.4887903849,8.26979863146,4.83426,35.3847317535
 10/02  17:00:00,420.543608121,74.1070788312,67.2771798258,0.0,220.879908,53.238744,59.4319877508,28.0545782375,4.83426,26.5431495133
 10/02  18:00:00,365.775040178,73.8471110669,13.3613481971,0.0,220.879908,53.238744,111.006367137,70.6689257728,4.83426,35.5031813642
 10/02  19:00:00,370.476006067,73.738320124,0.0,0.0,220.879908,53.238744,189.283902302,175.770288125,4.83426,8.67935417743
 10/02  20:00:00,370.466204659,73.6964998572,0.0,0.0,220.879908,53.238744,305.899194772,292.394139828,4.83426,8.67079494482
 10/02  21:00:00,117.862883405,0.0,0.0,0.0,43.513341876,52.539744,15.0646419608,0.0,4.83426,10.2303819608
 10/02  22:00:00,117.59227249,0.0,0.0,0.0,43.513341876,52.539744,11.9183661499,0.0,4.83426,7.0841061499
 10/02  23:00:00,118.62073394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.592360501,0.0,0.0,0.0,43.513341876,52.539744,13.4513990298,0.0,4.83426,8.61713902978
 10/03  01:00:00,117.589426258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.581707037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.573840486,0.0,0.0,0.0,43.513341876,52.539744,13.4512390936,0.0,4.83426,8.6169790936
 10/03  04:00:00,119.675222326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.330331163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,195.127786928,73.6403359664,0.00151470928259,0.0,43.513341876,53.238744,1395.16895044,1390.31469044,4.83426,0.02
 10/03  07:00:00,359.965099066,73.6403359664,0.0,0.0,220.879908,53.238744,1183.94996195,1152.84800863,4.83426,26.2676933238
 10/03  08:00:00,445.872877431,73.6403359664,0.00286368080413,0.0,220.879908,145.652643033,865.141225249,802.452591042,36.25695,26.4316842068
 10/03  09:00:00,444.987001813,73.703472726,0.00112105836176,0.0,220.879908,145.652643033,551.886511171,480.051019193,36.25695,35.5785419777
 10/03  10:00:00,451.620395364,74.5018832311,0.00195212809334,0.0,220.879908,151.653867033,318.247053431,234.282735882,48.3426,35.6217175491
 10/03  11:00:00,500.275618692,76.409896302,45.2161673064,0.0,220.879908,151.653867033,157.923737368,64.9133849383,48.3426,44.6677524297
 10/03  12:00:00,569.553486851,79.0838226676,112.194584858,0.0,220.879908,151.653867033,98.4451764205,5.31887338521,48.3426,44.7837030353
 10/03  13:00:00,612.728264134,82.3460045753,157.97083964,0.0,220.879908,145.652643033,69.0364566146,0.00780824748494,24.1713,44.8573483671
 10/03  14:00:00,638.139083024,84.9139215278,180.820933119,0.0,220.879908,145.652643033,59.7645202299,0.0,24.1713,35.5932202299
 10/03  15:00:00,647.851410651,86.7729549669,196.516024581,0.0,220.879908,137.835547516,52.4130133728,3.0246225837,4.83426,44.5541307891
 10/03  16:00:00,609.850509587,79.3494734458,171.087067292,0.0,220.879908,133.019064,35.1642794189,3.783910083,4.83426,26.5461093359
 10/03  17:00:00,460.286707569,76.5397022658,104.436307228,0.0,220.879908,53.238744,57.1541471097,16.9340628509,4.83426,35.3858242589
 10/03  18:00:00,382.414184847,75.1335513387,28.572884073,0.0,220.879908,53.238744,94.0116574774,53.6718206892,4.83426,35.5055767882
 10/03  19:00:00,370.727014033,74.3504950514,0.0,0.0,220.879908,53.238744,216.31118693,202.797647346,4.83426,8.67927958382
