Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  20:00:00,370.414223374,73.9422700074,0.0,0.0,220.879908,53.238744,372.429976108,358.924855799,4.83426,8.67086030943
 10/03  21:00:00,117.52226089,0.0,0.0,0.0,43.513341876,52.539744,13.5051945768,0.0,4.83426,8.6709345768
 10/03  22:00:00,117.593393205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,118.643458563,0.0,0.0,0.0,43.513341876,52.539744,13.4637444899,0.0,4.83426,8.62948448991
 10/03  24:00:00,117.624839734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.611667783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.595825807,0.0,0.0,0.0,43.513341876,52.539744,13.4513992349,0.0,4.83426,8.61713923493
 10/04  03:00:00,117.587498741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.008038183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,117.959996144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,194.365673219,73.6403359664,0.00168510582626,0.0,43.513341876,53.238744,1339.49351227,1326.04226599,4.83426,8.61698628182
 10/04  07:00:00,362.929175005,73.6403359664,0.0,0.0,220.879908,53.238744,1117.80544281,1095.45335498,4.83426,17.5178278296
 10/04  08:00:00,445.526286347,73.6403359664,0.00363836009964,0.0,220.879908,145.652643033,783.561502482,720.872633707,36.25695,26.4319187754
 10/04  09:00:00,445.09150834,73.8869541784,0.00109903189066,0.0,220.879908,145.652643033,490.705119137,418.868160423,36.25695,35.5800087145
 10/04  10:00:00,459.160315839,75.0770450994,6.89447057756,0.0,220.879908,151.653867033,277.783900423,184.921281139,48.3426,44.5200192848
 10/04  11:00:00,520.233143262,77.3749249795,64.0647342867,0.0,220.879908,151.653867033,132.048045486,47.9603125157,48.3426,35.7451329699
 10/04  12:00:00,581.945471448,80.4286547839,123.2211571,0.0,220.879908,151.653867033,97.8986202444,4.76556685468,48.3426,44.7904533898
 10/04  13:00:00,645.105021948,82.9108549048,189.624590953,0.0,220.879908,145.652643033,69.0347957819,0.00570884332194,24.1713,44.8577869386
 10/04  14:00:00,669.756678556,81.8123676271,215.320782241,0.0,220.879908,145.652643033,68.6599993204,0.0,24.1713,44.4886993204
 10/04  15:00:00,669.203486225,82.9628461384,221.486913072,0.0,220.879908,137.835547516,40.4838374619,0.00237399442494,4.83426,35.6472034675
 10/04  16:00:00,657.987583414,79.8837349274,218.451703939,0.0,220.879908,133.019064,40.2360083157,0.0107467951583,4.83426,35.3910015205
 10/04  17:00:00,476.404895983,75.9315541538,121.081721167,0.0,220.879908,53.238744,44.9442547201,13.5618583612,4.83426,26.548136359
 10/04  18:00:00,416.063505048,74.8726522383,62.1350054575,0.0,220.879908,53.238744,76.3302533445,35.9837687787,4.83426,35.5122245658
 10/04  19:00:00,395.367117356,74.4892680318,23.8337191742,0.0,220.879908,53.238744,69.9332399152,56.41819139,4.83426,8.6807885252
 10/04  20:00:00,370.818072208,74.1022830173,0.0,0.0,220.879908,53.238744,142.819715617,129.314718788,4.83426,8.67073682921
 10/04  21:00:00,117.935422421,0.0,0.0,0.0,43.513341876,52.539744,13.5051529392,0.0,4.83426,8.6708929392
 10/04  22:00:00,117.705482911,0.0,0.0,0.0,43.513341876,52.539744,13.4734821414,0.0,4.83426,8.63922214138
 10/04  23:00:00,118.720220034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,117.755099169,0.0,0.0,0.0,43.513341876,52.539744,13.4514739789,0.0,4.83426,8.61721397893
 10/05  01:00:00,117.752909324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.733182175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.703786093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.076764658,0.0,0.0,0.0,43.513341876,52.539744,13.4513489817,0.0,4.83426,8.61708898166
 10/05  05:00:00,118.013250054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,193.217945575,73.6403359664,0.00202026068608,0.0,43.513341876,53.238744,997.130579943,992.276319943,4.83426,0.02
 10/05  07:00:00,361.747605756,73.6403359664,0.0,0.0,220.879908,53.238744,867.915639404,845.561474403,4.83426,17.5199050005
 10/05  08:00:00,445.205754089,73.6877424233,0.00317330325669,0.0,220.879908,145.652643033,730.317112794,658.820508833,36.25695,35.2396539609
 10/05  09:00:00,445.575346164,74.244668862,0.00116228139777,0.0,220.879908,145.652643033,561.960640998,490.120333098,36.25695,35.5833578999
 10/05  10:00:00,452.978636,75.8143627566,0.00213636533796,0.0,220.879908,151.653867033,357.803319725,273.833891721,48.3426,35.6268280038
 10/05  11:00:00,465.513891898,77.3696055897,9.94157043717,0.0,220.879908,151.653867033,205.600787621,112.578551966,48.3426,44.6796356552
 10/05  12:00:00,486.967456003,78.9140330373,30.4956007423,0.0,220.879908,151.653867033,170.683269699,77.5443878715,48.3426,44.7962818279
 10/05  13:00:00,464.881871938,79.3673156076,14.1478778846,0.0,220.879908,145.652643033,177.891021195,108.846873141,24.1713,44.8728480537
 10/05  14:00:00,497.117524277,84.5573481547,40.9140654385,0.0,220.879908,145.652643033,128.641631059,68.8718374693,24.1713,35.59849359
 10/05  15:00:00,585.642166297,87.9673093088,133.287462683,0.0,220.879908,137.835547516,57.2610524329,7.86469677538,4.83426,44.5620956575
 10/05  16:00:00,581.449959748,79.6396461545,142.509315263,0.0,220.879908,133.019064,37.614383457,6.22976619565,4.83426,26.5503572613
 10/05  17:00:00,442.262313213,76.0749724506,86.9883936209,0.0,220.879908,53.238744,62.2276218027,22.0015405847,4.83426,35.391821218
 10/05  18:00:00,397.972730238,74.9140611149,44.1704757514,0.0,220.879908,53.238744,85.700928519,45.3536013431,4.83426,35.5130671759
 10/05  19:00:00,375.997981898,74.4227173553,4.78025834271,0.0,220.879908,53.238744,88.9502994511,75.4352669402,4.83426,8.68077251089
 10/05  20:00:00,370.732447091,73.9799369136,0.0,0.0,220.879908,53.238744,257.350062951,243.845416098,4.83426,8.67038685304
 10/05  21:00:00,117.816427354,0.0,0.0,0.0,43.513341876,52.539744,13.5047502565,0.0,4.83426,8.67049025648
 10/05  22:00:00,117.584868077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.635184178,0.0,0.0,0.0,43.513341876,52.539744,13.4637967979,0.0,4.83426,8.62953679791
 10/05  24:00:00,117.618902016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.615722426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.587324889,0.0,0.0,0.0,43.513341876,52.539744,13.4513321466,0.0,4.83426,8.61707214656
 10/06  03:00:00,117.56879372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,119.68101721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.345291208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,195.082512747,73.6403359664,0.00163234569178,0.0,43.513341876,53.238744,1446.04765459,1432.59614923,4.83426,8.61724535955
 10/06  07:00:00,362.922805375,73.6403359664,0.0,0.0,220.879908,53.238744,1178.31639612,1155.96135908,4.83426,17.5207770379
 10/06  08:00:00,445.675011885,73.6403359664,0.0028580466537,0.0,220.879908,145.652643033,818.531117132,755.83612286,36.25695,26.4380442725
 10/06  09:00:00,445.019838044,73.8211385079,0.00109187434404,0.0,220.879908,145.652643033,494.20559186,422.361313549,36.25695,35.5873283116
 10/06  10:00:00,451.975364919,74.8713117521,0.00183117991692,0.0,220.879908,151.653867033,305.17197895,212.301262452,48.3426,44.5281164979
 10/06  11:00:00,488.157864777,77.0408946678,32.6491934039,0.0,220.879908,151.653867033,167.428962102,83.3348207135,48.3426,35.7515413881
 10/06  12:00:00,558.170798711,80.0645216666,99.9456245988,0.0,220.879908,151.653867033,107.478847966,14.3351549688,48.3426,44.8010929973
 10/06  13:00:00,595.174009459,83.3592516012,139.542867103,0.0,220.879908,145.652643033,82.9297295067,4.91822704225,24.1713,53.8402024644
 10/06  14:00:00,622.704135869,86.1944796293,164.215526587,0.0,220.879908,145.652643033,61.4188697714,1.64575627804,24.1713,35.6018134934
 10/06  15:00:00,686.931468252,89.3100480868,232.926596859,0.0,220.879908,137.835547516,40.9379399846,0.446281160908,4.83426,35.6573988237
 10/06  16:00:00,671.298404743,84.9620691375,226.78832837,0.0,220.879908,133.019064,41.6727952932,1.44097347302,4.83426,35.3975618202
 10/06  17:00:00,527.641812237,79.2372397752,168.811018318,0.0,220.879908,53.238744,35.2826321929,3.89588212845,4.83426,26.5524900644
 10/06  18:00:00,440.686826319,76.6096874811,84.9634747033,0.0,220.879908,53.238744,69.3502509182,28.9978597139,4.83426,35.5181312043
 10/06  19:00:00,377.885546542,75.3761619843,6.17775449822,0.0,220.879908,53.238744,93.654623225,71.4791488572,4.83426,17.3412143678
 10/06  20:00:00,370.871000292,74.5653851618,0.0,0.0,220.879908,53.238744,210.429614465,196.924245855,4.83426,8.67110860975
 10/06  21:00:00,117.500119591,0.0,0.0,0.0,43.513341876,52.539744,13.5054973022,0.0,4.83426,8.67123730223
 10/06  22:00:00,117.561522194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.605768014,0.0,0.0,0.0,43.513341876,52.539744,13.464113637,0.0,4.83426,8.62985363699
 10/06  24:00:00,117.572206311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.586786048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.574939973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.565568469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,117.985054783,0.0,0.0,0.0,43.513341876,52.539744,13.4451021874,0.0,4.83426,8.61084218739
 10/07  05:00:00,117.949040492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,117.969787959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,108.877437637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,99.9799852395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.139897455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.27107795,0.0,0.0,0.0,43.513341876,52.539744,22.2316941826,0.0,4.83426,17.3974341826
 10/07  11:00:00,101.192202762,0.0,0.0,0.0,43.513341876,52.539744,13.483186073,0.0,4.83426,8.64892607299
 10/07  12:00:00,100.354715515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.456855422,0.0,0.0,0.0,43.513341876,52.539744,13.4752002157,0.0,4.83426,8.64094021574
 10/07  14:00:00,106.581070062,0.22778735721,5.80986441005,0.0,43.513341876,52.539744,13.4765732535,0.0,4.83426,8.64231325354
 10/07  15:00:00,153.450310633,1.83982022076,50.6850426791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,178.663276752,2.6413534809,75.0705910735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,171.238769959,2.60108002423,67.7595037436,0.0,43.513341876,52.539744,13.4452141154,0.0,4.83426,8.61095411535
 10/07  18:00:00,110.149307633,0.450659751175,9.42920825442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.43862306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.282747333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.010171485,0.0,0.0,0.0,43.513341876,52.539744,31.1789280927,0.0,4.83426,26.3446680927
 10/07  22:00:00,117.640244936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.565142759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.585123158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.570160088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.564541103,0.0,0.0,0.0,43.513341876,52.539744,13.4451503985,0.0,4.83426,8.61089039852
 10/08  03:00:00,117.545981558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,117.959566015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,117.913543209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,117.927722294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,108.836046125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,99.963843888,0.0,0.0,0.0,43.513341876,52.539744,13.4514326605,0.0,4.83426,8.61717266049
 10/08  09:00:00,100.141470265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.284947839,0.0,0.0,0.0,43.513341876,52.539744,13.543250614,0.0,4.83426,8.70899061395
 10/08  11:00:00,101.187348047,0.0,0.0,0.0,43.513341876,52.539744,13.4835136247,0.0,4.83426,8.64925362472
 10/08  12:00:00,100.357414291,0.0,0.0,0.0,43.513341876,52.539744,13.4831304086,0.0,4.83426,8.64887040863
 10/08  13:00:00,100.443338115,0.0,0.0,0.0,43.513341876,52.539744,13.4835644137,0.0,4.83426,8.64930441367
 10/08  14:00:00,112.058345846,0.455968796618,11.0364272134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,162.215888397,2.46200012096,58.7756155961,0.0,43.513341876,52.539744,13.4756854749,0.0,4.83426,8.64142547493
 10/08  16:00:00,173.284154633,2.92317147852,69.4810105713,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,162.662420442,2.75575717114,59.1303755901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,129.396040329,1.606877581,24.4160693711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.36901797,0.0,0.0,0.0,43.513341876,52.539744,13.4451250729,0.0,4.83426,8.61086507295
 10/08  20:00:00,118.22714051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,117.927494394,0.0,0.0,0.0,43.513341876,52.539744,22.4044678856,0.0,4.83426,17.5702078856
 10/08  22:00:00,117.555127819,0.0,0.0,0.0,43.513341876,52.539744,13.4450917042,0.0,4.83426,8.61083170419
 10/08  23:00:00,118.51077573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.509147466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.503455468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.498253889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.491639495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,117.9138321,0.0,0.0,0.0,43.513341876,52.539744,13.4450992897,0.0,4.83426,8.61083928971
 10/09  05:00:00,117.881624441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,117.905965221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,108.812582248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,99.9020126814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.123795349,0.0,0.0,0.0,43.513341876,52.539744,13.4515947202,0.0,4.83426,8.61733472018
 10/09  10:00:00,100.243771057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.123893592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.290129355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.377399735,0.0,0.0,0.0,43.513341876,52.539744,13.4515159391,0.0,4.83426,8.61725593908
 10/09  14:00:00,100.440415809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.425070239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,100.19687781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,137.288360637,1.83959956956,34.921844622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,103.088149173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.423013909,0.0,0.0,0.0,43.513341876,52.539744,13.4452406029,0.0,4.83426,8.61098060293
 10/09  20:00:00,118.366117741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.048071331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.677421175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.54429433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.584918765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.557549305,0.0,0.0,0.0,43.513341876,52.539744,13.4515717169,0.0,4.83426,8.61731171689
 10/10  02:00:00,117.522656228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.495708206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,119.618905512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.277976971,0.0,0.0,0.0,43.513341876,52.539744,13.4515143513,0.0,4.83426,8.61725435127
 10/10  06:00:00,195.198541906,73.6403359664,0.0,0.0,43.513341876,53.238744,1407.95184948,1403.09758948,4.83426,0.02
 10/10  07:00:00,362.942099618,73.6403359664,0.000545977953136,0.0,220.879908,53.238744,1177.42694833,1155.06887101,4.83426,17.5238173219
 10/10  08:00:00,445.32050827,73.6403359664,0.00264984042843,0.0,220.879908,145.652643033,801.117333222,729.605264161,36.25695,35.2551190611
 10/10  09:00:00,444.733591846,73.6469966538,0.0010794399173,0.0,220.879908,145.652643033,488.14271803,416.28429094,36.25695,35.6014770902
 10/10  10:00:00,450.756955027,73.714398893,0.00172270509544,0.0,220.879908,151.653867033,352.508582675,268.5221248,48.3426,35.6438578751
 10/10  11:00:00,451.789393539,73.8093729856,0.0,0.0,220.879908,151.653867033,363.034487981,269.99158323,48.3426,44.7003047512
 10/10  12:00:00,451.014197981,73.8681961043,0.0,0.0,220.879908,151.653867033,472.245153971,379.078785844,48.3426,44.8237681274
 10/10  13:00:00,445.289906663,74.0508842007,0.0,0.0,220.879908,145.652643033,526.416450743,457.349412767,24.1713,44.8957379763
 10/10  14:00:00,446.204823977,74.9781909529,0.0,0.0,220.879908,145.652643033,476.411123893,414.919576384,24.1713,37.3202475091
 10/10  15:00:00,438.742809793,75.3995584476,0.0,0.0,220.879908,137.835547516,383.081582633,335.370071394,4.83426,42.87725124
 10/10  16:00:00,432.223432662,73.9784299586,0.0,0.0,220.879908,133.019064,245.190914453,204.947536084,4.83426,35.409118369
 10/10  17:00:00,352.098025371,73.658901636,0.0,0.0,220.879908,53.238744,307.654553805,276.256641018,4.83426,26.5636527864
 10/10  18:00:00,355.094362471,73.6403359664,0.0,0.0,220.879908,53.238744,360.327365205,319.966493888,4.83426,35.5266113175
 10/10  19:00:00,370.106619269,73.6403620056,0.0,0.0,220.879908,53.238744,452.641682992,439.125628286,4.83426,8.68179470636
 10/10  20:00:00,370.265555129,73.6403359664,0.0,0.0,220.879908,53.238744,565.481726718,551.975611802,4.83426,8.67185491547
 10/10  21:00:00,117.462004134,0.0,0.0,0.0,43.513341876,52.539744,13.5063745609,0.0,4.83426,8.67211456094
 10/10  22:00:00,117.524445097,0.0,0.0,0.0,43.513341876,52.539744,13.4741747204,0.0,4.83426,8.63991472045
 10/10  23:00:00,118.572980933,0.0,0.0,0.0,43.513341876,52.539744,13.464116494,0.0,4.83426,8.62985649396
 10/10  24:00:00,117.577011117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.597792836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.591762066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,117.58591505,0.0,0.0,0.0,43.513341876,52.539744,13.4517221474,0.0,4.83426,8.61746214741
 10/11  04:00:00,118.021668691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,117.997808749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,193.094402868,73.6403359664,0.0,0.0,43.513341876,53.238744,1022.69122328,1017.83696328,4.83426,0.02
 10/11  07:00:00,361.590782019,73.6403359664,0.0,0.0,220.879908,53.238744,901.023347192,869.91299344,4.83426,26.2760937523
 10/11  08:00:00,445.049229107,73.6403359664,0.00308496703703,0.0,220.879908,145.652643033,775.355084265,712.652233206,36.25695,26.4459010589
 10/11  09:00:00,445.117387121,73.6403359664,0.00241296027579,0.0,220.879908,145.652643033,753.514922439,681.652807505,36.25695,35.6051649345
 10/11  10:00:00,451.048074335,73.6403359664,0.00190452846485,0.0,220.879908,151.653867033,710.368795338,617.803301993,48.3426,44.2228933453
 10/11  11:00:00,451.908767921,73.6496137079,0.0,0.0,220.879908,151.653867033,593.294211496,508.854884855,48.3426,36.096726641
 10/11  12:00:00,451.050193257,73.8226643575,0.0,0.0,220.879908,151.653867033,532.572035095,439.404541074,48.3426,44.8248940209
 10/11  13:00:00,446.35478209,75.1427378238,0.0,0.0,220.879908,145.652643033,442.613947017,364.570543574,24.1713,53.8721034426
 10/11  14:00:00,447.686138824,76.5234951626,0.0,0.0,220.879908,145.652643033,334.705029457,274.912189134,24.1713,35.6215403227
 10/11  15:00:00,441.65810099,78.3805369262,0.0,0.0,220.879908,137.835547516,181.090945532,140.58033779,4.83426,35.6763477418
 10/11  16:00:00,434.085518761,75.8819628468,0.0,0.0,220.879908,133.019064,80.4398533885,40.1904770038,4.83426,35.4151163847
 10/11  17:00:00,352.757687749,74.3442156598,0.0,0.0,220.879908,53.238744,123.431716086,83.184044091,4.83426,35.4134119953
 10/11  18:00:00,355.305169998,73.89109928,0.0,0.0,220.879908,53.238744,208.731017897,168.360374595,4.83426,35.536383302
 10/11  19:00:00,370.559147658,73.7503407468,0.0,0.0,220.879908,53.238744,316.410613536,302.894117563,4.83426,8.68223597298
 10/11  20:00:00,370.580055525,73.7010680417,0.0,0.0,220.879908,53.238744,443.988124362,430.482075668,4.83426,8.67178869393
 10/11  21:00:00,117.803923328,0.0,0.0,0.0,43.513341876,52.539744,13.5062661678,0.0,4.83426,8.67200616781
 10/11  22:00:00,117.543750484,0.0,0.0,0.0,43.513341876,52.539744,13.4737962621,0.0,4.83426,8.63953626211
 10/11  23:00:00,118.584852344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,117.564196636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.556459454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.53956868,0.0,0.0,0.0,43.513341876,52.539744,13.4516035528,0.0,4.83426,8.61734355284
 10/12  03:00:00,117.531708771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,117.952116943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,117.916955664,0.0,0.0,0.0,43.513341876,52.539744,13.4515773518,0.0,4.83426,8.61731735185
 10/12  06:00:00,194.49632343,73.6403359664,0.00119115906033,0.0,43.513341876,53.238744,1469.46480106,1464.61054106,4.83426,0.02
 10/12  07:00:00,362.959200488,73.6403359664,0.0,0.0,220.879908,53.238744,1200.76175212,1178.40174599,4.83426,17.5257461327
 10/12  08:00:00,445.860662447,73.6403359664,0.00200152128156,0.0,220.879908,145.652643033,881.779827104,819.074778544,36.25695,26.44809856
 10/12  09:00:00,445.010508438,73.6831245143,0.00114651551446,0.0,220.879908,145.652643033,605.602662294,524.834923857,36.25695,44.5107884376
 10/12  10:00:00,451.505624828,74.3512078263,0.00203717541355,0.0,220.879908,151.653867033,406.354772089,322.362091632,48.3426,35.650080457
 10/12  11:00:00,462.235789293,76.2125410759,7.86696433694,0.0,220.879908,151.653867033,235.180093223,142.125765883,48.3426,44.7117273393
 10/12  12:00:00,505.042596535,78.6248899986,48.6967834781,0.0,220.879908,151.653867033,158.143528214,64.9676985193,48.3426,44.8332296949
 10/12  13:00:00,564.64827526,81.8453969114,110.619673713,0.0,220.879908,145.652643033,84.350251513,15.273382014,24.1713,44.905569499
 10/12  14:00:00,653.24053125,84.550418254,196.165171759,0.0,220.879908,145.652643033,59.7917134873,0.0,24.1713,35.6204134873
 10/12  15:00:00,671.086786632,87.1264315667,219.312141065,0.0,220.879908,137.835547516,52.0605387098,2.62953688846,4.83426,44.5967418213
 10/12  16:00:00,632.245417865,83.022750039,189.779921076,0.0,220.879908,133.019064,45.2696103261,5.01909586191,4.83426,35.4162544642
 10/12  17:00:00,517.601444367,78.5371709832,159.468076593,0.0,220.879908,53.238744,36.6123811906,5.21205524619,4.83426,26.5660659444
 10/12  18:00:00,441.636260104,76.588056359,82.9282421685,0.0,220.879908,53.238744,71.3335146976,30.9645369387,4.83426,35.5347177588
 10/12  19:00:00,378.053040179,75.2413114881,6.00332511627,0.0,220.879908,53.238744,86.8701010965,73.3546065062,4.83426,8.68123459029
 10/12  20:00:00,371.251712883,74.5182380552,0.0,0.0,220.879908,53.238744,224.836389536,202.677785987,4.83426,17.3243435489
 10/12  21:00:00,117.823819272,0.0,0.0,0.0,43.513341876,52.539744,13.5061664439,0.0,4.83426,8.67190644392
 10/12  22:00:00,117.554877348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.611440849,0.0,0.0,0.0,43.513341876,52.539744,13.4647364089,0.0,4.83426,8.63047640888
 10/12  24:00:00,117.61059183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.615290668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.605380331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.593775654,0.0,0.0,0.0,43.513341876,52.539744,13.4517068518,0.0,4.83426,8.61744685183
 10/13  04:00:00,119.698203359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.376486413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,193.917181664,73.6403359664,0.00153496658933,0.0,43.513341876,53.238744,1067.16617527,1062.31191527,4.83426,0.02
 10/13  07:00:00,361.729670195,73.6403359664,0.0,0.0,220.879908,53.238744,917.584728237,886.469193784,4.83426,26.2812744528
 10/13  08:00:00,444.950634467,73.6523212657,0.0030627607137,0.0,220.879908,145.652643033,657.652459691,594.942314837,36.25695,26.4531948544
 10/13  09:00:00,445.210964266,74.0414794129,0.002428838815,0.0,220.879908,145.652643033,492.268742185,420.401036578,36.25695,35.6107556068
 10/13  10:00:00,452.480605747,75.3309123272,0.00168099937892,0.0,220.879908,151.653867033,421.493128982,328.587110448,48.3426,44.5634185341
 10/13  11:00:00,455.372472754,77.3356795965,0.0,0.0,220.879908,151.653867033,288.988565534,204.865901851,48.3426,35.7800636829
 10/13  12:00:00,471.125033411,80.168593443,13.7100915434,0.0,220.879908,151.653867033,211.064939138,108.917969192,48.3426,53.804369946
 10/13  13:00:00,495.548921956,83.0806573728,40.9045203533,0.0,220.879908,145.652643033,155.205767009,86.1204100881,24.1713,44.914056921
 10/13  14:00:00,521.245321514,85.0260160649,64.4863231074,0.0,220.879908,145.652643033,118.221159955,58.4233737769,24.1713,35.6264861784
 10/13  15:00:00,566.107941608,87.4762982832,114.468065705,0.0,220.879908,137.835547516,64.1024973135,14.666571501,4.83426,44.6016658124
 10/13  16:00:00,575.024096446,83.1219896085,132.734766824,0.0,220.879908,133.019064,41.4315828813,10.026876686,4.83426,26.5704461953
 10/13  17:00:00,452.206360201,77.8751410553,95.1669284365,0.0,220.879908,53.238744,65.6253277509,25.3695832059,4.83426,35.421484545
 10/13  18:00:00,369.99648281,75.84576184,12.6781651621,0.0,220.879908,53.238744,121.838862148,81.45764769,4.83426,35.5469544577
 10/13  19:00:00,371.024601781,74.7113697819,0.0,0.0,220.879908,53.238744,245.683136724,232.166492268,4.83426,8.68238445688
 10/13  20:00:00,370.985213454,74.0779952625,0.0,0.0,220.879908,53.238744,628.690941307,615.184441321,4.83426,8.67223998609
 10/13  21:00:00,117.359001576,0.0,0.0,0.0,43.513341876,52.539744,13.5067549238,0.0,4.83426,8.67249492382
 10/13  22:00:00,117.461310637,0.0,0.0,0.0,43.513341876,52.539744,13.4745327305,0.0,4.83426,8.64027273053
 10/13  23:00:00,118.594792085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.549362679,0.0,0.0,0.0,43.513341876,52.539744,13.4518491594,0.0,4.83426,8.61758915936
 10/14  01:00:00,117.558165385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.557271696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.547912518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,117.967845817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,117.943141349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,117.999678232,0.0,0.0,0.0,43.513341876,52.539744,13.4452882888,0.0,4.83426,8.61102828883
 10/14  07:00:00,108.920404447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.039083253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.182842982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.246938754,0.0,0.0,0.0,43.513341876,52.539744,22.2363967829,0.0,4.83426,17.4021367829
 10/14  11:00:00,101.140133716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.324434171,0.0,0.0,0.0,43.513341876,52.539744,13.4842818595,0.0,4.83426,8.65002185954
 10/14  13:00:00,100.442186323,0.0,0.0,0.0,43.513341876,52.539744,13.4772676973,0.0,4.83426,8.64300769731
 10/14  14:00:00,100.479087014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,137.239050351,1.14346372117,35.3249659222,0.0,43.513341876,52.539744,13.4775967318,0.0,4.83426,8.64333673175
 10/14  16:00:00,188.736102353,2.84313344468,84.886617929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,152.599869665,2.25516837913,49.6725729609,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,124.310163708,1.39633193136,19.5948483502,0.0,43.513341876,52.539744,13.4454136019,0.0,4.83426,8.61115360194
 10/14  19:00:00,118.423937083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.281762801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.016342753,0.0,0.0,0.0,43.513341876,52.539744,31.1900718772,0.0,4.83426,26.3558118772
 10/14  22:00:00,117.634661754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.549322323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.569356044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.544627542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.542592297,0.0,0.0,0.0,43.513341876,52.539744,13.445294183,0.0,4.83426,8.61103418297
 10/15  03:00:00,117.546555696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,117.944425976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,117.892952355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,117.94217046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,111.823274054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,99.9556283012,0.0,0.0,0.0,43.513341876,52.539744,13.4518281285,0.0,4.83426,8.61756812855
 10/15  09:00:00,100.142243309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.294314495,0.0,0.0,0.0,43.513341876,52.539744,13.5451432356,0.0,4.83426,8.71088323558
 10/15  11:00:00,101.183221017,0.0,0.0,0.0,43.513341876,52.539744,13.484260161,0.0,4.83426,8.65000016099
 10/15  12:00:00,100.347520925,0.0,0.0,0.0,43.513341876,52.539744,13.4840050844,0.0,4.83426,8.64974508441
 10/15  13:00:00,100.453956854,0.0,0.0,0.0,43.513341876,52.539744,13.4845821652,0.0,4.83426,8.65032216519
 10/15  14:00:00,119.690654419,0.679382858149,18.3507734481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,175.641835882,2.44264683687,72.0797105931,0.0,43.513341876,52.539744,13.4780815406,0.0,4.83426,8.64382154057
 10/15  16:00:00,191.840421428,2.89564491165,87.9130186364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,189.07892139,3.22951583993,84.8547539586,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,126.664764232,0.916103728296,19.4450809787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.324535582,0.0,0.0,0.0,43.513341876,52.539744,13.4453959001,0.0,4.83426,8.61113590005
 10/15  20:00:00,118.210877109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,117.952673832,0.0,0.0,0.0,43.513341876,52.539744,22.4105516402,0.0,4.83426,17.5762916402
 10/15  22:00:00,117.538872981,0.0,0.0,0.0,43.513341876,52.539744,13.4454022205,0.0,4.83426,8.61114222048
 10/15  23:00:00,118.570991746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.653436342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.620745004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.568417392,0.0,0.0,0.0,43.513341876,52.539744,13.4518460191,0.0,4.83426,8.61758601914
 10/16  03:00:00,117.503064141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,117.914274639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,117.879627078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,194.641031595,73.6403359664,0.0,0.0,43.513341876,53.238744,1606.87517303,1593.42328747,4.83426,8.61762555964
 10/16  07:00:00,365.971964774,73.6403359664,0.0,0.0,220.879908,53.238744,1414.89412241,1392.52957469,4.83426,17.5302877229
 10/16  08:00:00,446.161243145,73.6403359664,0.00268783989629,0.0,220.879908,145.652643033,1033.97156997,971.256311355,36.25695,26.4583086197
 10/16  09:00:00,450.073564577,73.8184510464,5.07129164461,0.0,220.879908,145.652643033,446.270847736,365.487800264,36.25695,44.5260974726
 10/16  10:00:00,522.467676701,74.1177539794,70.4639688948,0.0,220.879908,151.653867033,151.575719741,67.5680505509,48.3426,35.6650691902
 10/16  11:00:00,525.548866525,74.2450567528,72.4423656333,0.0,220.879908,151.653867033,139.213628737,46.130548294,48.3426,44.7404804432
 10/16  12:00:00,516.994244571,74.521526409,64.5661676582,0.0,220.879908,151.653867033,140.360882371,47.1624760218,48.3426,44.8558063487
 10/16  13:00:00,539.495865975,74.9804452276,92.3410615208,0.0,220.879908,145.652643033,81.7414756501,12.6424096645,24.1713,44.9277659856
 10/16  14:00:00,559.221170956,75.3691284446,111.603356129,0.0,220.879908,145.652643033,70.2734252032,1.55954454715,24.1713,44.5425806561
 10/16  15:00:00,558.873670399,75.9553072544,118.523601816,0.0,220.879908,137.835547516,47.2461208331,6.71520313076,4.83426,35.6966577023
 10/16  16:00:00,544.479389688,74.1504479445,111.014778273,0.0,220.879908,133.019064,47.0382697908,6.77346090445,4.83426,35.4305488864
 10/16  17:00:00,437.137230507,73.6863494116,84.1087800476,0.0,220.879908,53.238744,61.5184103501,21.2559051099,4.83426,35.4282452401
 10/16  18:00:00,377.329848924,73.6585973578,19.0976524082,0.0,220.879908,53.238744,111.461912443,71.0709823759,4.83426,35.556670067
 10/16  19:00:00,370.341275585,73.6403359664,0.0,0.0,220.879908,53.238744,225.582391354,212.064996392,4.83426,8.68313496214
 10/16  20:00:00,370.312557433,73.6403359664,0.0,0.0,220.879908,53.238744,267.028821771,253.521923508,4.83426,8.6726382627
 10/16  21:00:00,117.839365339,0.0,0.0,0.0,43.513341876,52.539744,13.5072071674,0.0,4.83426,8.67294716737
 10/16  22:00:00,117.557400569,0.0,0.0,0.0,43.513341876,52.539744,13.4743760696,0.0,4.83426,8.64011606956
 10/16  23:00:00,118.569687137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.60736852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.65913219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,117.646236848,0.0,0.0,0.0,43.513341876,52.539744,13.4519640106,0.0,4.83426,8.61770401058
 10/17  03:00:00,117.610248368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.710603233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.397254042,0.0,0.0,0.0,43.513341876,52.539744,13.4520224255,0.0,4.83426,8.61776242551
 10/17  06:00:00,193.8871326,73.6403359664,0.00107769293195,0.0,43.513341876,53.238744,1075.75820762,1070.90394762,4.83426,0.02
 10/17  07:00:00,365.072369466,73.6403359664,0.0,0.0,220.879908,53.238744,1049.95433759,1027.58825552,4.83426,17.5318220684
 10/17  08:00:00,445.300541131,73.6403359664,0.00247507330186,0.0,220.879908,145.652643033,823.536223265,760.817438446,36.25695,26.4618348185
 10/17  09:00:00,444.909961108,73.6403359664,0.00237020472635,0.0,220.879908,145.652643033,639.172637332,558.38429517,36.25695,44.5313921612
 10/17  10:00:00,450.776778682,73.642599108,0.00168237443437,0.0,220.879908,151.653867033,512.317127195,428.305934009,48.3426,35.6685931856
 10/17  11:00:00,451.812602256,73.6802522824,0.0,0.0,220.879908,151.653867033,524.903015389,431.818433948,48.3426,44.7419814409
 10/17  12:00:00,450.953855785,73.8132848548,0.0,0.0,220.879908,151.653867033,429.578495793,336.376083773,48.3426,44.8598120194
 10/17  13:00:00,445.149739211,74.0207581427,0.0,0.0,220.879908,145.652643033,375.616405445,297.53309724,24.1713,53.9120082051
 10/17  14:00:00,445.697471626,74.5879037549,0.0,0.0,220.879908,145.652643033,345.311701695,285.495990516,24.1713,35.6444111788
 10/17  15:00:00,439.048303044,75.8114453299,0.0,0.0,220.879908,137.835547516,237.938807603,194.794521455,4.83426,38.3100261477
 10/17  16:00:00,431.893826176,73.7301600319,0.0,0.0,220.879908,133.019064,151.061824706,113.383911872,4.83426,32.8436528342
 10/17  17:00:00,352.033092851,73.6403359664,0.0,0.0,220.879908,53.238744,295.442437922,255.173511375,4.83426,35.4346665476
 10/17  18:00:00,358.05239415,73.6403359664,0.0,0.0,220.879908,53.238744,365.452049383,325.063399275,4.83426,35.5543901075
 10/17  19:00:00,370.038662292,73.6403359664,0.0,0.0,220.879908,53.238744,414.254520117,400.737089368,4.83426,8.6831707489
 10/17  20:00:00,370.081343668,73.6403359664,0.0,0.0,220.879908,53.238744,451.144963815,437.637715027,4.83426,8.67298878743
 10/17  21:00:00,117.507770218,0.0,0.0,0.0,43.513341876,52.539744,13.5075807797,0.0,4.83426,8.67332077971
 10/17  22:00:00,117.571496035,0.0,0.0,0.0,43.513341876,52.539744,13.4743936029,0.0,4.83426,8.64013360287
 10/17  23:00:00,118.620174695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.628844725,0.0,0.0,0.0,43.513341876,52.539744,13.4519036757,0.0,4.83426,8.61764367575
 10/18  01:00:00,117.636055145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.642566449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.632941044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.046317498,0.0,0.0,0.0,43.513341876,52.539744,13.451991504,0.0,4.83426,8.61773150398
 10/18  05:00:00,118.012843434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,193.141142453,73.6403359664,0.0011588210927,0.0,43.513341876,53.238744,1079.8875661,1075.0333061,4.83426,0.02
 10/18  07:00:00,364.747322293,73.6403359664,0.0,0.0,220.879908,53.238744,966.103246721,934.979077332,4.83426,26.2899093888
 10/18  08:00:00,445.113361274,73.6403359664,0.00299254755278,0.0,220.879908,145.652643033,762.486091084,699.766676005,36.25695,26.4624650794
 10/18  09:00:00,444.975941292,73.6646180216,0.00241706329394,0.0,220.879908,145.652643033,623.116568193,551.226788247,36.25695,35.6328299462
 10/18  10:00:00,451.565032332,74.2802331806,0.00167760182999,0.0,220.879908,151.653867033,583.357186904,490.427219128,48.3426,44.5873677764
 10/18  11:00:00,453.341465324,75.1075744721,0.0,0.0,220.879908,151.653867033,518.834837166,425.749041408,48.3426,44.7431957583
 10/18  12:00:00,452.109250448,74.8706115592,0.0,0.0,220.879908,151.653867033,498.410145157,405.197559205,48.3426,44.8699859518
 10/18  13:00:00,447.749126052,76.4940146947,0.0,0.0,220.879908,145.652643033,461.773178866,392.656557878,24.1713,44.9453209885
 10/18  14:00:00,447.506311988,76.3360755556,0.0,0.0,220.879908,145.652643033,391.965096333,332.151458953,24.1713,35.6423373806
 10/18  15:00:00,442.290278292,79.0282742391,0.0,0.0,220.879908,137.835547516,259.961213367,210.499525989,4.83426,44.627427378
 10/18  16:00:00,434.422955746,76.1914999922,0.0,0.0,220.879908,133.019064,189.876490543,149.603792043,4.83426,35.4384385002
 10/18  17:00:00,352.601928911,74.1448236726,0.0,0.0,220.879908,53.238744,328.8985237,297.483732348,4.83426,26.5805313523
 10/18  18:00:00,358.275426846,73.7818529026,0.0,0.0,220.879908,53.238744,418.940608187,369.664575839,4.83426,44.4417723483
 10/18  19:00:00,370.646250325,73.7198857229,0.0,0.0,220.879908,53.238744,459.497001121,445.979900024,4.83426,8.68284109729
 10/18  20:00:00,370.703468171,73.6787528206,0.0,0.0,220.879908,53.238744,539.535648493,526.027848089,4.83426,8.67354040359
 10/18  21:00:00,117.795904978,0.0,0.0,0.0,43.513341876,52.539744,13.5081568676,0.0,4.83426,8.67389686762
 10/18  22:00:00,117.574475487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,118.63063094,0.0,0.0,0.0,43.513341876,52.539744,13.4647551941,0.0,4.83426,8.6304951941
 10/18  24:00:00,117.62660032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.625271547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.631795622,0.0,0.0,0.0,43.513341876,52.539744,13.4520710573,0.0,4.83426,8.61781105731
 10/19  03:00:00,117.634868872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.044543727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.01450203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.949916446,73.6403359664,0.00139611714014,0.0,43.513341876,53.238744,956.146749272,942.694641084,4.83426,8.61784818812
 10/19  07:00:00,364.552634448,73.6403359664,0.0,0.0,220.879908,53.238744,854.968041867,832.600785767,4.83426,17.5329960999
 10/19  08:00:00,445.054987679,73.6403359664,0.00305051214446,0.0,220.879908,145.652643033,755.672622692,692.950813317,36.25695,26.4648593744
 10/19  09:00:00,445.120723779,73.6403359664,0.00232865859962,0.0,220.879908,145.652643033,750.099293694,669.302199789,36.25695,44.5401439054
 10/19  10:00:00,451.166885832,73.6639465756,0.00177949759529,0.0,220.879908,151.653867033,737.623469857,653.605248868,48.3426,35.6756209892
 10/19  11:00:00,452.117971664,73.7211660588,0.0,0.0,220.879908,151.653867033,664.073200091,570.981673032,48.3426,44.748927059
 10/19  12:00:00,451.172503055,73.7973363692,0.0,0.0,220.879908,151.653867033,634.443077447,541.227139204,48.3426,44.8733382428
 10/19  13:00:00,445.231746787,73.8863140292,0.0,0.0,220.879908,145.652643033,608.935342989,530.834450262,24.1713,53.9295927269
 10/19  14:00:00,445.377411235,74.0761837553,0.0,0.0,220.879908,145.652643033,566.707773446,506.885552394,24.1713,35.6509210517
 10/19  15:00:00,437.784579601,74.3434306288,0.0,0.0,220.879908,137.835547516,510.453466022,460.992400307,4.83426,44.6268057149
 10/19  16:00:00,431.92869759,73.6403359664,0.0,0.0,220.879908,133.019064,323.651526754,292.235152582,4.83426,26.5821141716
 10/19  17:00:00,352.198434389,73.6403359664,0.0,0.0,220.879908,53.238744,460.435610448,420.160473935,4.83426,35.4408765128
 10/19  18:00:00,358.345088658,73.6403359664,0.0,0.0,220.879908,53.238744,569.456360471,529.059380573,4.83426,35.562719898
 10/19  19:00:00,370.776935527,73.6403359664,0.0,0.0,220.879908,53.238744,568.415129036,554.897168787,4.83426,8.68370024873
 10/19  20:00:00,370.755195109,73.6403359664,0.0,0.0,220.879908,53.238744,569.735997583,556.228052329,4.83426,8.67368525494
 10/19  21:00:00,117.793645736,0.0,0.0,0.0,43.513341876,52.539744,22.161622211,0.0,4.83426,17.327362211
 10/19  22:00:00,117.579507667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.636055485,0.0,0.0,0.0,43.513341876,52.539744,13.4648415209,0.0,4.83426,8.63058152088
 10/19  24:00:00,117.658564059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.653188854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.64673649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.637836895,0.0,0.0,0.0,43.513341876,52.539744,13.4518928675,0.0,4.83426,8.61763286747
 10/20  04:00:00,119.755548639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.422009371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,193.584170776,73.6403359664,0.0,0.0,43.513341876,53.238744,892.771254577,887.916994577,4.83426,0.02
 10/20  07:00:00,364.431634655,73.6403359664,0.0,0.0,220.879908,53.238744,812.615083816,781.486815002,4.83426,26.2940088133
 10/20  08:00:00,444.849757043,73.6403359664,0.00335851622425,0.0,220.879908,145.652643033,658.944162453,596.224762145,36.25695,26.4624503081
 10/20  09:00:00,444.879150165,73.6403359664,0.00274237835527,0.0,220.879908,145.652643033,618.941726469,545.095037349,36.25695,37.5897391193
 10/20  10:00:00,450.897876641,73.6403359664,0.00190524554141,0.0,220.879908,151.653867033,624.845731272,533.859137158,48.3426,42.643994114
 10/20  11:00:00,451.858623453,73.6403359664,0.0,0.0,220.879908,151.653867033,589.142724104,496.043642034,48.3426,44.7564820702
 10/20  12:00:00,450.916130517,73.6552416261,0.0,0.0,220.879908,151.653867033,579.428842186,486.204256302,48.3426,44.8819858844
 10/20  13:00:00,445.047572718,73.7419658221,0.0,0.0,220.879908,145.652643033,580.640573028,511.52346935,24.1713,44.9458036777
 10/20  14:00:00,445.186497357,73.8780513837,0.0,0.0,220.879908,145.652643033,583.884210392,515.14859472,24.1713,44.564315672
 10/20  15:00:00,437.287428679,73.8891534716,0.0,0.0,220.879908,137.835547516,466.909815874,426.362330254,4.83426,35.7132256203
 10/20  16:00:00,431.940726223,73.6403359664,0.0,0.0,220.879908,133.019064,320.269265737,279.990071239,4.83426,35.4449344984
 10/20  17:00:00,352.15294784,73.6403359664,0.0,0.0,220.879908,53.238744,395.165014152,354.885251306,4.83426,35.4455028469
 10/20  18:00:00,358.166690166,73.6403359664,0.0,0.0,220.879908,53.238744,443.356412437,402.954759732,4.83426,35.5673927048
 10/20  19:00:00,370.118116494,73.6403359664,0.0,0.0,220.879908,53.238744,456.176414446,442.65781033,4.83426,8.68434411599
 10/20  20:00:00,370.109106315,73.6403359664,0.0,0.0,220.879908,53.238744,465.783792282,452.275401917,4.83426,8.67413036434
 10/20  21:00:00,117.530298701,0.0,0.0,0.0,43.513341876,52.539744,13.5085617838,0.0,4.83426,8.67430178385
 10/20  22:00:00,117.61167077,0.0,0.0,0.0,43.513341876,52.539744,13.4746905192,0.0,4.83426,8.64043051924
 10/20  23:00:00,118.603535693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.600294252,0.0,0.0,0.0,43.513341876,52.539744,13.4521396962,0.0,4.83426,8.61787969623
 10/21  01:00:00,117.600073978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,117.593023103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.599571148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.01507896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,117.971074555,0.0,0.0,0.0,43.513341876,52.539744,13.4454905399,0.0,4.83426,8.61123053993
 10/21  06:00:00,117.996172293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,111.87949495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,99.9116616117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,99.935240328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,99.9064230125,0.0,0.0,0.0,43.513341876,52.539744,22.2398560911,0.0,4.83426,17.4055960911
 10/21  11:00:00,100.820929586,0.0,0.0,0.0,43.513341876,52.539744,13.4850419865,0.0,4.83426,8.65078198655
