Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  12:00:00,99.8333111407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,99.9124391885,0.0,0.0,0.0,43.513341876,52.539744,13.4782451921,0.0,4.83426,8.64398519207
 10/21  14:00:00,99.9434119293,0.0,0.0,0.0,43.513341876,52.539744,13.4787234754,0.0,4.83426,8.6444634754
 10/21  15:00:00,99.9030084462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  16:00:00,99.6770104778,0.0,0.0,0.0,43.513341876,52.539744,13.4454630233,0.0,4.83426,8.61120302335
 10/21  17:00:00,99.658732846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,105.62796885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,119.282449418,1.27532657452,0.0,0.0,43.513341876,52.539744,5.51822423781,0.663964237809,4.83426,0.02
 10/21  20:00:00,118.786573325,0.809882597404,0.0,0.0,43.513341876,52.539744,5.350650887,0.496390886997,4.83426,0.02
 10/21  21:00:00,121.489427595,3.70980377882,0.0,0.0,43.513341876,52.539744,33.7143393425,2.50990109088,4.83426,26.3701782516
 10/21  22:00:00,122.414200101,4.96860265231,0.0,0.0,43.513341876,52.539744,8.62453432998,3.77027432998,4.83426,0.02
 10/21  23:00:00,122.709523296,4.2778287996,0.0,0.0,43.513341876,52.539744,8.30904987082,3.45478987082,4.83426,0.02
 10/21  24:00:00,122.789402575,5.34728599951,0.0,0.0,43.513341876,52.539744,19.3224297059,5.87694359885,4.83426,8.61122610704
 10/22  01:00:00,126.75730811,9.32123043594,0.0,0.0,43.513341876,52.539744,12.3349566224,7.48069662243,4.83426,0.02
 10/22  02:00:00,125.734093207,8.28927028737,0.0,0.0,43.513341876,52.539744,16.6531453633,11.7988853633,4.83426,0.02
 10/22  03:00:00,124.657138195,7.21981308746,0.0,0.0,43.513341876,52.539744,16.1515008082,11.2972408082,4.83426,0.02
 10/22  04:00:00,126.583487335,8.70955375706,0.0,0.0,43.513341876,52.539744,20.1316749461,15.2774149461,4.83426,0.02
 10/22  05:00:00,127.414566515,9.57340051775,0.0,0.0,43.513341876,52.539744,22.4727096083,17.6184496083,4.83426,0.02
 10/22  06:00:00,128.275286986,10.3906876358,0.0,0.0,43.513341876,52.539744,39.593309054,26.1476977218,4.83426,8.6113513322
 10/22  07:00:00,119.396853727,7.64009655716,0.0,0.0,43.513341876,52.539744,20.4969199764,15.6426599764,4.83426,0.02
 10/22  08:00:00,105.160405878,5.34728599951,0.0,0.0,43.513341876,52.539744,25.075395689,20.221135689,4.83426,0.02
 10/22  09:00:00,104.112031684,4.2778287996,0.0,0.0,43.513341876,52.539744,16.9877867064,12.1335267064,4.83426,0.02
 10/22  10:00:00,105.183469174,5.34728599951,0.0,0.0,43.513341876,52.539744,35.88995278,13.6479983809,4.83426,17.4076943991
 10/22  11:00:00,104.855173303,4.08848712601,0.0,0.0,43.513341876,52.539744,18.7631482489,5.27775542703,4.83426,8.65113282185
 10/22  12:00:00,104.368213956,4.58991930512,0.0,0.0,43.513341876,52.539744,10.0878723513,5.23361235131,4.83426,0.02
 10/22  13:00:00,100.321832783,0.465443977121,0.0,0.0,43.513341876,52.539744,13.8294224563,0.345170562088,4.83426,8.64999189419
 10/22  14:00:00,99.890797673,0.0,0.0,0.0,43.513341876,52.539744,13.4788668312,0.0,4.83426,8.64460683117
 10/22  15:00:00,99.8796056711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  16:00:00,99.6747833357,0.0,0.0,0.0,43.513341876,52.539744,13.4455205299,0.0,4.83426,8.61126052991
 10/22  17:00:00,99.6633032111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,108.610516705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,117.989426102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,117.940596063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,119.48904432,1.75171393576,0.0,0.0,43.513341876,52.539744,32.5845374536,1.37798267171,4.83426,26.3722947819
 10/22  22:00:00,122.566041373,5.15794432591,0.0,0.0,43.513341876,52.539744,11.1442276875,6.28996768755,4.83426,0.02
 10/22  23:00:00,122.677704386,4.2778287996,0.0,0.0,43.513341876,52.539744,13.6731643277,8.81890432767,4.83426,0.02
 10/22  24:00:00,122.761793001,5.34728599951,0.0,0.0,43.513341876,52.539744,28.2452578247,14.7996331745,4.83426,8.61136465019
 10/23  01:00:00,121.693113656,4.2778287996,0.0,0.0,43.513341876,52.539744,21.0773529862,16.2230929862,4.83426,0.02
 10/23  02:00:00,126.978175252,9.55012069645,0.0,0.0,43.513341876,52.539744,31.4699290143,26.6156690143,4.83426,0.02
 10/23  03:00:00,125.070406573,7.64009655716,0.0,0.0,43.513341876,52.539744,35.9652540475,31.1109940475,4.83426,0.02
 10/23  04:00:00,132.988132397,15.1063239191,0.0,0.0,43.513341876,52.539744,61.6462009746,48.1939239676,4.83426,8.61801700697
 10/23  05:00:00,129.311061546,11.4563076309,0.0,0.0,43.513341876,52.539744,57.2868626125,52.4326026125,4.83426,0.02
 10/23  06:00:00,196.676973988,73.6403359664,0.0,0.0,43.513341876,53.238744,2267.08657928,2262.23231928,4.83426,0.02
 10/23  07:00:00,367.303375029,73.6403359664,0.0,0.0,220.879908,53.238744,1740.72148007,1709.58923191,4.83426,26.2979881558
 10/23  08:00:00,446.58395786,73.6403359664,0.0,0.0,220.879908,145.652643033,1383.81346193,1321.08355012,36.25695,26.4729618068
 10/23  09:00:00,446.524423239,73.6403359664,0.000744960512887,0.0,220.879908,145.652643033,1197.82702579,1125.92070964,36.25695,35.6493661489
 10/23  10:00:00,452.503497521,73.6403359664,0.00130231057834,0.0,220.879908,151.653867033,1083.7371922,990.782577128,48.3426,44.6120150672
 10/23  11:00:00,453.51819467,73.6403359664,0.0,0.0,220.879908,151.653867033,981.981892039,888.864745598,48.3426,44.7745464408
 10/23  12:00:00,452.048908204,73.6643738346,0.0,0.0,220.879908,151.653867033,864.590341996,771.349608665,48.3426,44.8981333313
 10/23  13:00:00,446.332477727,74.3838405519,0.0,0.0,220.879908,145.652643033,778.038165401,708.900069535,24.1713,44.9667958661
 10/23  14:00:00,447.351327569,75.5539617713,0.0,0.0,220.879908,145.652643033,723.619046655,654.868863309,24.1713,44.5788833459
 10/23  15:00:00,440.091053131,76.35463719,0.0,0.0,220.879908,137.835547516,583.781944862,540.381089344,4.83426,38.5665955176
 10/23  16:00:00,433.224175155,74.8130307453,0.0,0.0,220.879908,133.019064,376.693537892,339.224046901,4.83426,32.6352309915
 10/23  17:00:00,352.334792434,73.781252515,0.0,0.0,220.879908,53.238744,460.357893894,420.069664264,4.83426,35.4539696303
 10/23  18:00:00,361.394047605,73.6525165816,0.0,0.0,220.879908,53.238744,587.482686281,547.070457788,4.83426,35.5779684932
 10/23  19:00:00,370.911573886,73.6403359664,0.0,0.0,220.879908,53.238744,614.043004232,600.524060038,4.83426,8.6846841942
 10/23  20:00:00,371.04684934,73.6403359664,0.0,0.0,220.879908,53.238744,669.678290443,647.515515243,4.83426,17.3285151997
 10/23  21:00:00,117.685585639,0.0,0.0,0.0,43.513341876,52.539744,13.5085902043,0.0,4.83426,8.67433020426
 10/23  22:00:00,117.48111284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  23:00:00,118.558320706,0.0,0.0,0.0,43.513341876,52.539744,13.4655304689,0.0,4.83426,8.63127046886
 10/23  24:00:00,117.546464355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.544465585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.551986573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.543599014,0.0,0.0,0.0,43.513341876,52.539744,13.4521944667,0.0,4.83426,8.61793446669
 10/24  04:00:00,119.653760764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.30336004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,194.91520327,73.6403359664,0.0,0.0,43.513341876,53.238744,1273.86739438,1260.41532676,4.83426,8.61780762538
 10/24  07:00:00,365.585532525,73.6403359664,0.0,0.0,220.879908,53.238744,1111.83641256,1089.46344537,4.83426,17.5387071908
 10/24  08:00:00,446.017360512,73.6403359664,0.00269817780699,0.0,220.879908,145.652643033,947.685430102,884.954517123,36.25695,26.4739629788
 10/24  09:00:00,445.788317216,73.6403529083,0.00105662266707,0.0,220.879908,145.652643033,861.339263016,780.512818452,36.25695,44.5694945632
 10/24  10:00:00,451.465797198,73.6636493958,0.00155140069376,0.0,220.879908,151.653867033,792.779973171,708.735764661,48.3426,35.7016085098
 10/24  11:00:00,452.484187675,73.8923608502,0.0,0.0,220.879908,151.653867033,704.884982501,611.764336412,48.3426,44.7780460883
 10/24  12:00:00,451.321341889,73.9028722782,0.0,0.0,220.879908,151.653867033,638.891359984,545.647926614,48.3426,44.9008333696
 10/24  13:00:00,445.477307404,74.0734174877,0.0,0.0,220.879908,145.652643033,634.229218631,556.082832804,24.1713,53.9750858277
 10/24  14:00:00,446.980832485,75.4846973905,0.0,0.0,220.879908,145.652643033,625.147243114,565.30763689,24.1713,35.6683062239
 10/24  15:00:00,440.268331029,76.575146401,0.0,0.0,220.879908,137.835547516,569.864059964,520.372844224,4.83426,44.6569557406
 10/24  16:00:00,432.520082352,74.1205005998,0.0,0.0,220.879908,133.019064,373.099512939,332.80912115,4.83426,35.4561317896
 10/24  17:00:00,352.269897451,73.7355015298,0.0,0.0,220.879908,53.238744,414.453462972,374.163426386,4.83426,35.4557765858
 10/24  18:00:00,361.3896477,73.6680587066,0.0,0.0,220.879908,53.238744,558.092624717,517.67556075,4.83426,35.5828039665
 10/24  19:00:00,370.913403006,73.6403359664,0.0,0.0,220.879908,53.238744,713.62990082,700.111242836,4.83426,8.68439798402
 10/24  20:00:00,371.289902355,73.6403359664,0.0,0.0,220.879908,53.238744,734.253599677,720.744138648,4.83426,8.67520102892
 10/24  21:00:00,117.381858922,0.0,0.0,0.0,43.513341876,52.539744,13.5086880402,0.0,4.83426,8.67442804022
 10/24  22:00:00,117.463913713,0.0,0.0,0.0,43.513341876,52.539744,13.4757902139,0.0,4.83426,8.6415302139
 10/24  23:00:00,118.552941178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.520827239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.529507465,0.0,0.0,0.0,43.513341876,52.539744,13.4521476137,0.0,4.83426,8.6178876137
 10/25  02:00:00,117.531166954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.527282674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,117.940459437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,117.906997494,0.0,0.0,0.0,43.513341876,52.539744,13.4523509662,0.0,4.83426,8.61809096624
 10/25  06:00:00,194.082974515,73.6403359664,0.0,0.0,43.513341876,53.238744,1198.60917945,1193.75491945,4.83426,0.02
 10/25  07:00:00,368.630282532,73.6403359664,0.0,0.0,220.879908,53.238744,1143.24296888,1112.10831948,4.83426,26.3003893985
 10/25  08:00:00,445.954322265,73.6403359664,0.00445125045395,0.0,220.879908,145.652643033,904.913693936,842.180377976,36.25695,26.4763659596
 10/25  09:00:00,445.341170846,73.6863921967,0.000974124130601,0.0,220.879908,145.652643033,733.78638804,661.873174053,36.25695,35.6562639869
 10/25  10:00:00,451.744635251,74.3674967484,0.0016310934311,0.0,220.879908,151.653867033,624.703317139,531.738972209,48.3426,44.6217449299
 10/25  11:00:00,454.372549537,76.0498782203,0.0,0.0,220.879908,151.653867033,557.19006901,464.061037448,48.3426,44.7864315618
 10/25  12:00:00,455.351659909,77.9547352948,0.0,0.0,220.879908,151.653867033,563.100860784,469.846777755,48.3426,44.9114830287
 10/25  13:00:00,451.260265911,79.9159537836,0.0,0.0,220.879908,145.652643033,519.281593729,447.520174403,24.1713,47.5901193264
 10/25  14:00:00,452.434954196,81.203857823,0.0,0.0,220.879908,145.652643033,438.187490508,372.016459192,24.1713,41.9997313162
 10/25  15:00:00,446.019118996,82.6593001999,0.0,0.0,220.879908,137.835547516,380.95426387,331.462068411,4.83426,44.657935459
 10/25  16:00:00,438.915059499,80.5720950076,0.0,0.0,220.879908,133.019064,293.158462206,261.725808421,4.83426,26.5983937852
 10/25  17:00:00,354.850756204,76.2725269376,0.0,0.0,220.879908,53.238744,409.116229572,368.821698575,4.83426,35.4602709969
 10/25  18:00:00,362.259482503,74.5774488328,0.0,0.0,220.879908,53.238744,523.64032987,483.219662102,4.83426,35.5864077681
 10/25  19:00:00,371.835719522,73.9504807785,0.0,0.0,220.879908,53.238744,750.016428374,727.831600334,4.83426,17.3505680394
 10/25  20:00:00,372.163190505,73.7173065667,0.0,0.0,220.879908,53.238744,773.822964127,760.31413607,4.83426,8.67456805713
 10/25  21:00:00,117.674134545,0.0,0.0,0.0,43.513341876,52.539744,13.5093254746,0.0,4.83426,8.6750654746
 10/25  22:00:00,117.463618949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.568977391,0.0,0.0,0.0,43.513341876,52.539744,13.4657022926,0.0,4.83426,8.63144229261
 10/25  24:00:00,117.541900514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.567727872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.562434481,0.0,0.0,0.0,43.513341876,52.539744,13.4523578296,0.0,4.83426,8.6180978296
 10/26  03:00:00,117.555355284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,117.977042371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,117.942889717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,194.035789925,73.6403359664,0.0,0.0,43.513341876,53.238744,1179.9020102,1166.44955152,4.83426,8.6181986717
 10/26  07:00:00,368.540188754,73.6403359664,0.0,0.0,220.879908,53.238744,1070.96968431,1048.59385921,4.83426,17.5415650951
 10/26  08:00:00,445.728042123,73.6417086529,0.00292261101783,0.0,220.879908,145.652643033,889.754589571,818.197458219,36.25695,35.3001813515
 10/26  09:00:00,445.708409782,73.8686106747,0.00104232276203,0.0,220.879908,145.652643033,786.462872586,714.54311586,36.25695,35.6628067258
 10/26  10:00:00,452.654026524,74.9074106044,0.00171155131632,0.0,220.879908,151.653867033,742.454915246,649.485147574,48.3426,44.6271676715
 10/26  11:00:00,455.159411141,76.6568850715,0.0,0.0,220.879908,151.653867033,609.813495897,516.680678627,48.3426,44.79021727
 10/26  12:00:00,455.918331514,78.5941610294,0.0,0.0,220.879908,151.653867033,512.430200513,419.165739733,48.3426,44.9218607802
 10/26  13:00:00,451.792893415,80.4943208947,0.0,0.0,220.879908,145.652643033,487.003246823,417.838288641,24.1713,44.9936581817
 10/26  14:00:00,452.889860338,81.6047158017,0.0,0.0,220.879908,145.652643033,486.269292643,417.506631546,24.1713,44.591361097
 10/26  15:00:00,446.572603047,83.1926907428,0.0,0.0,220.879908,137.835547516,400.623290243,360.050882882,4.83426,35.7381473604
 10/26  16:00:00,439.337325818,80.9840195949,0.0,0.0,220.879908,133.019064,303.184149321,262.882165734,4.83426,35.4677235867
 10/26  17:00:00,355.368887342,76.8157015198,0.0,0.0,220.879908,53.238744,373.81119412,333.512455356,4.83426,35.4644787645
 10/26  18:00:00,362.427215529,74.9047266989,0.0,0.0,220.879908,53.238744,411.021160799,370.599681328,4.83426,35.5872194711
 10/26  19:00:00,371.31605633,74.2691283502,0.0,0.0,220.879908,53.238744,514.697040989,492.51350209,4.83426,17.3492788988
 10/26  20:00:00,371.014826206,73.8992079578,0.0,0.0,220.879908,53.238744,559.115450744,545.606009262,4.83426,8.6751814819
 10/26  21:00:00,117.783661608,0.0,0.0,0.0,43.513341876,52.539744,13.5087247471,0.0,4.83426,8.67446474709
 10/26  22:00:00,117.564424221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.623265858,0.0,0.0,0.0,43.513341876,52.539744,13.4655179916,0.0,4.83426,8.63125799158
 10/26  24:00:00,117.619667186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.619690762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.613868889,0.0,0.0,0.0,43.513341876,52.539744,13.4522463647,0.0,4.83426,8.61798636471
 10/27  03:00:00,117.607034202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.722548346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.38781834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,193.698097283,73.6403359664,0.00121569819869,0.0,43.513341876,53.238744,981.162270488,967.709785662,4.83426,8.61822482589
 10/27  07:00:00,367.504840982,73.6403359664,0.0,0.0,220.879908,53.238744,849.136332065,826.757858748,4.83426,17.5442133162
 10/27  08:00:00,445.055984728,73.6596537349,0.00285107819629,0.0,220.879908,145.652643033,752.925225164,690.185534583,36.25695,26.4827405807
 10/27  09:00:00,445.270418861,73.7840094973,0.00223908353303,0.0,220.879908,145.652643033,750.508326492,669.66704103,36.25695,44.584335462
 10/27  10:00:00,451.302046514,73.8739650006,0.00181612977829,0.0,220.879908,151.653867033,701.922875926,613.012011931,48.3426,40.5682639947
 10/27  11:00:00,452.385413701,74.0969506021,0.0,0.0,220.879908,151.653867033,600.077661997,508.783281859,48.3426,42.951780138
 10/27  12:00:00,453.404156158,76.0338389959,0.0,0.0,220.879908,151.653867033,581.609614597,482.396543943,48.3426,50.8704706543
 10/27  13:00:00,449.687647813,78.2313762097,0.0,0.0,220.879908,145.652643033,584.817155422,515.646830989,24.1713,44.9990244324
 10/27  14:00:00,451.597910896,80.1707692886,0.0,0.0,220.879908,145.652643033,570.436147166,501.669057157,24.1713,44.5957900093
 10/27  15:00:00,445.624090117,82.0674377404,0.0,0.0,220.879908,137.835547516,492.083072855,451.506619215,4.83426,35.7421936391
 10/27  16:00:00,436.984736749,78.2860948516,0.0,0.0,220.879908,133.019064,474.56636931,434.260697482,4.83426,35.4714118279
 10/27  17:00:00,353.41560887,74.5035539959,0.0,0.0,220.879908,53.238744,573.45285069,533.149922594,4.83426,35.4686680955
 10/27  18:00:00,362.209166526,73.9001577523,0.0,0.0,220.879908,53.238744,696.843384951,656.417813505,4.83426,35.5913114454
 10/27  19:00:00,371.437762325,73.7227250163,0.0,0.0,220.879908,53.238744,726.836933945,704.652413869,4.83426,17.3502600763
 10/27  20:00:00,371.653997523,73.6664852824,0.0,0.0,220.879908,53.238744,757.386816506,743.876888731,4.83426,8.675667775
 10/27  21:00:00,117.372229258,0.0,0.0,0.0,43.513341876,52.539744,13.5092174551,0.0,4.83426,8.6749574551
 10/27  22:00:00,117.463508429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.563689518,0.0,0.0,0.0,43.513341876,52.539744,13.4659061343,0.0,4.83426,8.63164613434
 10/27  24:00:00,117.531525747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.535112566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.528871711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.521897506,0.0,0.0,0.0,43.513341876,52.539744,13.4457646775,0.0,4.83426,8.61150467745
 10/28  04:00:00,117.943264353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,117.90863966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,117.931286352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,114.81307336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,99.8689474335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,99.917927428,0.0,0.0,0.0,43.513341876,52.539744,13.4525362939,0.0,4.83426,8.61827629394
 10/28  10:00:00,99.9284211864,0.0,0.0,0.0,43.513341876,52.539744,13.5488623087,0.0,4.83426,8.71460230867
 10/28  11:00:00,100.864776284,0.0,0.0,0.0,43.513341876,52.539744,13.4865141165,0.0,4.83426,8.65225411651
 10/28  12:00:00,99.8583876406,0.0,0.0,0.0,43.513341876,52.539744,13.4865212511,0.0,4.83426,8.65226125105
 10/28  13:00:00,99.9209608649,0.0,0.0,0.0,43.513341876,52.539744,13.4791745745,0.0,4.83426,8.64491457454
 10/28  14:00:00,99.9398022335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  15:00:00,99.9138345115,0.0,0.0,0.0,43.513341876,52.539744,13.4798115385,0.0,4.83426,8.64555153847
 10/28  16:00:00,99.7103638009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,99.7045045572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,108.660158665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.045516363,0.0,0.0,0.0,43.513341876,52.539744,13.4457544368,0.0,4.83426,8.61149443682
 10/28  20:00:00,118.010866811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,117.801580686,0.0,0.0,0.0,43.513341876,52.539744,31.214257517,0.0,4.83426,26.379997517
 10/28  22:00:00,117.461329162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.448462474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,120.288866737,2.83408621515,0.0,0.0,43.513341876,52.539744,5.1856215199,0.331361519895,4.83426,0.02
 10/29  01:00:00,122.33222727,4.87994541024,0.0,0.0,43.513341876,52.539744,5.63490423615,0.780644236147,4.83426,0.02
 10/29  02:00:00,124.715036791,7.26687020703,0.0,0.0,43.513341876,52.539744,7.04241081331,2.18815081331,4.83426,0.02
 10/29  03:00:00,128.724067634,11.2682541496,0.0,0.0,43.513341876,52.539744,17.8616986943,4.41587161978,4.83426,8.61156707457
 10/29  04:00:00,132.949326213,15.0674057423,0.0,0.0,43.513341876,52.539744,12.7089905655,7.85473056547,4.83426,0.02
 10/29  05:00:00,136.092032067,18.2282227455,0.0,0.0,43.513341876,52.539744,16.5456253649,11.6913653649,4.83426,0.02
 10/29  06:00:00,135.290987224,17.4008344336,0.0,0.0,43.513341876,52.539744,20.7910837397,15.9368237397,4.83426,0.02
 10/29  07:00:00,132.662718049,17.8919959698,0.0,0.0,43.513341876,52.539744,17.9880580849,13.1337980849,4.83426,0.02
 10/29  08:00:00,114.884743512,15.0472470034,0.0,0.0,43.513341876,52.539744,26.601807095,13.1492222421,4.83426,8.61832485292
 10/29  09:00:00,107.236011407,7.35124938094,0.0,0.0,43.513341876,52.539744,18.8388287832,13.9845687832,4.83426,0.02
 10/29  10:00:00,109.546568539,9.68777733026,0.0,0.0,43.513341876,52.539744,22.5183345275,8.96754268843,4.83426,8.71653183912
 10/29  11:00:00,105.672288449,4.87994541024,0.0,0.0,43.513341876,52.539744,20.7112098159,7.22444701358,4.83426,8.6525028023
 10/29  12:00:00,104.535049929,4.74516938887,0.0,0.0,43.513341876,52.539744,18.2942161813,4.80742873808,4.83426,8.65252744325
 10/29  13:00:00,103.605229249,3.73468321208,0.0,0.0,43.513341876,52.539744,15.8287920541,2.34198090327,4.83426,8.65255115085
 10/29  14:00:00,101.283568443,1.38344431756,0.0,0.0,43.513341876,52.539744,5.35134409291,0.497084092912,4.83426,0.02
 10/29  15:00:00,99.8811870307,0.0,0.0,0.0,43.513341876,52.539744,13.4797099119,0.0,4.83426,8.6454499119
 10/29  16:00:00,99.6917389482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,99.6725468666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,108.612953446,0.0,0.0,0.0,43.513341876,52.539744,13.4458283096,0.0,4.83426,8.61156830957
 10/29  19:00:00,117.982359936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,117.946779788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.880966921,1.13605004158,0.0,0.0,43.513341876,52.539744,31.8632040042,0.64119675785,4.83426,26.3877472464
 10/29  22:00:00,121.900494897,4.48751474011,0.0,0.0,43.513341876,52.539744,8.56444400823,3.71018400823,4.83426,0.02
 10/29  23:00:00,123.375682939,4.96860265231,0.0,0.0,43.513341876,52.539744,11.6795902831,6.82533028306,4.83426,0.02
 10/29  24:00:00,122.074880222,4.6565121468,0.0,0.0,43.513341876,52.539744,14.7392485955,9.88498859551,4.83426,0.02
 10/30  01:00:00,124.07643274,6.64973653109,0.0,0.0,43.513341876,52.539744,29.285229418,15.832640619,4.83426,8.61832879904
 10/30  02:00:00,134.574531008,17.1339844342,0.0,0.0,43.513341876,52.539744,29.1662771817,24.3120171817,4.83426,0.02
 10/30  03:00:00,130.597929535,13.1557618109,0.0,0.0,43.513341876,52.539744,33.486224579,28.631964579,4.83426,0.02
 10/30  04:00:00,136.367241449,18.4788915372,0.0,0.0,43.513341876,52.539744,45.6622413947,40.8079813947,4.83426,0.02
 10/30  05:00:00,136.969639759,19.1070500795,0.0,0.0,43.513341876,52.539744,58.7199829021,45.2681314734,4.83426,8.61759142874
 10/30  06:00:00,196.568451617,73.6403359664,0.0,0.0,43.513341876,53.238744,2355.60096052,2350.74670052,4.83426,0.02
 10/30  07:00:00,370.18311813,73.6403359664,0.0,0.0,220.879908,53.238744,1898.18136518,1867.21581391,4.83426,26.1312912721
 10/30  08:00:00,446.608341707,73.6403359664,0.0,0.0,220.879908,145.652643033,1542.60977962,1479.68595248,36.25695,26.666877143
 10/30  09:00:00,446.52783074,73.6403359664,0.0,0.0,220.879908,145.652643033,1321.47895011,1249.54356807,36.25695,35.6784320376
 10/30  10:00:00,452.489381029,73.6403359664,0.00105466744039,0.0,220.879908,151.653867033,1149.96145169,1056.96535335,48.3426,44.6534983443
 10/30  11:00:00,453.265240329,73.7204687027,0.0,0.0,220.879908,151.653867033,922.220241188,829.058828152,48.3426,44.8188130358
 10/30  12:00:00,452.493169326,74.5719908896,0.0,0.0,220.879908,151.653867033,795.007699688,701.724429712,48.3426,44.9406699767
 10/30  13:00:00,448.107756553,76.0840824156,0.0,0.0,220.879908,145.652643033,797.219686151,719.02844912,24.1713,54.0199370304
 10/30  14:00:00,449.117252174,77.1973891868,0.0,0.0,220.879908,145.652643033,732.248141188,672.382245099,24.1713,35.6945960896
 10/30  15:00:00,442.390557522,78.3888594029,0.0,0.0,220.879908,137.835547516,650.938561751,601.415292718,4.83426,44.6890090334
 10/30  16:00:00,435.305482568,76.4966934752,0.0,0.0,220.879908,133.019064,504.896429974,464.579851338,4.83426,35.4823186366
 10/30  17:00:00,353.050578764,74.2523053164,0.0,0.0,220.879908,53.238744,549.705000763,509.391804037,4.83426,35.4789367257
 10/30  18:00:00,364.898242171,73.718491112,0.0,0.0,220.879908,53.238744,693.713313516,653.27114815,4.83426,35.6079053661
 10/30  19:00:00,371.82562361,73.6488875545,0.0,0.0,220.879908,53.238744,749.078250043,735.558233396,4.83426,8.68575664624
 10/30  20:00:00,371.749207428,73.6403359664,0.0,0.0,220.879908,53.238744,736.607050714,723.097171101,4.83426,8.6756196122
 10/30  21:00:00,117.64340361,0.0,0.0,0.0,43.513341876,52.539744,22.1646466123,0.0,4.83426,17.3303866123
 10/30  22:00:00,117.417839562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.520245649,0.0,0.0,0.0,43.513341876,52.539744,13.4660050369,0.0,4.83426,8.63174503694
 10/30  24:00:00,117.484518905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.491902397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,118.623183338,1.13605004158,0.0,0.0,43.513341876,52.539744,5.02579162311,0.171531623112,4.83426,0.02
 10/31  03:00:00,118.61698146,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6458142793,0.193292916877,4.83426,8.6182613624
 10/31  04:00:00,121.494389594,1.89341673596,0.0,0.0,43.513341876,52.539744,5.22047279171,0.366212791713,4.83426,0.02
 10/31  05:00:00,121.078840269,1.81883689011,0.0,0.0,43.513341876,52.539744,5.23824081339,0.383980813387,4.83426,0.02
 10/31  06:00:00,195.739259901,73.6403359664,0.0,0.0,43.513341876,53.238744,1537.03183931,1523.57931979,4.83426,8.61825952251
 10/31  07:00:00,369.05496515,73.6403359664,0.0,0.0,220.879908,53.238744,1346.59654622,1324.21469208,4.83426,17.5475941418
 10/31  08:00:00,446.394229,73.6403359664,0.00149313696487,0.0,220.879908,145.652643033,1121.4656312,1058.71730142,36.25695,26.491379778
 10/31  09:00:00,446.457416322,73.6403359664,0.000778629996223,0.0,220.879908,145.652643033,1040.94816561,960.08583379,36.25695,44.6053818231
 10/31  10:00:00,452.536966303,73.7048808375,0.00121968049356,0.0,220.879908,151.653867033,995.545907358,902.544488382,48.3426,44.6588189762
 10/31  11:00:00,454.285123635,74.4423638876,0.0,0.0,220.879908,151.653867033,902.966055851,809.802274237,48.3426,44.821181614
 10/31  12:00:00,454.609159698,75.8551894408,0.0,0.0,220.879908,151.653867033,882.379806797,789.085401744,48.3426,44.9518050525
 10/31  13:00:00,449.777667731,76.9482148361,0.0,0.0,220.879908,145.652643033,898.131481767,820.968006003,24.1713,52.9921757636
 10/31  14:00:00,450.554582313,77.6967663243,0.0,0.0,220.879908,145.652643033,881.590788249,820.704495342,24.1713,36.7149929065
 10/31  15:00:00,443.493183444,78.6156814842,0.0,0.0,220.879908,137.835547516,799.206033951,749.676270087,4.83426,44.6955038647
 10/31  16:00:00,436.652496941,76.7803547118,0.0,0.0,220.879908,133.019064,691.565364861,651.246510317,4.83426,35.484594544
 10/31  17:00:00,354.414650729,74.4986378695,0.0,0.0,220.879908,53.238744,736.37311318,696.058004363,4.83426,35.480848817
 10/31  18:00:00,365.697785397,73.7200926534,0.0,0.0,220.879908,53.238744,785.208296651,744.757534755,4.83426,35.6165018961
 10/31  19:00:00,371.642508645,73.6403359664,0.0,0.0,220.879908,53.238744,853.592326581,840.071219144,4.83426,8.68684743709
 10/31  20:00:00,371.645037403,73.6403359664,0.0,0.0,220.879908,53.238744,951.886301044,938.375711013,4.83426,8.67633003162
 10/31  21:00:00,117.296930811,0.0,0.0,0.0,43.513341876,52.539744,13.510633218,0.0,4.83426,8.67637321801
 10/31  22:00:00,117.406508456,0.0,0.0,0.0,43.513341876,52.539744,13.4763487144,0.0,4.83426,8.64208871439
 10/31  23:00:00,118.525578665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.483671277,0.0,0.0,0.0,43.513341876,52.539744,13.4524873133,0.0,4.83426,8.61822731334
 11/01  01:00:00,119.014459994,1.51473338877,0.0,0.0,43.513341876,52.539744,5.11157352629,0.25731352629,4.83426,0.02
 11/01  02:00:00,119.389647101,1.89341673596,0.0,0.0,43.513341876,52.539744,5.18888933292,0.334629332922,4.83426,0.02
 11/01  03:00:00,119.00243936,1.51473338877,0.0,0.0,43.513341876,52.539744,5.2483954767,0.394135476704,4.83426,0.02
 11/01  04:00:00,122.146641152,4.23506695584,0.0,0.0,43.513341876,52.539744,14.2563888847,0.803709929258,4.83426,8.61841895546
 11/01  05:00:00,122.848190421,4.96860265231,0.0,0.0,43.513341876,52.539744,6.15682040172,1.30256040172,4.83426,0.02
 11/01  06:00:00,195.440269319,73.6403359664,0.0,0.0,43.513341876,53.238744,1848.54710796,1843.69284796,4.83426,0.02
 11/01  07:00:00,369.182033599,73.6403359664,0.0,0.0,220.879908,53.238744,1662.53868906,1631.39098693,4.83426,26.3134421361
 11/01  08:00:00,446.423424826,73.6403359664,0.0,0.0,220.879908,145.652643033,1405.2639009,1342.51362537,36.25695,26.4933255275
 11/01  09:00:00,446.457858247,73.6403359664,0.0,0.0,220.879908,145.652643033,1257.66920039,1176.80608959,36.25695,44.606160804
 11/01  10:00:00,452.490073243,73.6586570433,0.00107037848456,0.0,220.879908,151.653867033,1145.42475063,1061.34816975,48.3426,35.7339808852
 11/01  11:00:00,453.550533,73.6860327684,0.0,0.0,220.879908,151.653867033,1035.40572253,942.238409575,48.3426,44.8247129534
 11/01  12:00:00,452.277462861,74.0872482736,0.0,0.0,220.879908,151.653867033,811.845035724,709.556364498,48.3426,53.9460712261
 11/01  13:00:00,445.400172838,73.9690083239,0.0,0.0,220.879908,145.652643033,641.931105046,572.726725455,24.1713,45.0330795908
 11/01  14:00:00,445.575403874,74.3162335367,0.0,0.0,220.879908,145.652643033,549.106329514,480.309408446,24.1713,44.6256210679
 11/01  15:00:00,437.718121301,74.4236599479,0.0,0.0,220.879908,137.835547516,397.770644829,348.233426916,4.83426,44.702957913
 11/01  16:00:00,431.922638416,73.7132692914,0.0,0.0,220.879908,133.019064,277.86112334,237.542962663,4.83426,35.4839006771
 11/01  17:00:00,352.098262765,73.6403359664,0.0,0.0,220.879908,53.238744,406.714976756,375.259634804,4.83426,26.6210819528
 11/01  18:00:00,364.613410358,73.6403359664,0.0,0.0,220.879908,53.238744,705.519953586,656.171091415,4.83426,44.5146021711
 11/01  19:00:00,372.067640254,73.6403359664,0.0,0.0,220.879908,53.238744,838.517910042,824.997488416,4.83426,8.68616162643
 11/01  20:00:00,372.070238044,73.6403359664,0.0,0.0,220.879908,53.238744,844.905258761,831.394100816,4.83426,8.67689794509
 11/01  21:00:00,117.639914537,0.0,0.0,0.0,43.513341876,52.539744,13.511214411,0.0,4.83426,8.67695441101
 11/01  22:00:00,117.432377944,0.0,0.0,0.0,43.513341876,52.539744,13.4762903406,0.0,4.83426,8.6420303406
 11/01  23:00:00,118.535204779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.495940559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,118.64102546,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6165558742,0.163926341689,4.83426,8.61836953253
 11/02  02:00:00,119.01266053,1.51473338877,0.0,0.0,43.513341876,52.539744,5.1335773933,0.2793173933,4.83426,0.02
 11/02  03:00:00,121.077652761,3.58526042613,0.0,0.0,43.513341876,52.539744,5.52318323278,0.668923232776,4.83426,0.02
 11/02  04:00:00,122.418108566,4.50126206305,0.0,0.0,43.513341876,52.539744,14.6492390204,1.19646195295,4.83426,8.61851706747
 11/02  05:00:00,128.054245126,10.1672543724,0.0,0.0,43.513341876,52.539744,8.28025918387,3.42599918387,4.83426,0.02
 11/02  06:00:00,195.819332563,73.6403359664,0.0,0.0,43.513341876,53.238744,2010.02336161,2005.16910161,4.83426,0.02
 11/02  07:00:00,369.351390028,73.6403359664,0.0,0.0,220.879908,53.238744,1840.52630956,1809.37619642,4.83426,26.3158531401
 11/02  08:00:00,446.475726454,73.6403359664,0.0,0.0,220.879908,145.652643033,1527.89327187,1465.13743494,36.25695,26.4988869251
 11/02  09:00:00,446.476054957,73.6403359664,0.0,0.0,220.879908,145.652643033,1267.51986084,1186.65450895,36.25695,44.6084018909
 11/02  10:00:00,452.109689289,73.6854051984,0.00176008195673,0.0,220.879908,151.653867033,936.099853112,852.015084269,48.3426,35.7421688436
 11/02  11:00:00,452.730532605,74.1650675915,0.0,0.0,220.879908,151.653867033,711.902791281,618.728609145,48.3426,44.8315821359
 11/02  12:00:00,453.003724261,75.4113467863,0.0,0.0,220.879908,151.653867033,715.292140403,612.997872463,48.3426,53.9516679409
 11/02  13:00:00,448.374691942,76.7921864267,0.0,0.0,220.879908,145.652643033,671.713761926,602.503578217,24.1713,45.0388837098
 11/02  14:00:00,449.19681316,77.7773791126,0.0,0.0,220.879908,145.652643033,601.296429737,532.494611065,24.1713,44.6305186716
 11/02  15:00:00,442.461306489,78.944102603,0.0,0.0,220.879908,137.835547516,512.046147044,462.503360791,4.83426,44.7085262531
 11/02  16:00:00,435.791082453,77.2918880541,0.0,0.0,220.879908,133.019064,426.258212893,385.935973396,4.83426,35.4879794964
 11/02  17:00:00,353.488507471,74.6432698192,0.0,0.0,220.879908,53.238744,587.14247615,555.686591053,4.83426,26.621625097
 11/02  18:00:00,365.268730531,73.7309858207,0.0,0.0,220.879908,53.238744,781.988079073,732.629600987,4.83426,44.5242180859
 11/02  19:00:00,372.075012028,73.6426530272,0.0,0.0,220.879908,53.238744,803.277506789,789.756535833,4.83426,8.68671095639
 11/02  20:00:00,372.043004553,73.6403359664,0.0,0.0,220.879908,53.238744,856.364574127,842.854137786,4.83426,8.67617634139
 11/02  21:00:00,117.609143378,0.0,0.0,0.0,43.513341876,52.539744,13.5111495971,0.0,4.83426,8.67688959711
 11/02  22:00:00,117.409332976,0.0,0.0,0.0,43.513341876,52.539744,13.4767744033,0.0,4.83426,8.64251440335
 11/02  23:00:00,118.533352571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.486414888,0.0,0.0,0.0,43.513341876,52.539744,13.4527310388,0.0,4.83426,8.61847103882
 11/03  01:00:00,119.016603803,1.51473338877,0.0,0.0,43.513341876,52.539744,5.0843750965,0.230115096504,4.83426,0.02
 11/03  02:00:00,119.392591327,1.89341673596,0.0,0.0,43.513341876,52.539744,5.20581045933,0.351550459325,4.83426,0.02
 11/03  03:00:00,120.998916593,3.506384709,0.0,0.0,43.513341876,52.539744,5.66421065477,0.809950654771,4.83426,0.02
 11/03  04:00:00,128.938242485,9.32479082086,0.0,0.0,43.513341876,52.539744,16.1164740551,2.66366864469,4.83426,8.61854541039
 11/03  05:00:00,129.836457266,10.5552406388,0.0,0.0,43.513341876,52.539744,10.8487352608,5.9944752608,4.83426,0.02
 11/03  06:00:00,196.596612412,73.6403359664,0.0,0.0,43.513341876,53.238744,2151.41818783,2146.56392783,4.83426,0.02
 11/03  07:00:00,369.475984554,73.6403359664,0.0,0.0,220.879908,53.238744,1992.68232642,1961.52847167,4.83426,26.3195947485
 11/03  08:00:00,446.495895349,73.6403359664,0.0,0.0,220.879908,145.652643033,1641.70588043,1578.95277624,36.25695,26.4961541896
 11/03  09:00:00,446.476394048,73.6403359664,0.0,0.0,220.879908,145.652643033,1331.87187664,1250.99832346,36.25695,44.6166031802
 11/03  10:00:00,452.505309075,73.6843405846,0.000840291850778,0.0,220.879908,151.653867033,1107.34186,1023.25594465,48.3426,35.7433153581
 11/03  11:00:00,454.029755642,74.2021744077,0.0,0.0,220.879908,151.653867033,944.65190444,851.470970118,48.3426,44.8383343219
 11/03  12:00:00,454.109938799,75.6527118455,0.0,0.0,220.879908,151.653867033,852.823178068,750.515425883,48.3426,53.9651521843
 11/03  13:00:00,449.207770516,77.0004821017,0.0,0.0,220.879908,145.652643033,791.741797751,722.533099033,24.1713,45.0373987182
 11/03  14:00:00,449.945664297,77.789554157,0.0,0.0,220.879908,145.652643033,781.679366949,712.872156769,24.1713,44.6359101807
 11/03  15:00:00,443.124745425,78.4840819713,0.0,0.0,220.879908,137.835547516,764.943042017,715.396504513,4.83426,44.7122775033
 11/03  16:00:00,435.828125732,76.2778824817,0.0,0.0,220.879908,133.019064,629.384719578,589.053437417,4.83426,35.4970221606
 11/03  17:00:00,353.327925265,73.8329652131,0.0,0.0,220.879908,53.238744,710.301003995,669.969666769,4.83426,35.4970772261
 11/03  18:00:00,365.690120048,73.649999654,0.0,0.0,220.879908,53.238744,838.401528554,797.94319216,4.83426,35.6240763944
 11/03  19:00:00,371.645075921,73.6403359664,0.0,0.0,220.879908,53.238744,897.439697079,883.918360624,4.83426,8.68707645496
 11/03  20:00:00,371.646619007,73.6403359664,0.0,0.0,220.879908,53.238744,939.38603236,925.875063144,4.83426,8.67670921597
 11/03  21:00:00,117.290274218,0.0,0.0,0.0,43.513341876,52.539744,13.5117305171,0.0,4.83426,8.67747051706
 11/03  22:00:00,117.397811267,0.0,0.0,0.0,43.513341876,52.539744,13.4763996729,0.0,4.83426,8.64213967289
 11/03  23:00:00,119.281063825,0.757366694386,0.0,0.0,43.513341876,52.539744,4.98668843658,0.13242843658,4.83426,0.02
 11/03  24:00:00,119.002460132,1.51473338877,0.0,0.0,43.513341876,52.539744,13.7149875354,0.262129858751,4.83426,8.61859767663
 11/04  01:00:00,119.391382962,1.89341673596,0.0,0.0,43.513341876,52.539744,5.34121108758,0.486951087582,4.83426,0.02
 11/04  02:00:00,121.039368493,3.54855166156,0.0,0.0,43.513341876,52.539744,5.58439500569,0.730135005693,4.83426,0.02
 11/04  03:00:00,122.839031568,5.34728599951,0.0,0.0,43.513341876,52.539744,6.87502306111,2.02076306111,4.83426,0.02
 11/04  04:00:00,127.235596799,9.32123043594,0.0,0.0,43.513341876,52.539744,8.81005028985,3.95579028985,4.83426,0.02
 11/04  05:00:00,131.315148488,13.4167286176,0.0,0.0,43.513341876,52.539744,22.4567382957,9.01073703322,4.83426,8.61174126248
 11/04  06:00:00,133.862917326,15.9449722561,0.0,0.0,43.513341876,52.539744,17.987470056,13.133210056,4.83426,0.02
 11/04  07:00:00,134.023147034,16.2242593641,0.0,0.0,43.513341876,52.539744,19.1648156721,14.3105556721,4.83426,0.02
 11/04  08:00:00,109.58688151,9.71469753514,0.0,0.0,43.513341876,52.539744,16.0047163806,11.1504563806,4.83426,0.02
 11/04  09:00:00,105.282428901,5.34728599951,0.0,0.0,43.513341876,52.539744,19.2066990573,14.3524390573,4.83426,0.02
 11/04  10:00:00,104.195152885,4.2778287996,0.0,0.0,43.513341876,52.539744,30.1306921898,7.88029775381,4.83426,17.416134436
 11/04  11:00:00,106.234272818,5.34728599951,0.0,0.0,43.513341876,52.539744,20.3455109361,6.85792925134,4.83426,8.65332168474
 11/04  12:00:00,103.879571956,3.94173059837,0.0,0.0,43.513341876,52.539744,16.0482566662,2.56203654309,4.83426,8.65196012308
 11/04  13:00:00,100.007113289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.040958737,0.0,0.0,0.0,43.513341876,52.539744,13.4804138907,0.0,4.83426,8.64615389071
 11/04  15:00:00,100.023153629,0.0,0.0,0.0,43.513341876,52.539744,13.4804401248,0.0,4.83426,8.64618012483
 11/04  16:00:00,99.8067152555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,99.7544066634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,111.645695171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.006761901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,117.969469516,0.0,0.0,0.0,43.513341876,52.539744,13.4459693423,0.0,4.83426,8.61170934228
 11/04  21:00:00,119.281952628,1.51473338877,0.0,0.0,43.513341876,52.539744,25.8541554842,0.839546771843,4.83426,20.1803487124
 11/04  22:00:00,119.863028463,2.43397067161,0.0,0.0,43.513341876,52.539744,12.3686430246,1.4420249947,4.83426,6.09235802986
 11/04  23:00:00,123.390176288,4.96860265231,0.0,0.0,43.513341876,52.539744,8.36334389186,3.50908389186,4.83426,0.02
 11/04  24:00:00,122.085394618,4.6565121468,0.0,0.0,43.513341876,52.539744,9.70155635367,4.84729635367,4.83426,0.02
 11/05  01:00:00,122.399368654,4.96860265231,0.0,0.0,43.513341876,52.539744,12.5919052349,7.73764523495,4.83426,0.02
 11/05  02:00:00,123.349720813,5.91736255588,0.0,0.0,43.513341876,52.539744,16.6837814409,11.8295214409,4.83426,0.02
 11/05  03:00:00,129.110204178,11.6679397437,0.0,0.0,43.513341876,52.539744,32.1355549319,18.6895140468,4.83426,8.61178088514
 11/05  04:00:00,132.850765704,14.9787485003,0.0,0.0,43.513341876,52.539744,27.0804041254,22.2261441254,4.83426,0.02
 11/05  05:00:00,135.656367765,17.8024604545,0.0,0.0,43.513341876,52.539744,36.607588165,31.753328165,4.83426,0.02
 11/05  06:00:00,136.6872046,18.794959574,0.0,0.0,43.513341876,52.539744,44.3246064626,39.4703464626,4.83426,0.02
 11/05  07:00:00,135.730577174,17.9806532118,0.0,0.0,43.513341876,52.539744,42.068756567,37.214496567,4.83426,0.02
 11/05  08:00:00,113.09064076,13.2572971435,0.0,0.0,43.513341876,52.539744,44.078754125,30.6258192344,4.83426,8.61867489067
 11/05  09:00:00,104.865122885,4.96860265231,0.0,0.0,43.513341876,52.539744,28.9117893306,24.0575293306,4.83426,0.02
 11/05  10:00:00,104.59456394,4.6565121468,0.0,0.0,43.513341876,52.539744,34.6142544495,16.2476487059,4.83426,13.5323457436
 11/05  11:00:00,105.823764928,4.96860265231,0.0,0.0,43.513341876,52.539744,20.6539959332,11.9453316283,4.83426,3.8744043049
 11/05  12:00:00,103.51596808,3.5870549469,0.0,0.0,43.513341876,52.539744,18.8163848571,5.32867830758,4.83426,8.65344654949
 11/05  13:00:00,100.401632078,0.378683347193,0.0,0.0,43.513341876,52.539744,13.7861577567,0.298750238005,4.83426,8.6531475187
 11/05  14:00:00,100.054363252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.041559167,0.0,0.0,0.0,43.513341876,52.539744,13.4808276953,0.0,4.83426,8.64656769525
 11/05  16:00:00,99.8500963819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,99.8226958117,0.0,0.0,0.0,43.513341876,52.539744,13.4458815185,0.0,4.83426,8.61162151851
 11/05  18:00:00,111.661792212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,117.975411573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,117.940524231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.874122346,1.13605004158,0.0,0.0,43.513341876,52.539744,32.2828354767,1.04757386235,4.83426,26.4010016143
 11/05  22:00:00,121.371677095,3.96573829409,0.0,0.0,43.513341876,52.539744,9.89564187437,5.04138187437,4.83426,0.02
 11/05  23:00:00,123.144976199,4.74327277673,0.0,0.0,43.513341876,52.539744,14.4304507134,9.57619071343,4.83426,0.02
 11/05  24:00:00,122.29557317,4.88184202239,0.0,0.0,43.513341876,52.539744,28.1869532775,14.7409092249,4.83426,8.61178405264
 11/06  01:00:00,122.587747149,5.16355624642,0.0,0.0,43.513341876,52.539744,27.3440261184,22.4897661184,4.83426,0.02
 11/06  02:00:00,135.616881975,18.1797225102,0.0,0.0,43.513341876,52.539744,40.4005323793,35.5462723793,4.83426,0.02
 11/06  03:00:00,133.498202717,16.0540307185,0.0,0.0,43.513341876,52.539744,45.9997983483,41.1455383483,4.83426,0.02
 11/06  04:00:00,136.492204321,19.0404481886,0.0,0.0,43.513341876,52.539744,63.3011713931,49.8481710418,4.83426,8.61874035136
 11/06  05:00:00,136.778885611,18.8817202039,0.0,0.0,43.513341876,52.539744,66.7997546047,61.9454946047,4.83426,0.02
 11/06  06:00:00,152.617462482,34.7414780499,0.0,0.0,43.513341876,52.539744,76.8927466523,72.0384866523,4.83426,0.02
 11/06  07:00:00,196.625572186,73.6403359664,0.0,0.0,43.513341876,53.238744,2421.18439762,2416.33013762,4.83426,0.02
 11/06  08:00:00,355.194205134,73.6403359664,0.0,0.0,220.879908,53.238744,1811.40614127,1780.2492117,4.83426,26.3226695695
 11/06  09:00:00,446.520846064,73.6403359664,0.0,0.0,220.879908,145.652643033,1301.28311562,1238.51964993,36.25695,26.5065156905
 11/06  10:00:00,445.420664895,73.6405797477,0.000779453573548,0.0,220.879908,145.652643033,826.585958794,745.692208591,36.25695,44.6368002035
 11/06  11:00:00,450.949312907,73.8231455027,0.00114629217105,0.0,220.879908,151.653867033,596.114262721,503.08013025,48.3426,44.6915324715
 11/06  12:00:00,453.009158847,74.9664219112,0.0,0.0,220.879908,151.653867033,501.100029866,407.897103755,48.3426,44.8603261109
 11/06  13:00:00,453.595940385,76.536610368,0.0,0.0,220.879908,151.653867033,430.674120594,337.347132863,48.3426,44.9843877309
 11/06  14:00:00,448.799031456,77.7349009421,0.0,0.0,220.879908,145.652643033,375.423420449,297.172843966,24.1713,54.0792764835
 11/06  15:00:00,450.098820566,79.0501560087,0.0,0.0,220.879908,145.652643033,336.02481791,267.204631206,24.1713,44.6488867038
 11/06  16:00:00,442.817368216,79.6049844376,0.0,0.0,220.879908,137.835547516,298.142541163,257.521494236,4.83426,35.7867869276
 11/06  17:00:00,434.413264269,76.2139721529,0.0,0.0,220.879908,133.019064,282.529425077,242.184581061,4.83426,35.5105840165
 11/06  18:00:00,364.479243215,73.7839922807,0.0,0.0,220.879908,53.238744,636.282027225,595.938516764,4.83426,35.5092504607
 11/06  19:00:00,371.579255095,73.6490497705,0.0,0.0,220.879908,53.238744,943.896924645,894.522814384,4.83426,44.5398502608
 11/06  20:00:00,372.075834795,73.6403359664,0.0,0.0,220.879908,53.238744,993.331663045,979.809949908,4.83426,8.68745313661
 11/06  21:00:00,372.074358379,73.6403359664,0.0,0.0,220.879908,53.238744,1147.61594528,1134.10541499,4.83426,8.67627029072
 11/06  22:00:00,117.583259898,0.0,0.0,0.0,43.513341876,52.539744,13.5119288096,0.0,4.83426,8.67766880964
 11/06  23:00:00,117.388147041,0.0,0.0,0.0,43.513341876,52.539744,13.4772203388,0.0,4.83426,8.64296033882
 11/06  24:00:00,120.407592615,1.89341673596,0.0,0.0,43.513341876,52.539744,5.26721576595,0.412955765951,4.83426,0.02
 11/07  01:00:00,118.987862902,1.51473338877,0.0,0.0,43.513341876,52.539744,13.882013157,0.429020634059,4.83426,8.61873252293
 11/07  02:00:00,120.373630852,2.89448657342,0.0,0.0,43.513341876,52.539744,5.78277316668,0.928513166683,4.83426,0.02
 11/07  03:00:00,121.977555853,4.50315867519,0.0,0.0,43.513341876,52.539744,6.24363674421,1.38937674421,4.83426,0.02
 11/07  04:00:00,122.597914151,5.12195612392,0.0,0.0,43.513341876,52.539744,7.35939172407,2.50513172407,4.83426,0.02
 11/07  05:00:00,124.102180379,4.50315867519,0.0,0.0,43.513341876,52.539744,15.7805182085,2.32747621794,4.83426,8.6187819906
 11/07  06:00:00,125.50615449,6.2427120431,0.0,0.0,43.513341876,52.539744,9.43243997811,4.57817997811,4.83426,0.02
 11/07  07:00:00,196.315271036,73.6403359664,0.0,0.0,43.513341876,53.238744,1720.91292421,1716.05866421,4.83426,0.02
 11/07  08:00:00,354.256781883,73.6403359664,0.0,0.0,220.879908,53.238744,1461.66242231,1430.50459599,4.83426,26.3235663251
 11/07  09:00:00,445.95070909,73.6403359664,0.00126265116045,0.0,220.879908,145.652643033,1026.60044427,963.83941409,36.25695,26.5040801795
 11/07  10:00:00,445.113733192,73.6513864845,0.000713024078372,0.0,220.879908,145.652643033,769.183924015,688.286688191,36.25695,44.6402858242
 11/07  11:00:00,451.4305358,73.992452505,0.00110522934287,0.0,220.879908,151.653867033,748.813072482,655.774095094,48.3426,44.696377388
