Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  12:00:00,452.709648908,74.4836211488,0.0,0.0,220.879908,151.653867033,591.531018986,498.322534903,48.3426,44.8658840833
 11/07  13:00:00,451.074098709,73.9885524153,0.0,0.0,220.879908,151.653867033,478.175808953,384.83554829,48.3426,44.997660663
 11/07  14:00:00,445.016905132,73.9206209293,0.0,0.0,220.879908,145.652643033,467.906262713,389.653501077,24.1713,54.0814616356
 11/07  15:00:00,445.038698494,73.9547189991,0.0,0.0,220.879908,145.652643033,451.493545967,390.03182594,24.1713,37.2904200275
 11/07  16:00:00,437.185975655,73.9404203163,0.0,0.0,220.879908,137.835547516,428.377409469,380.374586271,4.83426,43.1685631982
 11/07  17:00:00,431.986125183,73.6403359664,0.0,0.0,220.879908,133.019064,460.660113882,420.314778313,4.83426,35.5110755693
 11/07  18:00:00,364.570396151,73.6403359664,0.0,0.0,220.879908,53.238744,718.963661166,678.622797339,4.83426,35.5066038273
 11/07  19:00:00,370.800157768,73.6403359664,0.0,0.0,220.879908,53.238744,747.599878558,698.218325515,4.83426,44.5472930431
 11/07  20:00:00,371.041368749,73.6403359664,0.0,0.0,220.879908,53.238744,746.840426653,733.317557296,4.83426,8.68860935703
 11/07  21:00:00,370.744038227,73.6403359664,0.0,0.0,220.879908,53.238744,676.425710076,662.913604647,4.83426,8.6778454285
 11/07  22:00:00,117.365160079,0.0,0.0,0.0,43.513341876,52.539744,13.5122914594,0.0,4.83426,8.67803145942
 11/07  23:00:00,117.426767334,0.0,0.0,0.0,43.513341876,52.539744,13.4768536207,0.0,4.83426,8.64259362072
 11/07  24:00:00,118.539928265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.514161802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.550237942,0.0,0.0,0.0,43.513341876,52.539744,13.4528891262,0.0,4.83426,8.61862912623
 11/08  03:00:00,117.564701793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.571781497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,117.978851177,0.0,0.0,0.0,43.513341876,52.539744,13.4530365953,0.0,4.83426,8.61877659531
 11/08  06:00:00,119.051908736,1.13605004158,0.0,0.0,43.513341876,52.539744,5.08173464519,0.227474645186,4.83426,0.02
 11/08  07:00:00,194.386689857,73.6403359664,0.0,0.0,43.513341876,53.238744,1331.5541445,1326.6998845,4.83426,0.02
 11/08  08:00:00,353.654858347,73.6403359664,0.0,0.0,220.879908,53.238744,1162.44113819,1131.27846124,4.83426,26.3284169462
 11/08  09:00:00,446.000342124,73.6403359664,0.00240611328029,0.0,220.879908,145.652643033,976.712331667,913.945779121,36.25695,26.5096025457
 11/08  10:00:00,446.071265833,73.6403359664,0.00193178867973,0.0,220.879908,145.652643033,947.942197694,867.038301998,36.25695,44.6469456955
 11/08  11:00:00,451.410180332,73.6403359664,0.00155575296922,0.0,220.879908,151.653867033,812.80694526,719.763037546,48.3426,44.7013077144
 11/08  12:00:00,452.102155841,73.6403359664,0.0,0.0,220.879908,151.653867033,708.686393564,615.472013576,48.3426,44.8717799886
 11/08  13:00:00,451.238345566,73.6403359664,0.0,0.0,220.879908,151.653867033,758.657253301,665.310044055,48.3426,45.0046092455
 11/08  14:00:00,445.234603688,73.6403359664,0.0,0.0,220.879908,145.652643033,749.801984696,671.540038097,24.1713,54.0906465986
 11/08  15:00:00,445.13863005,73.6403359664,0.0,0.0,220.879908,145.652643033,708.480695539,639.647245271,24.1713,44.6621502675
 11/08  16:00:00,437.273896273,73.6403359664,0.0,0.0,220.879908,137.835547516,633.132145359,592.503934476,4.83426,35.7939508827
 11/08  17:00:00,432.339658085,73.6403359664,0.0,0.0,220.879908,133.019064,565.280603087,524.929411484,4.83426,35.5169316033
 11/08  18:00:00,367.587478347,73.6403359664,0.0,0.0,220.879908,53.238744,667.503747044,627.15570948,4.83426,35.5137775644
 11/08  19:00:00,370.58447516,73.6403359664,0.0,0.0,220.879908,53.238744,678.308378426,628.923329402,4.83426,44.5507890236
 11/08  20:00:00,370.986496384,73.6403359664,0.0,0.0,220.879908,53.238744,648.219659249,634.697264358,4.83426,8.68813489119
 11/08  21:00:00,370.727450722,73.6403359664,0.0,0.0,220.879908,53.238744,568.592531988,555.080744894,4.83426,8.67752709472
 11/08  22:00:00,117.775151939,0.0,0.0,0.0,43.513341876,52.539744,13.5125796683,0.0,4.83426,8.67831966829
 11/08  23:00:00,117.528031909,0.0,0.0,0.0,43.513341876,52.539744,13.477034664,0.0,4.83426,8.64277466405
 11/08  24:00:00,118.595942201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.635755347,0.0,0.0,0.0,43.513341876,52.539744,13.4530955376,0.0,4.83426,8.61883553757
 11/09  02:00:00,117.645993136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.640260821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.634932248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.045651726,0.0,0.0,0.0,43.513341876,52.539744,13.4529392153,0.0,4.83426,8.61867921528
 11/09  06:00:00,118.00357961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,193.125391596,73.6403359664,0.0,0.0,43.513341876,53.238744,981.324499755,976.470239755,4.83426,0.02
 11/09  08:00:00,352.446458057,73.6403359664,0.00100867515448,0.0,220.879908,53.238744,794.156558692,762.993148586,4.83426,26.3291501057
 11/09  09:00:00,444.759347526,73.6403359664,0.00338064118836,0.0,220.879908,145.652643033,584.684193109,521.91673964,36.25695,26.5105034686
 11/09  10:00:00,444.781850436,73.6677182782,0.00267252482921,0.0,220.879908,145.652643033,477.649756437,396.740565337,36.25695,44.6522411002
 11/09  11:00:00,451.178156405,74.0685945902,0.00179147171248,0.0,220.879908,151.653867033,428.977802635,335.928731838,48.3426,44.7064707965
 11/09  12:00:00,453.111697588,75.0675077715,0.0,0.0,220.879908,151.653867033,392.573273759,299.352496483,48.3426,44.8781772759
 11/09  13:00:00,453.138794808,75.9422649676,0.0,0.0,220.879908,151.653867033,471.154947186,377.807864665,48.3426,45.0044825212
 11/09  14:00:00,448.096281848,76.8126572549,0.0,0.0,220.879908,145.652643033,517.856635665,439.578026098,24.1713,54.1073095666
 11/09  15:00:00,448.950600208,77.7080754737,0.0,0.0,220.879908,145.652643033,472.373537305,403.5328577,24.1713,44.6693796054
 11/09  16:00:00,441.5047302,78.129521934,0.0,0.0,220.879908,137.835547516,407.299402004,357.718695978,4.83426,44.7464460256
 11/09  17:00:00,433.239646512,74.8944163896,0.0,0.0,220.879908,133.019064,355.631135498,315.281230946,4.83426,35.5156445523
 11/09  18:00:00,367.419268252,73.7149605512,0.0,0.0,220.879908,53.238744,598.328238152,557.978728559,4.83426,35.5152495924
 11/09  19:00:00,370.699646042,73.6490557802,0.0,0.0,220.879908,53.238744,700.933393481,660.449641203,4.83426,35.6494922774
 11/09  20:00:00,371.473869141,73.6403359664,0.0,0.0,220.879908,53.238744,719.249164172,705.726050118,4.83426,8.6888540541
 11/09  21:00:00,372.048792994,73.6403359664,0.0,0.0,220.879908,53.238744,805.045394017,791.532712974,4.83426,8.67842104294
 11/09  22:00:00,117.65649309,0.0,0.0,0.0,43.513341876,52.539744,13.5129379674,0.0,4.83426,8.67867796744
 11/09  23:00:00,117.445617155,0.0,0.0,0.0,43.513341876,52.539744,13.4777281345,0.0,4.83426,8.64346813449
 11/09  24:00:00,118.547823903,0.0,0.0,0.0,43.513341876,52.539744,13.4667940273,0.0,4.83426,8.63253402735
 11/10  01:00:00,117.513596514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.522074153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.514086719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.505121571,0.0,0.0,0.0,43.513341876,52.539744,13.4530978609,0.0,4.83426,8.61883786091
 11/10  05:00:00,122.063933083,2.44248778847,0.0,0.0,43.513341876,52.539744,5.21307700876,0.358817008759,4.83426,0.02
 11/10  06:00:00,128.422852303,9.13953582354,0.0,0.0,43.513341876,52.539744,6.68475065848,1.83049065848,4.83426,0.02
 11/10  07:00:00,195.811529422,73.6403359664,0.0,0.0,43.513341876,53.238744,1670.04341935,1656.59046292,4.83426,8.61869642284
 11/10  08:00:00,354.069596019,73.6403359664,0.0,0.0,220.879908,53.238744,1303.34035111,1280.94510083,4.83426,17.5609902846
 11/10  09:00:00,446.389330914,73.6403359664,0.00211639331606,0.0,220.879908,145.652643033,1047.11352047,975.509478184,36.25695,35.3470922821
 11/10  10:00:00,446.331417321,73.6722460391,0.00163885555713,0.0,220.879908,145.652643033,930.796527918,858.811507808,36.25695,35.7280701096
 11/10  11:00:00,452.127355312,73.933213164,0.00118088641297,0.0,220.879908,151.653867033,873.040866352,779.982421452,48.3426,44.7158449002
 11/10  12:00:00,453.571572434,74.6289197067,0.0,0.0,220.879908,151.653867033,782.142886716,688.92083401,48.3426,44.8794527062
 11/10  13:00:00,453.454671108,75.5304092596,0.0,0.0,220.879908,151.653867033,775.733452882,673.375900069,48.3426,54.0149528133
 11/10  14:00:00,448.175395591,76.1456103039,0.0,0.0,220.879908,145.652643033,778.645279722,707.760669659,24.1713,46.7133100633
 11/10  15:00:00,448.589956862,76.5340901617,0.0,0.0,220.879908,145.652643033,775.326522277,708.094036899,24.1713,43.0611853778
 11/10  16:00:00,440.924956686,76.7206020082,0.0,0.0,220.879908,137.835547516,709.88007547,660.292182145,4.83426,44.7536333248
 11/10  17:00:00,433.495217392,74.4589410672,0.0,0.0,220.879908,133.019064,595.521210887,555.163377404,4.83426,35.5235734831
 11/10  18:00:00,367.805004692,73.658185148,0.0,0.0,220.879908,53.238744,679.228214019,638.870362708,4.83426,35.5235913105
 11/10  19:00:00,371.04341695,73.6403359664,0.0,0.0,220.879908,53.238744,731.355776899,690.870064969,4.83426,35.6514519302
 11/10  20:00:00,371.642111688,73.6403359664,0.0,0.0,220.879908,53.238744,809.840961032,787.648618091,4.83426,17.3580829406
 11/10  21:00:00,371.680359857,73.6403359664,0.0,0.0,220.879908,53.238744,843.152493519,829.641517626,4.83426,8.67671589308
 11/10  22:00:00,117.347352372,0.0,0.0,0.0,43.513341876,52.539744,13.5128253678,0.0,4.83426,8.67856536784
 11/10  23:00:00,117.448112454,0.0,0.0,0.0,43.513341876,52.539744,13.4772650419,0.0,4.83426,8.64300504189
 11/10  24:00:00,118.553248575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.509631269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.514301953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.506930988,0.0,0.0,0.0,43.513341876,52.539744,13.4461542089,0.0,4.83426,8.61189420887
 11/11  04:00:00,117.499048044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,117.919330104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,119.400957371,1.51473338877,0.0,0.0,43.513341876,52.539744,5.08666617343,0.23240617343,4.83426,0.02
 11/11  07:00:00,120.724379651,2.81501596509,0.0,0.0,43.513341876,52.539744,5.24847007162,0.39421007162,4.83426,0.02
 11/11  08:00:00,101.720623595,1.86470870842,0.0,0.0,43.513341876,52.539744,13.6508014106,0.204755937534,4.83426,8.61178547304
 11/11  09:00:00,101.371684406,1.51473338877,0.0,0.0,43.513341876,52.539744,5.09266516461,0.238405164606,4.83426,0.02
 11/11  10:00:00,101.022731409,1.13605004158,0.0,0.0,43.513341876,52.539744,5.00902530928,0.154765309281,4.83426,0.02
 11/11  11:00:00,100.614153008,0.757366694386,0.0,0.0,43.513341876,52.539744,4.93634910463,0.082089104626,4.83426,0.02
 11/11  12:00:00,100.810323894,0.0,0.0,0.0,43.513341876,52.539744,13.4531041083,0.0,4.83426,8.61884410827
 11/11  13:00:00,99.8378488515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,99.9073939244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,99.9311217305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,99.9109755665,0.0,0.0,0.0,43.513341876,52.539744,13.4461959294,0.0,4.83426,8.61193592942
 11/11  17:00:00,99.698772605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,114.601978768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.580431477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.003157292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,117.969822279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,121.473143746,3.72928785978,0.0,0.0,43.513341876,52.539744,14.0551487067,0.608936184881,4.83426,8.61195252182
 11/11  23:00:00,122.175905898,4.74327277673,0.0,0.0,43.513341876,52.539744,5.84940193252,0.995141932518,4.83426,0.02
 11/11  24:00:00,127.089420532,8.66439324963,0.0,0.0,43.513341876,52.539744,7.80636299765,2.95210299765,4.83426,0.02
 11/12  01:00:00,126.381880697,8.94610747367,0.0,0.0,43.513341876,52.539744,9.44833105941,4.59407105941,4.83426,0.02
 11/12  02:00:00,130.534325656,13.0891599199,0.0,0.0,43.513341876,52.539744,14.4836548557,9.62939485566,4.83426,0.02
 11/12  03:00:00,133.860527158,16.4104162332,0.0,0.0,43.513341876,52.539744,26.2214640245,12.7752327703,4.83426,8.61197125418
 11/12  04:00:00,138.162096265,20.7014233284,0.0,0.0,43.513341876,52.539744,28.709744994,23.855484994,4.83426,0.02
 11/12  05:00:00,140.109290322,22.2080424405,0.0,0.0,43.513341876,52.539744,35.0752272282,30.2209672282,4.83426,0.02
 11/12  06:00:00,151.651266091,33.7662072934,0.0,0.0,43.513341876,52.539744,48.8776947759,44.0234347759,4.83426,0.02
 11/12  07:00:00,150.991713053,33.0552782479,0.0,0.0,43.513341876,52.539744,61.1789355952,56.3246755952,4.83426,0.02
 11/12  08:00:00,117.195047238,17.3391555708,0.0,0.0,43.513341876,52.539744,49.4246915446,44.5704315446,4.83426,0.02
 11/12  09:00:00,109.053594409,9.19161992398,0.0,0.0,43.513341876,52.539744,45.0104406634,31.5577154789,4.83426,8.61846518456
 11/12  10:00:00,107.243207135,7.35314599308,0.0,0.0,43.513341876,52.539744,30.0499458758,25.1956858758,4.83426,0.02
 11/12  11:00:00,104.621354152,4.74327277673,0.0,0.0,43.513341876,52.539744,38.3719765052,16.1139475725,4.83426,17.4237689327
 11/12  12:00:00,105.685301811,4.88184202239,0.0,0.0,43.513341876,52.539744,24.4386010239,10.9495754879,4.83426,8.65476553598
 11/12  13:00:00,104.109299312,4.28212467087,0.0,0.0,43.513341876,52.539744,10.1931312426,5.3388712426,4.83426,0.02
 11/12  14:00:00,101.04296998,1.14143360388,0.0,0.0,43.513341876,52.539744,14.3072793036,0.81822969916,4.83426,8.6547896044
 11/12  15:00:00,99.9158655179,0.0,0.0,0.0,43.513341876,52.539744,13.4815790858,0.0,4.83426,8.64731908584
 11/12  16:00:00,99.8786199682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,99.6609024841,0.0,0.0,0.0,43.513341876,52.539744,13.4462650929,0.0,4.83426,8.61200509293
 11/12  18:00:00,116.418701905,1.86343056748,0.0,0.0,43.513341876,52.539744,6.00981396299,1.15555396299,4.83426,0.02
 11/12  19:00:00,122.243448222,4.71012949295,0.0,0.0,43.513341876,52.539744,9.27699613591,4.42273613591,4.83426,0.02
 11/12  20:00:00,122.462513086,4.50126206305,0.0,0.0,43.513341876,52.539744,11.7588075014,6.90454750138,4.83426,0.02
 11/12  21:00:00,123.061585796,5.12385273606,0.0,0.0,43.513341876,52.539744,16.3929564116,11.5386964116,4.83426,0.02
 11/12  22:00:00,122.253328596,4.50126206305,0.0,0.0,43.513341876,52.539744,51.4391551745,20.185506074,4.83426,26.4193891004
 11/12  23:00:00,122.551510665,5.12385273606,0.0,0.0,43.513341876,52.539744,41.6256759035,28.1794292928,4.83426,8.61198661075
 11/12  24:00:00,135.385096724,16.9585756115,0.0,0.0,43.513341876,52.539744,43.2363375343,38.3820775343,4.83426,0.02
 11/13  01:00:00,136.406093675,18.9462321265,0.0,0.0,43.513341876,52.539744,58.327086999,53.472826999,4.83426,0.02
 11/13  02:00:00,134.116948535,16.6425075747,0.0,0.0,43.513341876,52.539744,71.1659715172,66.3117115172,4.83426,0.02
 11/13  03:00:00,137.597266627,20.1129464721,0.0,0.0,43.513341876,52.539744,86.1008661648,72.6475387885,4.83426,8.61906737629
 11/13  04:00:00,150.211189112,32.7175457396,0.0,0.0,43.513341876,52.539744,88.6427244933,83.7884644933,4.83426,0.02
 11/13  05:00:00,138.514278759,20.5694257385,0.0,0.0,43.513341876,52.539744,103.290386575,98.4361265754,4.83426,0.02
 11/13  06:00:00,146.65482752,28.7389286905,0.0,0.0,43.513341876,52.539744,104.628450062,99.7741900623,4.83426,0.02
 11/13  07:00:00,196.746860462,73.6403359664,0.0,0.0,43.513341876,53.238744,2216.06879791,2202.6154503,4.83426,8.61908760653
 11/13  08:00:00,358.514702747,73.6403359664,0.0,0.0,220.879908,53.238744,1633.32473639,1610.92833119,4.83426,17.5621452055
 11/13  09:00:00,446.592316046,73.6403359664,0.00164627869829,0.0,220.879908,145.652643033,1280.06931243,1208.45831744,36.25695,35.3540449836
 11/13  10:00:00,446.399210078,73.6403359664,0.000822123542588,0.0,220.879908,145.652643033,1081.08298909,1000.15533248,36.25695,44.6707066108
 11/13  11:00:00,451.253448396,73.6403359664,0.00134936926843,0.0,220.879908,151.653867033,790.403501887,706.274338024,48.3426,35.7865638629
 11/13  12:00:00,451.971446331,73.7840098455,0.0,0.0,220.879908,151.653867033,620.759072923,518.539805211,48.3426,53.8766677122
 11/13  13:00:00,451.903071449,74.7363230348,0.0,0.0,220.879908,151.653867033,547.986110683,454.601763297,48.3426,45.0417473864
 11/13  14:00:00,447.392157305,76.2614768956,0.0,0.0,220.879908,145.652643033,460.314024361,382.009957986,24.1713,54.1327663748
 11/13  15:00:00,448.609999053,77.4943542201,0.0,0.0,220.879908,145.652643033,436.330901038,367.470118359,24.1713,44.6894826793
 11/13  16:00:00,440.759245463,77.4855045522,0.0,0.0,220.879908,137.835547516,399.17496239,349.571645581,4.83426,44.7690568092
 11/13  17:00:00,432.126360827,73.9236075119,0.0,0.0,220.879908,133.019064,337.523490723,297.155855697,4.83426,35.5333750259
 11/13  18:00:00,367.157808903,73.6409329816,0.0,0.0,220.879908,53.238744,557.852360099,517.486394269,4.83426,35.5317058292
 11/13  19:00:00,370.536422986,73.6403359664,0.0,0.0,220.879908,53.238744,712.433468699,671.92992874,4.83426,35.6692799591
 11/13  20:00:00,371.753731668,73.6403359664,0.0,0.0,220.879908,53.238744,811.302862459,797.779416639,4.83426,8.68918581973
 11/13  21:00:00,372.066764184,73.6403359664,0.0,0.0,220.879908,53.238744,889.185730079,867.014099542,4.83426,17.3373705361
 11/13  22:00:00,117.608899762,0.0,0.0,0.0,43.513341876,52.539744,13.5136553067,0.0,4.83426,8.67939530667
 11/13  23:00:00,117.401217192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  24:00:00,118.508965359,0.0,0.0,0.0,43.513341876,52.539744,13.4671202363,0.0,4.83426,8.63286023626
 11/14  01:00:00,118.606342314,1.13605004158,0.0,0.0,43.513341876,52.539744,5.03857618879,0.18431618879,4.83426,0.02
 11/14  02:00:00,119.372464238,1.89341673596,0.0,0.0,43.513341876,52.539744,5.19944745612,0.345187456122,4.83426,0.02
 11/14  03:00:00,118.986979371,1.51473338877,0.0,0.0,43.513341876,52.539744,13.7735473041,0.320404781756,4.83426,8.61888252233
 11/14  04:00:00,121.967931923,4.49731960665,0.0,0.0,43.513341876,52.539744,5.91725593947,1.06299593947,4.83426,0.02
 11/14  05:00:00,124.336549997,4.74516938887,0.0,0.0,43.513341876,52.539744,6.47649274416,1.62223274416,4.83426,0.02
 11/14  06:00:00,126.240830598,6.98136275871,0.0,0.0,43.513341876,52.539744,9.1327832592,4.2785232592,4.83426,0.02
 11/14  07:00:00,196.568570812,73.6403359664,0.0,0.0,43.513341876,53.238744,1937.64833892,1924.19493436,4.83426,8.61914456127
 11/14  08:00:00,357.377084694,73.6403359664,0.0,0.0,220.879908,53.238744,1648.06095154,1625.66426271,4.83426,17.5624288319
 11/14  09:00:00,446.419456696,73.6403359664,0.0,0.0,220.879908,145.652643033,1230.03902538,1158.42214086,36.25695,35.3599345198
 11/14  10:00:00,445.972110395,73.6875671508,0.0008348907975,0.0,220.879908,145.652643033,899.615184216,818.680597156,36.25695,44.6776370598
 11/14  11:00:00,451.962668525,74.2114702549,0.00131175910989,0.0,220.879908,151.653867033,795.13468052,710.999399175,48.3426,35.7926813455
 11/14  12:00:00,454.401863633,75.6388690209,0.0,0.0,220.879908,151.653867033,753.60449221,651.374755555,48.3426,53.8871366551
 11/14  13:00:00,453.807599933,76.3451231827,0.0,0.0,220.879908,151.653867033,623.655909775,530.267945543,48.3426,45.0453642325
 11/14  14:00:00,446.522840523,75.2142582029,0.0,0.0,220.879908,145.652643033,582.172765444,503.856254065,24.1713,54.1452113792
 11/14  15:00:00,447.649927898,76.2322534989,0.0,0.0,220.879908,145.652643033,627.60769381,558.73950545,24.1713,44.69688836
 11/14  16:00:00,440.582489685,76.8049309668,0.0,0.0,220.879908,137.835547516,643.868951306,594.257152328,4.83426,44.7775389782
 11/14  17:00:00,432.726043926,73.906998374,0.0,0.0,220.879908,133.019064,592.022518343,551.646663903,4.83426,35.54159444
 11/14  18:00:00,368.044829937,73.6403359664,0.0,0.0,220.879908,53.238744,750.155243438,709.781003164,4.83426,35.5399802742
 11/14  19:00:00,371.655822397,73.6403359664,0.0,0.0,220.879908,53.238744,831.672366873,791.170050486,4.83426,35.6680563876
 11/14  20:00:00,371.661157444,73.6403359664,0.0,0.0,220.879908,53.238744,877.167271859,854.973176099,4.83426,17.3598357595
 11/14  21:00:00,371.664108963,73.6403359664,0.0,0.0,220.879908,53.238744,937.707692581,924.194747848,4.83426,8.67868473306
 11/14  22:00:00,117.309516275,0.0,0.0,0.0,43.513341876,52.539744,13.5138786465,0.0,4.83426,8.67961864649
 11/14  23:00:00,117.416923283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  24:00:00,118.526160079,0.0,0.0,0.0,43.513341876,52.539744,13.4674274563,0.0,4.83426,8.63316745632
 11/15  01:00:00,117.866665282,0.378683347193,0.0,0.0,43.513341876,52.539744,4.93331676461,0.0790567646145,4.83426,0.02
 11/15  02:00:00,119.014290906,1.51473338877,0.0,0.0,43.513341876,52.539744,13.701379032,0.248143022484,4.83426,8.61897600955
 11/15  03:00:00,119.007659229,1.51473338877,0.0,0.0,43.513341876,52.539744,5.12491628776,0.27065628776,4.83426,0.02
 11/15  04:00:00,120.761596561,3.27370003329,0.0,0.0,43.513341876,52.539744,5.5145867723,0.660326772299,4.83426,0.02
 11/15  05:00:00,122.188184891,4.2778287996,0.0,0.0,43.513341876,52.539744,5.94211922334,1.08785922334,4.83426,0.02
 11/15  06:00:00,127.013549162,9.12983722675,0.0,0.0,43.513341876,52.539744,16.8941749163,3.44073859363,4.83426,8.61917632268
 11/15  07:00:00,195.765509239,73.6403359664,0.0,0.0,43.513341876,53.238744,1974.77305828,1969.91879828,4.83426,0.02
 11/15  08:00:00,357.266533695,73.6403359664,0.0,0.0,220.879908,53.238744,1598.34193511,1567.16915554,4.83426,26.3385195689
 11/15  09:00:00,446.40102787,73.6403359664,0.000575508340152,0.0,220.879908,145.652643033,1191.08623098,1128.303584,36.25695,26.5256969855
 11/15  10:00:00,446.458432512,73.7022041542,0.00160284292171,0.0,220.879908,145.652643033,1003.90589644,922.964289814,36.25695,44.6846566287
 11/15  11:00:00,452.484657103,74.3796914031,0.00110099189944,0.0,220.879908,151.653867033,853.717331015,760.630971817,48.3426,44.7437591979
 11/15  12:00:00,454.796339736,75.9996953902,0.0,0.0,220.879908,151.653867033,739.729686336,646.471009497,48.3426,44.9160768397
 11/15  13:00:00,454.961533208,77.3359206088,0.0,0.0,220.879908,151.653867033,687.753578824,585.366653421,48.3426,54.044325403
 11/15  14:00:00,450.158108236,78.5677353279,0.0,0.0,220.879908,145.652643033,659.526560037,590.216868794,24.1713,45.1383912434
 11/15  15:00:00,451.297436663,79.8416444415,0.0,0.0,220.879908,145.652643033,610.60914548,541.73489999,24.1713,44.7029454906
 11/15  16:00:00,443.483319859,79.7168445493,0.0,0.0,220.879908,137.835547516,620.927033568,571.312038864,4.83426,44.7807347043
 11/15  17:00:00,433.637510164,74.8595064081,0.0,0.0,220.879908,133.019064,556.031376885,515.650706811,4.83426,35.5464100734
 11/15  18:00:00,368.383683688,73.6980866438,0.0,0.0,220.879908,53.238744,801.732941558,761.352456658,4.83426,35.5462248997
 11/15  19:00:00,371.682372324,73.6403359664,0.0,0.0,220.879908,53.238744,996.621076775,947.197676298,4.83426,44.5891404772
 11/15  20:00:00,372.098440819,73.6403359664,0.0,0.0,220.879908,53.238744,1085.55396338,1072.02877211,4.83426,8.69093127708
 11/15  21:00:00,372.076896108,73.6403359664,0.0,0.0,220.879908,53.238744,1113.27164418,1099.75732145,4.83426,8.68006272892
 11/15  22:00:00,117.612279686,0.0,0.0,0.0,43.513341876,52.539744,13.5140073729,0.0,4.83426,8.67974737287
 11/15  23:00:00,117.417550151,0.0,0.0,0.0,43.513341876,52.539744,13.4778027151,0.0,4.83426,8.64354271512
 11/15  24:00:00,120.050074194,1.51473338877,0.0,0.0,43.513341876,52.539744,5.16746129435,0.313201294353,4.83426,0.02
 11/16  01:00:00,119.390124073,1.89341673596,0.0,0.0,43.513341876,52.539744,13.934289232,0.480790473654,4.83426,8.61923875834
 11/16  02:00:00,120.013851703,2.51517102218,0.0,0.0,43.513341876,52.539744,5.57877971023,0.724519710234,4.83426,0.02
 11/16  03:00:00,122.377139783,4.88184202239,0.0,0.0,43.513341876,52.539744,6.36002947009,1.50576947009,4.83426,0.02
 11/16  04:00:00,125.600982703,8.10554053428,0.0,0.0,43.513341876,52.539744,9.20067053532,4.34641053532,4.83426,0.02
 11/16  05:00:00,128.685738827,10.7658105981,0.0,0.0,43.513341876,52.539744,18.5683583061,5.11488606463,4.83426,8.61921224142
 11/16  06:00:00,127.768799686,9.87073110699,0.0,0.0,43.513341876,52.539744,14.4117333767,9.55747337669,4.83426,0.02
 11/16  07:00:00,196.029894511,73.6403359664,0.0,0.0,43.513341876,53.238744,2110.46833106,2105.61407106,4.83426,0.02
 11/16  08:00:00,357.464708782,73.6403359664,0.0,0.0,220.879908,53.238744,1787.44748876,1756.27332977,4.83426,26.3398989949
 11/16  09:00:00,446.42919555,73.6403359664,0.0,0.0,220.879908,145.652643033,1358.78052939,1295.99172908,36.25695,26.5318503126
 11/16  10:00:00,446.383935287,73.6542080326,0.000631922561211,0.0,220.879908,145.652643033,1051.25180165,970.301490759,36.25695,44.6933608917
 11/16  11:00:00,451.770160953,73.8539512293,0.00110115233801,0.0,220.879908,151.653867033,848.943586413,755.85243802,48.3426,44.7485483928
 11/16  12:00:00,453.19886489,74.591282502,0.0,0.0,220.879908,151.653867033,730.724710985,637.463594766,48.3426,44.9185162191
 11/16  13:00:00,453.786109671,76.3702855618,0.0,0.0,220.879908,151.653867033,636.601016662,534.189553654,48.3426,54.068863008
 11/16  14:00:00,448.373499698,77.0985380816,0.0,0.0,220.879908,145.652643033,549.084505038,470.759205303,24.1713,54.1539997348
 11/16  15:00:00,448.156921787,76.9384977883,0.0,0.0,220.879908,145.652643033,515.521959572,446.645764052,24.1713,44.7048955199
 11/16  16:00:00,439.17010553,75.7908207333,0.0,0.0,220.879908,137.835547516,484.737898086,440.127874607,4.83426,39.7757634797
 11/16  17:00:00,432.371647989,73.8678400352,0.0,0.0,220.879908,133.019064,517.813072561,472.469996184,4.83426,40.5088163772
 11/16  18:00:00,368.305474518,73.6403359664,0.0,0.0,220.879908,53.238744,838.829198562,798.4520175,4.83426,35.5429210624
 11/16  19:00:00,371.681655697,73.6403359664,0.0,0.0,220.879908,53.238744,944.135697123,903.61820075,4.83426,35.683236373
 11/16  20:00:00,372.096420644,73.6403359664,0.0,0.0,220.879908,53.238744,1022.1034867,1008.57892324,4.83426,8.69030346342
 11/16  21:00:00,372.082684459,73.6403359664,0.0,0.0,220.879908,53.238744,1108.90194453,1086.72806625,4.83426,17.33961828
 11/16  22:00:00,117.612283722,0.0,0.0,0.0,43.513341876,52.539744,13.5135587772,0.0,4.83426,8.67929877715
 11/16  23:00:00,117.416573871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  24:00:00,120.429505787,1.89341673596,0.0,0.0,43.513341876,52.539744,13.8471031565,0.379384919506,4.83426,8.63345823699
 11/17  01:00:00,119.009211214,1.51473338877,0.0,0.0,43.513341876,52.539744,5.23122060362,0.376960603618,4.83426,0.02
 11/17  02:00:00,120.621641495,3.12411232028,0.0,0.0,43.513341876,52.539744,5.71248759157,0.858227591566,4.83426,0.02
 11/17  03:00:00,121.995717451,4.50315867519,0.0,0.0,43.513341876,52.539744,14.8845685188,1.43103251802,4.83426,8.61927600079
 11/17  04:00:00,122.61626848,5.12195612392,0.0,0.0,43.513341876,52.539744,7.89384422555,3.03958422555,4.83426,0.02
 11/17  05:00:00,129.158661392,9.54656031152,0.0,0.0,43.513341876,52.539744,9.73284644724,4.87858644724,4.83426,0.02
 11/17  06:00:00,130.12389896,10.8378113118,0.0,0.0,43.513341876,52.539744,23.0981034572,9.64456574488,4.83426,8.61927771236
 11/17  07:00:00,196.619034708,73.6403359664,0.0,0.0,43.513341876,53.238744,1966.75835639,1961.90409639,4.83426,0.02
 11/17  08:00:00,357.360993305,73.6403359664,0.0,0.0,220.879908,53.238744,1621.51185387,1590.3371165,4.83426,26.3404773747
 11/17  09:00:00,446.40735258,73.6403359664,0.0,0.0,220.879908,145.652643033,1198.65263597,1135.86342865,36.25695,26.5322573244
 11/17  10:00:00,445.941482387,73.6403359664,0.00148298821256,0.0,220.879908,145.652643033,947.684671726,866.733400796,36.25695,44.6943209299
 11/17  11:00:00,451.351821587,73.6403359664,0.00110358177751,0.0,220.879908,151.653867033,842.011467465,748.914116674,48.3426,44.7547507908
 11/17  12:00:00,452.175863203,73.6874349599,0.0,0.0,220.879908,151.653867033,731.107803084,637.835958368,48.3426,44.9292447152
 11/17  13:00:00,451.565018343,74.2729293467,0.0,0.0,220.879908,151.653867033,628.845923842,526.441276919,48.3426,54.0620469236
 11/17  14:00:00,445.876806697,74.714468976,0.0,0.0,220.879908,145.652643033,499.664538333,430.351869964,24.1713,45.1413683696
 11/17  15:00:00,447.550176436,76.4460835595,0.0,0.0,220.879908,145.652643033,415.579783031,346.689090179,24.1713,44.7193928522
 11/17  16:00:00,440.416575682,77.1601521147,0.0,0.0,220.879908,137.835547516,362.677884054,313.053135771,4.83426,44.7904882824
 11/17  17:00:00,432.132599048,73.9175182816,0.0,0.0,220.879908,133.019064,330.242413436,289.858300223,4.83426,35.5498532135
 11/17  18:00:00,367.257540888,73.6403359664,0.0,0.0,220.879908,53.238744,596.357511846,555.973656393,4.83426,35.5495954538
 11/17  19:00:00,371.294299378,73.6403359664,0.0,0.0,220.879908,53.238744,864.808822487,815.371940965,4.83426,44.6026215214
 11/17  20:00:00,371.649962854,73.6403359664,0.0,0.0,220.879908,53.238744,868.236693615,854.712287039,4.83426,8.69014657589
 11/17  21:00:00,371.654633785,73.6403359664,0.0,0.0,220.879908,53.238744,924.776395247,911.262540705,4.83426,8.67959454228
 11/17  22:00:00,117.297221039,0.0,0.0,0.0,43.513341876,52.539744,13.5149019203,0.0,4.83426,8.68064192027
 11/17  23:00:00,117.405537236,0.0,0.0,0.0,43.513341876,52.539744,13.4783728891,0.0,4.83426,8.64411288907
 11/17  24:00:00,118.524200618,0.0,0.0,0.0,43.513341876,52.539744,13.4678992851,0.0,4.83426,8.63363928508
 11/18  01:00:00,118.616580891,1.13605004158,0.0,0.0,43.513341876,52.539744,5.0459064016,0.191646401601,4.83426,0.02
 11/18  02:00:00,119.386480096,1.89341673596,0.0,0.0,43.513341876,52.539744,5.25704651234,0.402786512337,4.83426,0.02
 11/18  03:00:00,120.57784997,3.09176420551,0.0,0.0,43.513341876,52.539744,5.51522735848,0.660967358475,4.83426,0.02
 11/18  04:00:00,122.366080324,4.87994541024,0.0,0.0,43.513341876,52.539744,6.71832564518,1.86406564518,4.83426,0.02
 11/18  05:00:00,128.538643132,10.6291379646,0.0,0.0,43.513341876,52.539744,9.81664826141,4.96238826141,4.83426,0.02
 11/18  06:00:00,129.491426774,11.6044809253,0.0,0.0,43.513341876,52.539744,19.7293705876,6.28294558164,4.83426,8.61216500591
 11/18  07:00:00,128.371981058,10.4610245767,0.0,0.0,43.513341876,52.539744,11.9921605996,7.13790059965,4.83426,0.02
 11/18  08:00:00,112.776723273,9.92334704657,0.0,0.0,43.513341876,52.539744,13.7297867662,8.87552676616,4.83426,0.02
 11/18  09:00:00,104.627137906,4.74516938887,0.0,0.0,43.513341876,52.539744,10.4310239028,5.57676390279,4.83426,0.02
 11/18  10:00:00,104.804971679,4.87994541024,0.0,0.0,43.513341876,52.539744,18.598192076,5.14461065245,4.83426,8.61932142358
 11/18  11:00:00,104.671688262,4.74516938887,0.0,0.0,43.513341876,52.539744,16.7302595464,3.17179659865,4.83426,8.72420294772
 11/18  12:00:00,103.749249488,2.88655084371,0.0,0.0,43.513341876,52.539744,14.8962701074,1.40617765516,4.83426,8.65583245226
 11/18  13:00:00,100.699732359,0.757366694386,0.0,0.0,43.513341876,52.539744,13.6849386994,0.195094696976,4.83426,8.65558400244
 11/18  14:00:00,100.042013693,0.0,0.0,0.0,43.513341876,52.539744,13.4824495813,0.0,4.83426,8.64818958135
 11/18  15:00:00,100.072564776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.032251998,0.0,0.0,0.0,43.513341876,52.539744,13.4827778808,0.0,4.83426,8.64851788082
 11/18  17:00:00,99.7784323451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,114.610017483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.57418806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.374426794,0.378683347193,0.0,0.0,43.513341876,52.539744,13.6209107731,0.17446462426,4.83426,8.61218614882
 11/18  21:00:00,121.385790964,3.42040770612,0.0,0.0,43.513341876,52.539744,6.06609007887,1.21183007887,4.83426,0.02
 11/18  22:00:00,122.273052658,4.50315867519,0.0,0.0,43.513341876,52.539744,35.428421577,4.1622712016,4.83426,26.4318903753
 11/18  23:00:00,122.560394455,5.12195612392,0.0,0.0,43.513341876,52.539744,12.0203703877,7.16611038767,4.83426,0.02
 11/18  24:00:00,124.285613239,5.84806577821,0.0,0.0,43.513341876,52.539744,17.5296186235,12.6753586235,4.83426,0.02
 11/19  01:00:00,135.049631627,17.5994284113,0.0,0.0,43.513341876,52.539744,22.5040714399,17.6498114399,4.83426,0.02
 11/19  02:00:00,134.597220352,17.138664981,0.0,0.0,43.513341876,52.539744,37.4998563511,24.0549823188,4.83426,8.61061403232
 11/19  03:00:00,137.08017642,19.6167890659,0.0,0.0,43.513341876,52.539744,36.2522194955,31.3979594955,4.83426,0.02
 11/19  04:00:00,134.144248111,16.6645629258,0.0,0.0,43.513341876,52.539744,46.9211937252,42.0669337252,4.83426,0.02
 11/19  05:00:00,151.671075846,33.752565582,0.0,0.0,43.513341876,52.539744,60.3552077089,55.5009477089,4.83426,0.02
 11/19  06:00:00,148.506762192,30.5976159886,0.0,0.0,43.513341876,52.539744,71.0904848928,66.2362248928,4.83426,0.02
 11/19  07:00:00,146.902797107,28.9567117949,0.0,0.0,43.513341876,52.539744,90.6319490131,77.1854781933,4.83426,8.61221081978
 11/19  08:00:00,137.794982179,34.9369905094,0.0,0.0,43.513341876,52.539744,64.9212809921,60.0670209921,4.83426,0.02
 11/19  09:00:00,111.431780851,11.5473464477,0.0,0.0,43.513341876,52.539744,51.4728086809,46.6185486809,4.83426,0.02
 11/19  10:00:00,106.893243025,6.97446264589,0.0,0.0,43.513341876,52.539744,38.3996436285,33.5453836285,4.83426,0.02
 11/19  11:00:00,105.058890341,5.12195612392,0.0,0.0,43.513341876,52.539744,42.6468983246,20.3852442636,4.83426,17.427394061
 11/19  12:00:00,105.33721162,4.50315867519,0.0,0.0,43.513341876,52.539744,25.9604559507,12.4702351859,4.83426,8.65596076481
 11/19  13:00:00,104.215251654,4.28522091258,0.0,0.0,43.513341876,52.539744,19.8009090725,6.31232626691,4.83426,8.65432280561
 11/19  14:00:00,100.411129916,0.378683347193,0.0,0.0,43.513341876,52.539744,5.15438944184,0.300129441837,4.83426,0.02
 11/19  15:00:00,100.05019091,0.0,0.0,0.0,43.513341876,52.539744,13.4829617159,0.0,4.83426,8.64870171587
 11/19  16:00:00,100.014144934,0.0,0.0,0.0,43.513341876,52.539744,13.4824984783,0.0,4.83426,8.64823847831
 11/19  17:00:00,99.7840033326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,114.662374318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.593460529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.379492897,0.378683347193,0.0,0.0,43.513341876,52.539744,13.7644174517,0.318888216962,4.83426,8.61126923478
 11/19  21:00:00,119.486231103,1.51473338877,0.0,0.0,43.513341876,52.539744,5.85076184496,0.996501844956,4.83426,0.02
 11/19  22:00:00,122.568200642,4.80007939866,0.0,0.0,43.513341876,52.539744,37.3675192089,6.10049718907,4.83426,26.4327620199
 11/19  23:00:00,122.068703742,4.6565121468,0.0,0.0,43.513341876,52.539744,13.0633962386,8.20913623859,4.83426,0.02
 11/19  24:00:00,123.374484655,4.96860265231,0.0,0.0,43.513341876,52.539744,16.1387617247,11.2845017247,4.83426,0.02
 11/20  01:00:00,122.065744875,4.6565121468,0.0,0.0,43.513341876,52.539744,27.2796223115,13.8268707823,4.83426,8.61849152919
 11/20  02:00:00,122.387215578,4.96860265231,0.0,0.0,43.513341876,52.539744,27.5626685116,22.7084085116,4.83426,0.02
 11/20  03:00:00,124.598033283,7.17821296496,0.0,0.0,43.513341876,52.539744,31.9090588864,27.0547988864,4.83426,0.02
 11/20  04:00:00,125.731120165,8.30567198613,0.0,0.0,43.513341876,52.539744,36.042862328,31.188602328,4.83426,0.02
 11/20  05:00:00,132.918319047,15.0628051942,0.0,0.0,43.513341876,52.539744,49.7310377563,36.2773491202,4.83426,8.61942863606
 11/20  06:00:00,135.091655187,17.2535721015,0.0,0.0,43.513341876,52.539744,48.9210934794,44.0668334794,4.83426,0.02
 11/20  07:00:00,196.333681318,73.6403359664,0.0,0.0,43.513341876,53.238744,2116.44858636,2111.59432636,4.83426,0.02
 11/20  08:00:00,357.956821605,73.6403359664,0.0,0.0,220.879908,53.238744,1549.38836973,1518.20729227,4.83426,26.3468174606
 11/20  09:00:00,446.365290344,73.6403359664,0.00216092652913,0.0,220.879908,145.652643033,1126.32965246,1056.74636192,36.25695,33.3263405382
 11/20  10:00:00,445.375185813,73.640980637,0.000768422781904,0.0,220.879908,145.652643033,834.075023793,759.972695094,36.25695,37.8453786992
 11/20  11:00:00,451.099923159,73.8685732851,0.00135401234937,0.0,220.879908,151.653867033,645.279721403,552.16706114,48.3426,44.7700602637
 11/20  12:00:00,453.299996544,75.2480897472,0.0,0.0,220.879908,151.653867033,471.757174608,369.489064393,48.3426,53.9255102153
 11/20  13:00:00,453.867645332,76.8178997252,0.0,0.0,220.879908,151.653867033,335.190504187,241.758117579,48.3426,45.0897866079
 11/20  14:00:00,449.337261366,78.2607619746,0.0,0.0,220.879908,145.652643033,263.738892019,185.370591026,24.1713,54.1970009935
 11/20  15:00:00,451.644917737,79.5237768166,1.04428367803,0.0,220.879908,145.652643033,226.097316493,157.196879188,24.1713,44.7291373046
 11/20  16:00:00,442.822655946,79.6244495884,0.0,0.0,220.879908,137.835547516,191.215623608,141.569618399,4.83426,44.8117452089
 11/20  17:00:00,433.001814599,74.852566231,0.0,0.0,220.879908,133.019064,185.272337019,144.873214378,4.83426,35.5648626413
 11/20  18:00:00,367.263661237,73.7090678067,0.0,0.0,220.879908,53.238744,546.715365128,506.319857168,4.83426,35.5612479602
 11/20  19:00:00,371.467425815,73.6419837935,0.0,0.0,220.879908,53.238744,943.802254691,894.348856925,4.83426,44.6191377658
 11/20  20:00:00,372.07918209,73.6403359664,0.0,0.0,220.879908,53.238744,916.356482996,902.83059808,4.83426,8.69162491574
 11/20  21:00:00,372.058296827,73.6403359664,0.0,0.0,220.879908,53.238744,909.724254547,896.209121925,4.83426,8.68087262198
 11/20  22:00:00,117.612612794,0.0,0.0,0.0,43.513341876,52.539744,13.5153775832,0.0,4.83426,8.68111758318
 11/20  23:00:00,117.406792137,0.0,0.0,0.0,43.513341876,52.539744,13.4788625135,0.0,4.83426,8.64460251346
 11/20  24:00:00,118.512774095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.853217793,0.378683347193,0.0,0.0,43.513341876,52.539744,13.5249805815,0.0712664337918,4.83426,8.61945414766
 11/21  02:00:00,118.998866666,1.51473338877,0.0,0.0,43.513341876,52.539744,5.10798942314,0.253729423141,4.83426,0.02
 11/21  03:00:00,118.992014735,1.51473338877,0.0,0.0,43.513341876,52.539744,5.1359117977,0.2816517977,4.83426,0.02
 11/21  04:00:00,121.16829084,3.69451302019,0.0,0.0,43.513341876,52.539744,14.1396185773,0.685841761908,4.83426,8.61951681537
 11/21  05:00:00,124.337478852,4.74327277673,0.0,0.0,43.513341876,52.539744,5.8354242184,0.981164218402,4.83426,0.02
 11/21  06:00:00,124.139331806,4.88184202239,0.0,0.0,43.513341876,52.539744,6.67855976428,1.82429976428,4.83426,0.02
 11/21  07:00:00,196.336918878,73.6403359664,0.0,0.0,43.513341876,53.238744,1833.89741547,1820.44392146,4.83426,8.61923401389
 11/21  08:00:00,357.241147678,73.6403359664,0.0,0.0,220.879908,53.238744,1513.3206461,1490.911785,4.83426,17.5746011041
 11/21  09:00:00,446.340323249,73.6403359664,0.00157716566966,0.0,220.879908,145.652643033,1104.09041097,1032.44938901,36.25695,35.3840719584
 11/21  10:00:00,445.323445859,73.8638613276,0.00096714359683,0.0,220.879908,145.652643033,678.89106692,597.919134769,36.25695,44.7149821512
 11/21  11:00:00,452.362009997,75.254823344,0.00159562336093,0.0,220.879908,151.653867033,444.081695271,350.96426405,48.3426,44.7748312215
 11/21  12:00:00,455.410337318,77.414309411,0.0,0.0,220.879908,151.653867033,303.974375393,210.675518418,48.3426,44.956256975
 11/21  13:00:00,456.998149623,79.5364669909,0.394140958758,0.0,220.879908,151.653867033,252.381217147,149.946472122,48.3426,54.0921450246
 11/21  14:00:00,471.326704558,80.8984029131,19.0688246538,0.0,220.879908,145.652643033,195.826382281,126.493441468,24.1713,45.161640813
 11/21  15:00:00,487.970039061,82.2945977195,34.1689297114,0.0,220.879908,145.652643033,173.393001012,104.485888644,24.1713,44.7358123675
 11/21  16:00:00,465.376768939,82.6109511157,19.3270839483,0.0,220.879908,137.835547516,145.059218009,95.4130330411,4.83426,44.8119249676
 11/21  17:00:00,435.097282779,76.941716407,0.0,0.0,220.879908,133.019064,121.095919888,80.6930464968,4.83426,35.5686133914
 11/21  18:00:00,371.189209899,74.2051323997,0.0,0.0,220.879908,53.238744,653.571155931,604.28737182,4.83426,44.4495241111
 11/21  19:00:00,371.728993439,73.6858884373,0.0,0.0,220.879908,53.238744,879.771271163,839.231773531,4.83426,35.7052376315
 11/21  20:00:00,371.652430126,73.6403359664,0.0,0.0,220.879908,53.238744,890.112115606,874.691725118,4.83426,10.5861304874
 11/21  21:00:00,371.654610126,73.6403359664,0.0,0.0,220.879908,53.238744,963.527715886,943.244057135,4.83426,15.4493987513
 11/21  22:00:00,117.320785234,0.0,0.0,0.0,43.513341876,52.539744,13.5152900947,0.0,4.83426,8.68103009474
 11/21  23:00:00,117.4265188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  24:00:00,118.533573869,0.0,0.0,0.0,43.513341876,52.539744,13.4680166896,0.0,4.83426,8.63375668961
 11/22  01:00:00,117.493651056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  02:00:00,118.641201663,1.13605004158,0.0,0.0,43.513341876,52.539744,13.637121744,0.183458812786,4.83426,8.61940293121
 11/22  03:00:00,119.013840079,1.51473338877,0.0,0.0,43.513341876,52.539744,5.1383661075,0.284106107502,4.83426,0.02
 11/22  04:00:00,121.154007734,3.66037038466,0.0,0.0,43.513341876,52.539744,5.49347382009,0.639213820091,4.83426,0.02
 11/22  05:00:00,122.660411607,4.74327277673,0.0,0.0,43.513341876,52.539744,5.89798106469,1.04372106469,4.83426,0.02
 11/22  06:00:00,126.689592454,8.80448773953,0.0,0.0,43.513341876,52.539744,14.9749429858,1.52111754373,4.83426,8.61956544208
 11/22  07:00:00,195.521551452,73.6403359664,0.0,0.0,43.513341876,53.238744,1892.21614207,1887.36188207,4.83426,0.02
 11/22  08:00:00,357.214676332,73.6403359664,0.0,0.0,220.879908,53.238744,1593.04584913,1561.85868835,4.83426,26.3529007743
 11/22  09:00:00,446.345589708,73.6484685499,0.00142238886652,0.0,220.879908,145.652643033,1118.34121593,1055.53817828,36.25695,26.5460876471
 11/22  10:00:00,445.416581587,73.9590407147,0.000897776971268,0.0,220.879908,145.652643033,681.72262889,600.736955688,36.25695,44.7287232014
 11/22  11:00:00,452.429680578,75.3028567568,0.00149594764985,0.0,220.879908,151.653867033,479.97261124,386.847409467,48.3426,44.7826017722
 11/22  12:00:00,455.190514605,77.1664138509,0.0,0.0,220.879908,151.653867033,362.774782548,269.481741206,48.3426,44.9504413424
 11/22  13:00:00,455.849215651,78.7808766065,0.0,0.0,220.879908,151.653867033,303.116603132,200.652613836,48.3426,54.1213892965
 11/22  14:00:00,451.71342025,80.1137134218,0.504221813768,0.0,220.879908,145.652643033,248.237136667,169.857308705,24.1713,54.2085279621
 11/22  15:00:00,450.903263483,79.8260720586,0.0,0.0,220.879908,145.652643033,242.025494632,173.111530718,24.1713,44.7426639142
 11/22  16:00:00,443.283844763,80.049393066,0.0,0.0,220.879908,137.835547516,259.098852725,209.441214257,4.83426,44.8233784679
 11/22  17:00:00,433.709328251,75.4735702092,0.0,0.0,220.879908,133.019064,264.336976838,223.931376924,4.83426,35.5713399136
 11/22  18:00:00,370.33938435,73.8861386788,0.0,0.0,220.879908,53.238744,468.116929616,427.713060196,4.83426,35.5696094204
 11/22  19:00:00,371.218123589,73.6808065025,0.0,0.0,220.879908,53.238744,866.854430167,817.390978215,4.83426,44.6291919519
 11/22  20:00:00,372.085300774,73.6403359664,0.0,0.0,220.879908,53.238744,936.086529694,922.559937694,4.83426,8.69233200017
 11/22  21:00:00,372.062113169,73.6403359664,0.0,0.0,220.879908,53.238744,1040.57644246,1027.06062589,4.83426,8.68155657661
 11/22  22:00:00,117.626781592,0.0,0.0,0.0,43.513341876,52.539744,13.5156290057,0.0,4.83426,8.68136900567
 11/22  23:00:00,117.42603537,0.0,0.0,0.0,43.513341876,52.539744,13.4786624789,0.0,4.83426,8.6444024789
 11/22  24:00:00,118.535919766,0.0,0.0,0.0,43.513341876,52.539744,13.4681299268,0.0,4.83426,8.63386992679
 11/23  01:00:00,117.495288072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,118.262677968,0.757366694386,0.0,0.0,43.513341876,52.539744,4.99080511182,0.136545111816,4.83426,0.02
 11/23  03:00:00,119.014176126,1.51473338877,0.0,0.0,43.513341876,52.539744,5.11212335107,0.257863351074,4.83426,0.02
 11/23  04:00:00,120.547188016,3.05393043706,0.0,0.0,43.513341876,52.539744,5.43243769912,0.578177699125,4.83426,0.02
 11/23  05:00:00,122.419060831,4.50315867519,0.0,0.0,43.513341876,52.539744,5.78325630203,0.928996302032,4.83426,0.02
 11/23  06:00:00,127.209632014,9.32479082086,0.0,0.0,43.513341876,52.539744,16.1020762183,2.6554850438,4.83426,8.61233117445
 11/23  07:00:00,126.615121801,8.70599337213,0.0,0.0,43.513341876,52.539744,8.430632714,3.576372714,4.83426,0.02
 11/23  08:00:00,115.577437364,9.74507429055,0.0,0.0,43.513341876,52.539744,8.86197818937,4.00771818937,4.83426,0.02
 11/23  09:00:00,104.386454492,4.50315867519,0.0,0.0,43.513341876,52.539744,6.81518825091,1.96092825091,4.83426,0.02
 11/23  10:00:00,105.128995836,5.12195612392,0.0,0.0,43.513341876,52.539744,15.0735411891,1.61971527012,4.83426,8.61956591897
 11/23  11:00:00,101.352346177,1.32539171518,0.0,0.0,43.513341876,52.539744,5.24190880325,0.387648803246,4.83426,0.02
 11/23  12:00:00,100.904890881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,100.005343148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.08648016,0.0,0.0,0.0,43.513341876,52.539744,13.4536861057,0.0,4.83426,8.61942610569
 11/23  15:00:00,100.133120092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.080691835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,99.8387771241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.71638922,0.0,0.0,0.0,43.513341876,52.539744,13.446404774,0.0,4.83426,8.61214477401
 11/23  19:00:00,117.665855049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.065518916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,117.993526996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,120.609947864,2.85681394172,0.0,0.0,43.513341876,52.539744,5.51431154154,0.660051541542,4.83426,0.02
 11/23  23:00:00,121.719514884,4.2778287996,0.0,0.0,43.513341876,52.539744,6.08263302465,1.22837302465,4.83426,0.02
 11/23  24:00:00,123.778553599,5.34728599951,0.0,0.0,43.513341876,52.539744,15.3629695532,1.9163619047,4.83426,8.61234764848
 11/24  01:00:00,121.720300175,4.2778287996,0.0,0.0,43.513341876,52.539744,8.32817937827,3.47391937827,4.83426,0.02
 11/24  02:00:00,125.488524564,8.03710020555,0.0,0.0,43.513341876,52.539744,13.2373339473,8.38307394732,4.83426,0.02
 11/24  03:00:00,126.774065818,9.32123043594,0.0,0.0,43.513341876,52.539744,16.3879652444,11.5337052444,4.83426,0.02
 11/24  04:00:00,135.706595782,18.2500814414,0.0,0.0,43.513341876,52.539744,28.3623522456,14.9084598703,4.83426,8.61963237532
