Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  05:00:00,134.680772738,15.0943259472,0.0,0.0,43.513341876,52.539744,24.8140086537,19.9597486537,4.83426,0.02
 11/24  06:00:00,139.93021551,20.6726065113,0.0,0.0,43.513341876,52.539744,32.3876673328,27.5334073328,4.83426,0.02
 11/24  07:00:00,197.237056859,73.6403359664,0.0,0.0,43.513341876,53.238744,2295.22441169,2281.77048318,4.83426,8.6196685126
 11/24  08:00:00,361.050241135,73.6403359664,0.0,0.0,220.879908,53.238744,1815.942693,1793.53119171,4.83426,17.5772412924
 11/24  09:00:00,446.486814452,73.6403359664,0.0,0.0,220.879908,145.652643033,1331.10132828,1259.45128938,36.25695,35.3930889022
 11/24  10:00:00,445.838916994,73.6448936376,0.000852433496903,0.0,220.879908,145.652643033,934.315758092,853.323191155,36.25695,44.7356169372
 11/24  11:00:00,451.176711192,73.8687244879,0.00141459863034,0.0,220.879908,151.653867033,681.552295544,588.412193619,48.3426,44.7975019251
 11/24  12:00:00,453.106263758,74.9859634408,0.0,0.0,220.879908,151.653867033,525.282901408,431.971609698,48.3426,44.9686917096
 11/24  13:00:00,453.323169048,76.2388428927,0.0,0.0,220.879908,151.653867033,438.774620849,336.302682792,48.3426,54.129338057
 11/24  14:00:00,446.871521161,75.7891605693,0.0,0.0,220.879908,145.652643033,412.336399549,333.942938374,24.1713,54.2221611744
 11/24  15:00:00,446.072780384,75.0111491562,0.0,0.0,220.879908,145.652643033,401.177841757,332.254842846,24.1713,44.7516989112
 11/24  16:00:00,438.130305392,74.9104773878,0.0,0.0,220.879908,137.835547516,369.384645397,319.712686658,4.83426,44.8376987387
 11/24  17:00:00,431.882731569,73.7096207444,0.0,0.0,220.879908,133.019064,303.178511817,262.767083626,4.83426,35.5771681907
 11/24  18:00:00,370.919749958,73.6403359664,0.0,0.0,220.879908,53.238744,843.964737174,803.548280629,4.83426,35.5821965449
 11/24  19:00:00,371.686160953,73.6403359664,0.0,0.0,220.879908,53.238744,1012.25667621,962.781795623,4.83426,44.6406205846
 11/24  20:00:00,371.6617554,73.6403359664,0.0,0.0,220.879908,53.238744,955.23317731,941.70606063,4.83426,8.69285668002
 11/24  21:00:00,371.657528323,73.6403359664,0.0,0.0,220.879908,53.238744,871.303356146,857.787039065,4.83426,8.68205708095
 11/24  22:00:00,117.295914672,0.0,0.0,0.0,43.513341876,52.539744,13.5161859504,0.0,4.83426,8.68192595041
 11/24  23:00:00,117.427348772,0.0,0.0,0.0,43.513341876,52.539744,13.4790252733,0.0,4.83426,8.64476527326
 11/24  24:00:00,118.523744118,0.0,0.0,0.0,43.513341876,52.539744,13.4684707971,0.0,4.83426,8.63421079706
 11/25  01:00:00,117.475234092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,119.002679007,1.51473338877,0.0,0.0,43.513341876,52.539744,5.10792199615,0.253661996147,4.83426,0.02
 11/25  03:00:00,119.375104555,1.89341673596,0.0,0.0,43.513341876,52.539744,5.17245946145,0.318199461454,4.83426,0.02
 11/25  04:00:00,120.762755665,3.28661511278,0.0,0.0,43.513341876,52.539744,5.47095572229,0.616695722294,4.83426,0.02
 11/25  05:00:00,122.557272779,4.6565121468,0.0,0.0,43.513341876,52.539744,6.00226835888,1.14800835888,4.83426,0.02
 11/25  06:00:00,122.8387736,4.96860265231,0.0,0.0,43.513341876,52.539744,15.3124148183,1.8657882156,4.83426,8.61236660268
 11/25  07:00:00,122.552665197,4.6565121468,0.0,0.0,43.513341876,52.539744,7.46362886564,2.60936886564,4.83426,0.02
 11/25  08:00:00,110.781558161,4.96860265231,0.0,0.0,43.513341876,52.539744,7.62023433419,2.76597433419,4.83426,0.02
 11/25  09:00:00,104.505638921,4.6565121468,0.0,0.0,43.513341876,52.539744,7.76530650656,2.91104650656,4.83426,0.02
 11/25  10:00:00,104.851311956,4.96860265231,0.0,0.0,43.513341876,52.539744,16.2436214051,2.78963496253,4.83426,8.61972644256
 11/25  11:00:00,104.524941292,4.6565121468,0.0,0.0,43.513341876,52.539744,15.9341601548,2.37322204659,4.83426,8.72667810824
 11/25  12:00:00,105.767949411,4.96860265231,0.0,0.0,43.513341876,52.539744,15.5096497826,2.01865667547,4.83426,8.65673310715
 11/25  13:00:00,103.877447826,4.06484038728,0.0,0.0,43.513341876,52.539744,14.6817185806,1.19041898456,4.83426,8.65703959604
 11/25  14:00:00,101.0390723,1.13605004158,0.0,0.0,43.513341876,52.539744,13.791323292,0.307944342218,4.83426,8.64911894976
 11/25  15:00:00,99.9217983463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,100.618878339,0.757366694386,0.0,0.0,43.513341876,52.539744,13.7173717538,0.233514444719,4.83426,8.64959730908
 11/25  17:00:00,101.157111078,1.51473338877,0.0,0.0,43.513341876,52.539744,5.29768913071,0.44342913071,4.83426,0.02
 11/25  18:00:00,119.274490997,1.71415895649,0.0,0.0,43.513341876,52.539744,5.48250925152,0.62824925152,4.83426,0.02
 11/25  19:00:00,122.907333622,5.34728599951,0.0,0.0,43.513341876,52.539744,16.0580750829,2.61147921522,4.83426,8.61233586773
 11/25  20:00:00,122.262576907,4.2778287996,0.0,0.0,43.513341876,52.539744,8.31329929861,3.45903929861,4.83426,0.02
 11/25  21:00:00,123.309435061,5.34728599951,0.0,0.0,43.513341876,52.539744,11.4328314793,6.57857147929,4.83426,0.02
 11/25  22:00:00,127.818610426,10.0374232034,0.0,0.0,43.513341876,52.539744,46.3558731821,15.0737031487,4.83426,26.4479100335
 11/25  23:00:00,134.814947194,17.3506562318,0.0,0.0,43.513341876,52.539744,31.0332891131,26.1790291131,4.83426,0.02
 11/25  24:00:00,137.371730919,18.9105370209,0.0,0.0,43.513341876,52.539744,46.5301046485,33.083438013,4.83426,8.61240663546
 11/26  01:00:00,141.136060365,23.6381712762,0.0,0.0,43.513341876,52.539744,58.002274259,53.148014259,4.83426,0.02
 11/26  02:00:00,151.704061711,34.1928691437,0.0,0.0,43.513341876,52.539744,68.0742203823,63.2199603823,4.83426,0.02
 11/26  03:00:00,154.937238279,37.3865944932,0.0,0.0,43.513341876,52.539744,95.1557229168,90.3014629168,4.83426,0.02
 11/26  04:00:00,151.87059149,34.3197470502,0.0,0.0,43.513341876,52.539744,97.4041505759,92.5498905759,4.83426,0.02
 11/26  05:00:00,155.267487606,37.2440914488,0.0,0.0,43.513341876,52.539744,128.281932776,123.427672776,4.83426,0.02
 11/26  06:00:00,161.308839878,43.3168175875,0.0,0.0,43.513341876,52.539744,136.3579993,122.911761372,4.83426,8.61197792816
 11/26  07:00:00,163.901226097,45.8136528532,0.0,0.0,43.513341876,52.539744,168.623834231,163.769574231,4.83426,0.02
 11/26  08:00:00,128.045254547,22.1232321828,0.0,0.0,43.513341876,52.539744,115.395502894,110.541242894,4.83426,0.02
 11/26  09:00:00,116.760902316,16.7959192207,0.0,0.0,43.513341876,52.539744,103.002721374,98.1484613738,4.83426,0.02
 11/26  10:00:00,114.111117632,14.1630446824,0.0,0.0,43.513341876,52.539744,80.7899257026,67.3360241158,4.83426,8.61964158674
 11/26  11:00:00,113.673615542,13.7497194999,0.0,0.0,43.513341876,52.539744,77.1763158134,63.6159810768,4.83426,8.72607473663
 11/26  12:00:00,107.046222774,6.25487197616,0.0,0.0,43.513341876,52.539744,47.9115479858,34.4219106525,4.83426,8.65537733328
 11/26  13:00:00,110.100024336,10.2898939409,0.0,0.0,43.513341876,52.539744,37.8039725584,24.3125905396,4.83426,8.65712201874
 11/26  14:00:00,104.173913301,4.2778287996,0.0,0.0,43.513341876,52.539744,25.7526925028,12.2616702276,4.83426,8.6567622752
 11/26  15:00:00,103.187611275,3.27496444138,0.0,0.0,43.513341876,52.539744,18.3719022948,4.88825376825,4.83426,8.64938852657
 11/26  16:00:00,101.392662862,1.51473338877,0.0,0.0,43.513341876,52.539744,5.95678986798,1.10252986798,4.83426,0.02
 11/26  17:00:00,100.580357591,0.946708367982,0.0,0.0,43.513341876,52.539744,5.54990278755,0.695642787549,4.83426,0.02
 11/26  18:00:00,121.482855748,3.96573829409,0.0,0.0,43.513341876,52.539744,19.3832564045,5.93660138388,4.83426,8.61239502062
 11/26  19:00:00,121.795304236,4.2778287996,0.0,0.0,43.513341876,52.539744,15.2510187792,10.3967587792,4.83426,0.02
 11/26  20:00:00,123.299443541,5.34728599951,0.0,0.0,43.513341876,52.539744,21.5147685772,16.6605085772,4.83426,0.02
 11/26  21:00:00,122.203693567,4.2778287996,0.0,0.0,43.513341876,52.539744,24.5695636488,19.7153036488,4.83426,0.02
 11/26  22:00:00,133.432398348,15.649363614,0.0,0.0,43.513341876,52.539744,86.6478510887,55.3646424709,4.83426,26.4489486177
 11/26  23:00:00,135.414571045,17.9421741716,0.0,0.0,43.513341876,52.539744,89.1062099571,75.6595321893,4.83426,8.61241776778
 11/26  24:00:00,152.661709837,34.1535522648,0.0,0.0,43.513341876,52.539744,107.253388873,102.399128873,4.83426,0.02
 11/27  01:00:00,151.311521689,33.7767073554,0.0,0.0,43.513341876,52.539744,121.104057988,116.249797988,4.83426,0.02
 11/27  02:00:00,155.558204717,37.9741352955,0.0,0.0,43.513341876,52.539744,144.094886909,139.240626909,4.83426,0.02
 11/27  03:00:00,157.394037635,39.8148385438,0.0,0.0,43.513341876,52.539744,154.491368362,141.037361269,4.83426,8.61974709339
 11/27  04:00:00,162.645533684,45.0007880722,0.0,0.0,43.513341876,52.539744,174.5318042,169.6775442,4.83426,0.02
 11/27  05:00:00,161.42172533,43.3582280548,0.0,0.0,43.513341876,52.539744,170.006075414,165.151815414,4.83426,0.02
 11/27  06:00:00,159.158541182,41.0599525509,0.0,0.0,43.513341876,52.539744,191.733178726,186.878918726,4.83426,0.02
 11/27  07:00:00,196.831920588,73.6403359664,0.0,0.0,43.513341876,53.238744,2634.15379464,2620.69971576,4.83426,8.61981887979
 11/27  08:00:00,362.333498048,73.6403359664,0.0,0.0,220.879908,53.238744,2248.41745771,2217.22473157,4.83426,26.3584661423
 11/27  09:00:00,447.093513367,73.6403359664,0.0,0.0,220.879908,145.652643033,1762.34410577,1699.53272344,36.25695,26.5544323211
 11/27  10:00:00,446.600463816,73.6403359664,0.0,0.0,220.879908,145.652643033,1360.15238229,1279.14509167,36.25695,44.7503406164
 11/27  11:00:00,452.11674877,73.6403359664,0.000884401934185,0.0,220.879908,151.653867033,1040.02955881,946.875791172,48.3426,44.8111676343
 11/27  12:00:00,452.325167483,73.7306960289,0.0,0.0,220.879908,151.653867033,803.617966807,703.752413401,48.3426,51.5229534065
 11/27  13:00:00,451.941514601,74.6567641853,0.0,0.0,220.879908,151.653867033,656.586832578,560.642857264,48.3426,47.6013753143
 11/27  14:00:00,447.111378388,75.9028020997,0.0,0.0,220.879908,145.652643033,574.03881748,495.607488867,24.1713,54.2600286127
 11/27  15:00:00,447.573754904,76.4000797965,0.0,0.0,220.879908,145.652643033,536.391182921,467.450406105,24.1713,44.7694768158
 11/27  16:00:00,439.954295968,76.584689818,0.0,0.0,220.879908,137.835547516,511.890047213,462.204332018,4.83426,44.8514551948
 11/27  17:00:00,432.379319381,73.7891148346,0.0,0.0,220.879908,133.019064,589.838434176,540.522378867,4.83426,44.4817953091
 11/27  18:00:00,371.617945294,73.6403359664,0.0,0.0,220.879908,53.238744,997.032772831,956.611803921,4.83426,35.5867089102
 11/27  19:00:00,371.696060511,73.6403359664,0.0,0.0,220.879908,53.238744,1043.50788371,1002.94880082,4.83426,35.7248228888
 11/27  20:00:00,372.130230311,73.6403359664,0.0,0.0,220.879908,53.238744,1145.23195483,1123.03032055,4.83426,17.3673742811
 11/27  21:00:00,372.138698668,73.6403359664,0.0,0.0,220.879908,53.238744,1286.2171101,1272.70213488,4.83426,8.68071521496
 11/27  22:00:00,118.825388408,1.26227782398,0.0,0.0,43.513341876,52.539744,13.8662685901,0.34918709758,4.83426,8.6828214925
 11/27  23:00:00,119.290105681,1.89341673596,0.0,0.0,43.513341876,52.539744,14.3729758982,0.893199545489,4.83426,8.64551635274
 11/27  24:00:00,120.966022585,2.43822923004,0.0,0.0,43.513341876,52.539744,6.82315708702,1.96889708702,4.83426,0.02
 11/28  01:00:00,122.362923416,4.88184202239,0.0,0.0,43.513341876,52.539744,17.2706504229,3.81800384499,4.83426,8.61838657793
 11/28  02:00:00,122.227942777,4.74327277673,0.0,0.0,43.513341876,52.539744,11.2312295683,6.37696956826,4.83426,0.02
 11/28  03:00:00,126.737594846,9.2527901072,0.0,0.0,43.513341876,52.539744,15.2324896615,10.3782296615,4.83426,0.02
 11/28  04:00:00,128.968813771,11.4678082918,0.0,0.0,43.513341876,52.539744,24.3674152415,19.5131552415,4.83426,0.02
 11/28  05:00:00,138.647793113,19.0202894496,0.0,0.0,43.513341876,52.539744,38.2778582457,24.8251805699,4.83426,8.61841767575
 11/28  06:00:00,139.89706725,20.5628540827,0.0,0.0,43.513341876,52.539744,52.5421158121,47.6878558121,4.83426,0.02
 11/28  07:00:00,197.403227487,73.6403359664,0.0,0.0,43.513341876,53.238744,2400.96553281,2396.11127281,4.83426,0.02
 11/28  08:00:00,361.265787069,73.6403359664,0.0,0.0,220.879908,53.238744,2043.16401602,2011.96750135,4.83426,26.3622546697
 11/28  09:00:00,446.535241599,73.6403359664,0.0,0.0,220.879908,145.652643033,1514.6525645,1442.98839993,36.25695,35.4072145669
 11/28  10:00:00,446.397724626,73.6403359664,0.00063840886663,0.0,220.879908,145.652643033,1110.43518419,1029.42272794,36.25695,44.7555062471
 11/28  11:00:00,451.529521025,73.7902677244,0.00106609675233,0.0,220.879908,151.653867033,825.204009099,732.046311513,48.3426,44.815097586
 11/28  12:00:00,453.185337051,74.9393530971,0.0,0.0,220.879908,151.653867033,600.697226001,507.35595755,48.3426,44.9986684505
 11/28  13:00:00,453.804171344,76.6171635574,0.0,0.0,220.879908,151.653867033,534.50196958,432.002700232,48.3426,54.1566693482
 11/28  14:00:00,448.793462489,77.5567617962,0.0,0.0,220.879908,145.652643033,541.703266622,463.27898102,24.1713,54.2529856013
 11/28  15:00:00,449.458277997,78.2217878919,0.0,0.0,220.879908,145.652643033,534.395897851,465.451543557,24.1713,44.7730542947
 11/28  16:00:00,441.926059979,78.4836496746,0.0,0.0,220.879908,137.835547516,513.503842146,463.811438144,4.83426,44.8581440019
 11/28  17:00:00,432.766871121,74.3366321974,0.0,0.0,220.879908,133.019064,476.013561029,435.582706492,4.83426,35.5965945374
 11/28  18:00:00,371.474648578,73.6474657331,0.0,0.0,220.879908,53.238744,978.803982042,938.37340836,4.83426,35.5963136821
 11/28  19:00:00,371.70538045,73.6403359664,0.0,0.0,220.879908,53.238744,1185.65460401,1136.15535186,4.83426,44.6649921438
 11/28  20:00:00,371.70151192,73.6403359664,0.0,0.0,220.879908,53.238744,1247.85473775,1234.32633806,4.83426,8.69413969081
 11/28  21:00:00,371.725607736,73.6403359664,0.0,0.0,220.879908,53.238744,1342.78124623,1320.60288298,4.83426,17.3441032496
 11/28  22:00:00,118.41332382,1.13605004158,0.0,0.0,43.513341876,52.539744,13.7822040196,0.266078258768,4.83426,8.68186576086
 11/28  23:00:00,118.912664193,1.51473338877,0.0,0.0,43.513341876,52.539744,5.42424576418,0.569985764178,4.83426,0.02
 11/28  24:00:00,120.426417272,1.89341673596,0.0,0.0,43.513341876,52.539744,14.5588759523,1.09026260948,4.83426,8.63435334285
 11/29  01:00:00,121.373639515,3.87563525132,0.0,0.0,43.513341876,52.539744,7.89555660777,3.04129660777,4.83426,0.02
 11/29  02:00:00,122.84581003,5.34728599951,0.0,0.0,43.513341876,52.539744,9.37283466447,4.51857466447,4.83426,0.02
 11/29  03:00:00,125.137083455,7.64009655716,0.0,0.0,43.513341876,52.539744,20.9550716879,7.5009366189,4.83426,8.61987506895
 11/29  04:00:00,127.887769571,10.3906876358,0.0,0.0,43.513341876,52.539744,14.4303664257,9.57610642568,4.83426,0.02
 11/29  05:00:00,127.585851345,9.65745721169,0.0,0.0,43.513341876,52.539744,17.6795191982,12.8252591982,4.83426,0.02
 11/29  06:00:00,137.902272038,20.0001529598,0.0,0.0,43.513341876,52.539744,32.6365279261,19.1837822209,4.83426,8.61848570529
 11/29  07:00:00,196.265395038,73.6403359664,0.0,0.0,43.513341876,53.238744,2103.2919469,2098.4376869,4.83426,0.02
 11/29  08:00:00,360.666060982,73.6403359664,0.0,0.0,220.879908,53.238744,1785.52080751,1754.32117433,4.83426,26.3653731791
 11/29  09:00:00,446.449293637,73.6403359664,0.0,0.0,220.879908,145.652643033,1340.40085596,1277.58200254,36.25695,26.5619034241
 11/29  10:00:00,446.005120209,73.6621160453,0.000746716791833,0.0,220.879908,145.652643033,951.017370338,869.997374379,36.25695,44.763045959
 11/29  11:00:00,451.567718401,74.0161584494,0.00113054619692,0.0,220.879908,151.653867033,771.969802323,678.806113907,48.3426,44.8210884156
 11/29  12:00:00,453.7850003,75.5083510167,0.0,0.0,220.879908,151.653867033,610.416949886,508.076847893,48.3426,53.9975019925
 11/29  13:00:00,454.426256607,77.2678721687,0.0,0.0,220.879908,151.653867033,491.972271613,389.476835304,48.3426,54.1528363095
 11/29  14:00:00,449.60146025,78.427638567,0.0,0.0,220.879908,145.652643033,470.227619546,391.807262328,24.1713,54.2490572182
 11/29  15:00:00,450.389569665,79.2618508483,0.0,0.0,220.879908,145.652643033,420.756814925,351.805886876,24.1713,44.7796280492
 11/29  16:00:00,442.937766105,79.4810041947,0.0,0.0,220.879908,137.835547516,505.831140516,456.134725904,4.83426,44.8621546113
 11/29  17:00:00,433.305830235,74.7692583552,0.0,0.0,220.879908,133.019064,512.228149776,471.796284636,4.83426,35.5976051394
 11/29  18:00:00,370.603685493,73.7051195952,0.0,0.0,220.879908,53.238744,673.785976759,633.351800672,4.83426,35.5999160876
 11/29  19:00:00,371.332556782,73.6425118796,0.0,0.0,220.879908,53.238744,810.273165561,760.772618386,4.83426,44.6662871756
 11/29  20:00:00,372.088328088,73.6403359664,0.0,0.0,220.879908,53.238744,982.690011123,969.161177322,4.83426,8.69457380139
 11/29  21:00:00,372.081866971,73.6403359664,0.0,0.0,220.879908,53.238744,1161.01832288,1147.50173042,4.83426,8.68233246496
 11/29  22:00:00,117.600060116,0.0,0.0,0.0,43.513341876,52.539744,22.1797777667,0.0,4.83426,17.3455177667
 11/29  23:00:00,117.405873126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  24:00:00,120.423001751,1.89341673596,0.0,0.0,43.513341876,52.539744,13.8573305735,0.388391101466,4.83426,8.63467947205
 11/30  01:00:00,119.004750199,1.51473338877,0.0,0.0,43.513341876,52.539744,5.24853619836,0.394276198362,4.83426,0.02
 11/30  02:00:00,119.733224111,2.23785535625,0.0,0.0,43.513341876,52.539744,5.62843637442,0.774176374425,4.83426,0.02
 11/30  03:00:00,122.057322413,4.56593495099,0.0,0.0,43.513341876,52.539744,14.6602357687,1.20610757844,4.83426,8.61986819027
 11/30  04:00:00,122.372772779,4.88184202239,0.0,0.0,43.513341876,52.539744,6.96209584803,2.10783584803,4.83426,0.02
 11/30  05:00:00,122.656587646,4.74327277673,0.0,0.0,43.513341876,52.539744,7.20482985618,2.35056985618,4.83426,0.02
 11/30  06:00:00,122.767055962,4.88184202239,0.0,0.0,43.513341876,52.539744,8.30462461689,3.45036461689,4.83426,0.02
 11/30  07:00:00,195.217566747,73.6403359664,0.0,0.0,43.513341876,53.238744,1533.58605531,1520.13188329,4.83426,8.61991202273
 11/30  08:00:00,359.69431322,73.6403359664,0.0,0.0,220.879908,53.238744,1220.98826913,1189.79058809,4.83426,26.3634210441
 11/30  09:00:00,446.377485115,73.6403359664,0.0020873406725,0.0,220.879908,145.652643033,1098.17052559,1035.3516009,36.25695,26.5619746921
 11/30  10:00:00,446.368520526,73.6403359664,0.00190313521886,0.0,220.879908,145.652643033,1021.0040019,939.979093972,36.25695,44.7679579287
 11/30  11:00:00,451.767797859,73.6403359664,0.00140654832889,0.0,220.879908,151.653867033,905.428183916,812.258411404,48.3426,44.8271725111
 11/30  12:00:00,452.623664831,73.6618876028,0.0,0.0,220.879908,151.653867033,846.562217462,744.219945522,48.3426,53.9996719409
 11/30  13:00:00,452.266734292,74.1734775927,0.0,0.0,220.879908,151.653867033,838.867964676,743.170106568,48.3426,47.3552581082
 11/30  14:00:00,446.818789005,74.7861781414,0.0,0.0,220.879908,145.652643033,807.625959002,725.42093461,24.1713,58.0337243917
 11/30  15:00:00,446.046455364,74.3788386061,0.0,0.0,220.879908,145.652643033,713.542174653,650.51245168,24.1713,38.8584229726
 11/30  16:00:00,438.564715105,74.6912966335,0.0,0.0,220.879908,137.835547516,688.233903146,629.561949783,4.83426,53.8376933632
 11/30  17:00:00,432.562712447,73.6496707928,0.0,0.0,220.879908,133.019064,608.16777427,567.731558148,4.83426,35.6019561215
 11/30  18:00:00,371.10003258,73.6403359664,0.0,0.0,220.879908,53.238744,762.409390769,721.972521022,4.83426,35.6026097462
 11/30  19:00:00,371.649261575,73.6403359664,0.0,0.0,220.879908,53.238744,837.822752466,788.316260152,4.83426,44.6722323145
 11/30  20:00:00,372.1415558,73.6403359664,0.0,0.0,220.879908,53.238744,850.76486695,837.235961855,4.83426,8.69464509486
 11/30  21:00:00,372.113266627,73.6403359664,0.0,0.0,220.879908,53.238744,891.761403126,878.244748412,4.83426,8.68239471365
 11/30  22:00:00,117.643969348,0.0,0.0,0.0,43.513341876,52.539744,14.4001842856,0.0,4.83426,9.56592428558
 11/30  23:00:00,117.43094592,0.0,0.0,0.0,43.513341876,52.539744,12.6008673008,0.0,4.83426,7.76660730077
 11/30  24:00:00,119.660957472,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6792418602,0.210113976238,4.83426,8.63486788393
 12/01  01:00:00,119.004648353,1.51473338877,0.0,0.0,43.513341876,52.539744,5.21679546474,0.362535464738,4.83426,0.02
 12/01  02:00:00,121.913010359,4.42284185217,0.0,0.0,43.513341876,52.539744,5.97101863792,1.11675863792,4.83426,0.02
 12/01  03:00:00,126.243653748,8.75115387956,0.0,0.0,43.513341876,52.539744,17.5260236513,4.07262891183,4.83426,8.61913473946
 12/01  04:00:00,127.866797693,10.3723673346,0.0,0.0,43.513341876,52.539744,14.2845394074,9.4302794074,4.83426,0.02
 12/01  05:00:00,137.462248729,17.8226191934,0.0,0.0,43.513341876,52.539744,24.4909304066,19.6366704066,4.83426,0.02
 12/01  06:00:00,139.116049133,19.7834811623,0.0,0.0,43.513341876,52.539744,42.7532461155,37.8989861155,4.83426,0.02
 12/01  07:00:00,197.527802974,73.6403359664,0.0,0.0,43.513341876,53.238744,2809.37815617,2795.92386979,4.83426,8.62002638931
 12/01  08:00:00,361.799746472,73.6403359664,0.0,0.0,220.879908,53.238744,2546.79513055,2515.59570624,4.83426,26.3651643042
 12/01  09:00:00,446.805762518,73.6403359664,0.0,0.0,220.879908,145.652643033,2162.41364649,2099.59226829,36.25695,26.5644282063
 12/01  10:00:00,446.645569723,73.6403359664,0.0,0.0,220.879908,145.652643033,1878.23523303,1797.20428042,36.25695,44.7740026023
 12/01  11:00:00,452.536395364,73.6403359664,0.0,0.0,220.879908,151.653867033,1565.14406228,1471.97228042,48.3426,44.8291818598
 12/01  12:00:00,453.530742017,73.6554284849,0.0,0.0,220.879908,151.653867033,1332.87199337,1230.51928424,48.3426,54.0101091308
 12/01  13:00:00,452.726532359,73.920165942,0.0,0.0,220.879908,151.653867033,1214.84950589,1112.34090855,48.3426,54.1659973409
 12/01  14:00:00,447.11872127,74.2903114165,0.0,0.0,220.879908,145.652643033,1156.96206327,1078.52674582,24.1713,54.2640174522
 12/01  15:00:00,447.49655377,74.6921850081,0.0,0.0,220.879908,145.652643033,1134.31936279,1065.35735113,24.1713,44.7907116602
 12/01  16:00:00,439.555278422,74.6229383154,0.0,0.0,220.879908,137.835547516,1056.58302298,1006.87396588,4.83426,44.8747971017
 12/01  17:00:00,433.532492087,73.6459083927,0.0,0.0,220.879908,133.019064,982.451315307,942.012690751,4.83426,35.6043645564
 12/01  18:00:00,371.739529673,73.6403359664,0.0,0.0,220.879908,53.238744,1335.92833976,1295.48587377,4.83426,35.6082059879
 12/01  19:00:00,371.796956165,73.6403359664,0.0,0.0,220.879908,53.238744,1525.30224385,1475.79113529,4.83426,44.6768485601
 12/01  20:00:00,371.799953943,73.6403359664,0.0,0.0,220.879908,53.238744,1533.97602928,1520.44736269,4.83426,8.69440658809
 12/01  21:00:00,371.87840028,73.6403359664,0.0,0.0,220.879908,53.238744,1724.46718467,1710.94920833,4.83426,8.68371633451
 12/01  22:00:00,119.012015728,1.74194339709,0.0,0.0,43.513341876,52.539744,25.2069500887,3.02540550387,4.83426,17.3472845849
 12/01  23:00:00,120.852483012,3.44890017635,0.0,0.0,43.513341876,52.539744,9.45409458652,4.59983458652,4.83426,0.02
 12/01  24:00:00,127.953670971,9.38200730857,0.0,0.0,43.513341876,52.539744,28.2061795599,14.7370015295,4.83426,8.6349180304
 12/02  01:00:00,128.185658391,10.666137539,0.0,0.0,43.513341876,52.539744,25.9027390866,21.0484790866,4.83426,0.02
 12/02  02:00:00,137.769895872,20.1783457172,0.0,0.0,43.513341876,52.539744,54.4993535077,49.6450935077,4.83426,0.02
 12/02  03:00:00,139.069535877,21.5054061902,0.0,0.0,43.513341876,52.539744,60.0320332624,55.1777732624,4.83426,0.02
 12/02  04:00:00,155.472134817,37.8039996682,0.0,0.0,43.513341876,52.539744,111.309310749,97.8624607734,4.83426,8.61258997569
 12/02  05:00:00,154.083124289,36.0463471218,0.0,0.0,43.513341876,52.539744,96.5709678966,91.7167078966,4.83426,0.02
 12/02  06:00:00,161.753123194,43.5961046955,0.0,0.0,43.513341876,52.539744,163.645253046,158.790993046,4.83426,0.02
 12/02  07:00:00,165.025363409,46.9203333438,0.0,0.0,43.513341876,52.539744,141.876159035,137.021899035,4.83426,0.02
 12/02  08:00:00,141.972036327,35.8346861436,0.0,0.0,43.513341876,52.539744,177.123049569,172.268789569,4.83426,0.02
 12/02  09:00:00,121.691060618,21.6777502894,0.0,0.0,43.513341876,52.539744,107.081967663,93.6364032193,4.83426,8.61130444388
 12/02  10:00:00,115.33451365,15.2325018823,0.0,0.0,43.513341876,52.539744,110.796921869,105.942661869,4.83426,0.02
 12/02  11:00:00,115.361535938,15.3986966677,0.0,0.0,43.513341876,52.539744,80.8684696435,58.5958353864,4.83426,17.4383742571
 12/02  12:00:00,116.148998239,15.2325018823,0.0,0.0,43.513341876,52.539744,74.6736694194,69.8194094194,4.83426,0.02
 12/02  13:00:00,109.043958516,9.220436741,0.0,0.0,43.513341876,52.539744,46.1361073916,32.643816702,4.83426,8.65803068957
 12/02  14:00:00,107.694165583,7.8185899702,0.0,0.0,43.513341876,52.539744,39.2522817814,25.7675704135,4.83426,8.65045136785
 12/02  15:00:00,104.13530691,4.2778287996,0.0,0.0,43.513341876,52.539744,23.1404153998,9.65623177291,4.83426,8.64992362685
 12/02  16:00:00,101.705833729,1.89341673596,0.0,0.0,43.513341876,52.539744,7.28682974838,2.43256974838,4.83426,0.02
 12/02  17:00:00,101.120672301,1.51473338877,0.0,0.0,43.513341876,52.539744,15.0206585292,1.57386897914,4.83426,8.61252955011
 12/02  18:00:00,121.381280859,3.84594168287,0.0,0.0,43.513341876,52.539744,12.3232623084,7.46900230843,4.83426,0.02
 12/02  19:00:00,122.284375645,4.74327277673,0.0,0.0,43.513341876,52.539744,20.5208733201,15.6666133201,4.83426,0.02
 12/02  20:00:00,127.235551584,9.2527901072,0.0,0.0,43.513341876,52.539744,33.1365479336,28.2822879336,4.83426,0.02
 12/02  21:00:00,132.860946556,14.8873163728,0.0,0.0,43.513341876,52.539744,46.7498898195,41.8956298195,4.83426,0.02
 12/02  22:00:00,142.407016223,24.5597878869,0.0,0.0,43.513341876,52.539744,130.211119379,90.1007953512,4.83426,35.276064028
 12/02  23:00:00,158.383367036,40.8166967998,0.0,0.0,43.513341876,52.539744,124.099912264,119.245652264,4.83426,0.02
 12/02  24:00:00,166.428863557,47.8195128468,0.0,0.0,43.513341876,52.539744,157.714808361,152.860548361,4.83426,0.02
 12/03  01:00:00,155.64503804,37.9846353574,0.0,0.0,43.513341876,52.539744,172.397479354,167.543219354,4.83426,0.02
 12/03  02:00:00,165.530698438,47.8195128468,0.0,0.0,43.513341876,52.539744,204.186346376,199.332086376,4.83426,0.02
 12/03  03:00:00,160.181881296,42.4197316728,0.0,0.0,43.513341876,52.539744,220.967577795,207.520695111,4.83426,8.61262268444
 12/03  04:00:00,170.089767219,52.2546091622,0.0,0.0,43.513341876,52.539744,247.353283263,242.499023263,4.83426,0.02
 12/03  05:00:00,161.861625307,43.5285057517,0.0,0.0,43.513341876,52.539744,251.536576552,246.682316552,4.83426,0.02
 12/03  06:00:00,174.238164217,55.8898961991,0.0,0.0,43.513341876,52.539744,297.786627128,292.932367128,4.83426,0.02
 12/03  07:00:00,163.645067488,45.2128477237,0.0,0.0,43.513341876,52.539744,288.006282895,283.152022895,4.83426,0.02
 12/03  08:00:00,160.956194521,51.7355235457,0.0,0.0,43.513341876,52.539744,270.716125873,257.269238495,4.83426,8.61262737725
 12/03  09:00:00,143.738129367,43.5285057517,0.0,0.0,43.513341876,52.539744,201.070738366,196.216478366,4.83426,0.02
 12/03  10:00:00,140.297017914,40.1581880464,0.0,0.0,43.513341876,52.539744,157.548471793,152.694211793,4.83426,0.02
 12/03  11:00:00,121.407136059,21.3530241746,0.0,0.0,43.513341876,52.539744,149.051047276,126.776600601,4.83426,17.4401866743
 12/03  12:00:00,117.149519265,16.2498402876,0.0,0.0,43.513341876,52.539744,106.763467734,93.2708672925,4.83426,8.65834044173
 12/03  13:00:00,112.479815077,12.651445483,0.0,0.0,43.513341876,52.539744,76.7883652822,63.2962722978,4.83426,8.65783298444
 12/03  14:00:00,112.1623304,12.2957539345,0.0,0.0,43.513341876,52.539744,55.6608398061,50.8065798061,4.83426,0.02
 12/03  15:00:00,104.573847267,4.74327277673,0.0,0.0,43.513341876,52.539744,40.6211780963,27.1361677521,4.83426,8.65075034424
 12/03  16:00:00,104.665014715,4.88184202239,0.0,0.0,43.513341876,52.539744,32.1201794255,18.6353187786,4.83426,8.65060064692
 12/03  17:00:00,104.31504481,4.74327277673,0.0,0.0,43.513341876,52.539744,19.4230635971,14.5688035971,4.83426,0.02
 12/03  18:00:00,122.391540976,4.88184202239,0.0,0.0,43.513341876,52.539744,29.0740139704,24.2197539704,4.83426,0.02
 12/03  19:00:00,135.927641717,18.3874594098,0.0,0.0,43.513341876,52.539744,53.2032312299,48.3489712299,4.83426,0.02
 12/03  20:00:00,135.049470068,17.043246273,0.0,0.0,43.513341876,52.539744,86.1911217097,72.7442228958,4.83426,8.61263881394
 12/03  21:00:00,137.602409866,19.5743324944,0.0,0.0,43.513341876,52.539744,113.395938289,108.541678289,4.83426,0.02
 12/03  22:00:00,159.291081187,41.3292743491,0.0,0.0,43.513341876,52.539744,211.879353539,180.581388039,4.83426,26.4637054996
 12/03  23:00:00,165.12653588,47.4271877882,0.0,0.0,43.513341876,52.539744,216.674266019,211.820006019,4.83426,0.02
 12/03  24:00:00,160.432751755,41.7032826526,0.0,0.0,43.513341876,52.539744,219.581015088,214.726755088,4.83426,0.02
 12/04  01:00:00,170.56517129,52.7326962279,0.0,0.0,43.513341876,52.539744,283.90005802,270.44566322,4.83426,8.6201347993
 12/04  02:00:00,167.673783951,49.7877865741,0.0,0.0,43.513341876,52.539744,288.571531306,283.717271306,4.83426,0.02
 12/04  03:00:00,172.340149767,54.4029176308,0.0,0.0,43.513341876,52.539744,301.441393154,296.587133154,4.83426,0.02
 12/04  04:00:00,168.901179146,50.9106812221,0.0,0.0,43.513341876,52.539744,333.340629923,319.886224795,4.83426,8.62014512721
 12/04  05:00:00,174.003471543,55.5258122788,0.0,0.0,43.513341876,52.539744,340.121918785,335.267658785,4.83426,0.02
 12/04  06:00:00,169.078477816,50.6299575601,0.0,0.0,43.513341876,52.539744,329.446528879,324.592268879,4.83426,0.02
 12/04  07:00:00,197.136184599,73.6403359664,0.0,0.0,43.513341876,53.238744,2936.45155405,2931.59729405,4.83426,0.02
 12/04  08:00:00,365.630970176,73.6403359664,0.0,0.0,220.879908,53.238744,2678.42832956,2647.21744936,4.83426,26.3766201994
 12/04  09:00:00,448.260686638,73.6403359664,0.0,0.0,220.879908,145.652643033,2388.76842041,2317.08863618,36.25695,35.4228342225
 12/04  10:00:00,447.234775793,73.6403359664,0.0,0.0,220.879908,145.652643033,1858.23490161,1777.18924412,36.25695,44.7887074947
 12/04  11:00:00,452.658912486,73.6403359664,0.0,0.0,220.879908,151.653867033,1395.65329212,1302.46157649,48.3426,44.8491156323
 12/04  12:00:00,453.569357998,73.6403359664,0.0,0.0,220.879908,151.653867033,1200.50173551,1098.13316458,48.3426,54.0259709385
 12/04  13:00:00,452.507820185,73.6691827973,0.0,0.0,220.879908,151.653867033,1136.63422622,1036.58924389,48.3426,51.7023823272
 12/04  14:00:00,446.555741361,73.7193189259,0.0,0.0,220.879908,145.652643033,1104.49622544,1023.5495635,24.1713,56.7753619462
 12/04  15:00:00,446.461267767,73.6624157297,0.0,0.0,220.879908,145.652643033,1038.8703733,969.891541411,24.1713,44.8075318937
 12/04  16:00:00,438.567150895,73.6405742644,0.0,0.0,220.879908,137.835547516,958.921006325,909.192774431,4.83426,44.8939718938
 12/04  17:00:00,433.552884194,73.6403359664,0.0,0.0,220.879908,133.019064,938.651933446,898.200463126,4.83426,35.6172103196
 12/04  18:00:00,371.758303574,73.6403359664,0.0,0.0,220.879908,53.238744,1135.15589293,1094.70871323,4.83426,35.6129196995
 12/04  19:00:00,371.809612665,73.6403359664,0.0,0.0,220.879908,53.238744,1287.39818508,1237.87038171,4.83426,44.6935433624
 12/04  20:00:00,372.222628476,73.6403359664,0.0,0.0,220.879908,53.238744,1285.3647783,1271.83558398,4.83426,8.69493431868
 12/04  21:00:00,372.201040772,73.6403359664,0.0,0.0,220.879908,53.238744,1295.7808042,1273.59771479,4.83426,17.3488294163
 12/04  22:00:00,119.23435014,1.66620672765,0.0,0.0,43.513341876,52.539744,15.2233653227,1.70464867699,4.83426,8.68445664568
 12/04  23:00:00,118.907686561,1.51473338877,0.0,0.0,43.513341876,52.539744,15.7937699907,2.31355883333,4.83426,8.64595115732
 12/04  24:00:00,121.803701393,3.27449028835,0.0,0.0,43.513341876,52.539744,9.93388772604,5.07962772604,4.83426,0.02
 12/05  01:00:00,121.751437891,4.2778287996,0.0,0.0,43.513341876,52.539744,10.1538667267,5.2996067267,4.83426,0.02
 12/05  02:00:00,122.836280312,5.34728599951,0.0,0.0,43.513341876,52.539744,24.4733262658,11.0188721285,4.83426,8.62019413723
 12/05  03:00:00,125.12052524,7.64009655716,0.0,0.0,43.513341876,52.539744,19.2665790772,14.4123190772,4.83426,0.02
 12/05  04:00:00,128.58790912,11.0631411873,0.0,0.0,43.513341876,52.539744,34.9897305826,30.1354705826,4.83426,0.02
 12/05  05:00:00,138.074227689,18.4364349658,0.0,0.0,43.513341876,52.539744,48.4928903952,35.0400859156,4.83426,8.61854447959
 12/05  06:00:00,138.036879783,18.6619654365,0.0,0.0,43.513341876,52.539744,73.3037566594,68.4494966594,4.83426,0.02
 12/05  07:00:00,197.533953826,73.6403359664,0.0,0.0,43.513341876,53.238744,2673.42660153,2668.57234153,4.83426,0.02
 12/05  08:00:00,364.923180858,73.6403359664,0.0,0.0,220.879908,53.238744,2414.72233904,2383.51483901,4.83426,26.3732400337
 12/05  09:00:00,446.85089764,73.6403359664,0.0,0.0,220.879908,145.652643033,2081.98199648,2010.29938763,36.25695,35.4256588429
 12/05  10:00:00,446.635955271,73.6403359664,0.0,0.0,220.879908,145.652643033,1761.54700051,1680.49989313,36.25695,44.7901573773
 12/05  11:00:00,452.530871598,73.6403359664,0.0,0.0,220.879908,151.653867033,1451.70830564,1358.510904,48.3426,44.8548016401
 12/05  12:00:00,453.605097501,73.7199883912,0.0,0.0,220.879908,151.653867033,1245.04746497,1151.67235523,48.3426,45.0325097353
 12/05  13:00:00,452.960871817,74.1300193122,0.0,0.0,220.879908,151.653867033,1174.27422061,1071.70595226,48.3426,54.2256683464
 12/05  14:00:00,447.297440565,74.4490192987,0.0,0.0,220.879908,145.652643033,1158.92510285,1080.42781991,24.1713,54.3259829397
 12/05  15:00:00,447.090594496,74.2745520233,0.0,0.0,220.879908,145.652643033,1107.31025763,1038.32796241,24.1713,44.8109952171
 12/05  16:00:00,438.77658417,73.8369376577,0.0,0.0,220.879908,137.835547516,1042.7229863,984.020176841,4.83426,53.8685494582
 12/05  17:00:00,433.534561312,73.6403359664,0.0,0.0,220.879908,133.019064,940.666029281,900.210713696,4.83426,35.6210555852
 12/05  18:00:00,371.740716496,73.6403359664,0.0,0.0,220.879908,53.238744,1225.53092081,1185.07542765,4.83426,35.6212331644
 12/05  19:00:00,371.800764805,73.6403359664,0.0,0.0,220.879908,53.238744,1444.15553743,1394.61927998,4.83426,44.7019974529
 12/05  20:00:00,371.790133822,73.6403359664,0.0,0.0,220.879908,53.238744,1432.63897509,1419.10921288,4.83426,8.69550220952
 12/05  21:00:00,371.782218974,73.6403359664,0.0,0.0,220.879908,53.238744,1381.90642936,1359.72542297,4.83426,17.3467463863
 12/05  22:00:00,118.945516379,1.66620672765,0.0,0.0,43.513341876,52.539744,14.737463884,1.21883564849,4.83426,8.6843682355
 12/05  23:00:00,118.927835549,1.51473338877,0.0,0.0,43.513341876,52.539744,6.60069925105,1.74643925105,4.83426,0.02
 12/05  24:00:00,120.437285051,1.89341673596,0.0,0.0,43.513341876,52.539744,16.9473683994,3.47803225016,4.83426,8.63507614925
 12/06  01:00:00,121.312307746,3.81930278242,0.0,0.0,43.513341876,52.539744,8.76875360703,3.91449360703,4.83426,0.02
 12/06  02:00:00,122.84753114,5.34728599951,0.0,0.0,43.513341876,52.539744,12.2480314027,7.39377140275,4.83426,0.02
 12/06  03:00:00,121.762727763,4.2778287996,0.0,0.0,43.513341876,52.539744,19.9371152143,6.4826903799,4.83426,8.62016483443
 12/06  04:00:00,122.842428799,5.34728599951,0.0,0.0,43.513341876,52.539744,15.9227099998,11.0684499998,4.83426,0.02
 12/06  05:00:00,125.549292678,7.64009655716,0.0,0.0,43.513341876,52.539744,16.6172773059,11.7630173059,4.83426,0.02
 12/06  06:00:00,128.624591002,10.7269144116,0.0,0.0,43.513341876,52.539744,32.294084525,18.8395505528,4.83426,8.62027397224
 12/06  07:00:00,196.224199899,73.6403359664,0.0,0.0,43.513341876,53.238744,2018.64037934,2013.78611934,4.83426,0.02
 12/06  08:00:00,363.567759619,73.6403359664,0.0,0.0,220.879908,53.238744,1669.20872948,1637.99484406,4.83426,26.3796254257
 12/06  09:00:00,446.470975867,73.6403359664,0.0,0.0,220.879908,145.652643033,1391.11829,1319.43600282,36.25695,35.4253371824
 12/06  10:00:00,446.480100814,73.6403359664,0.0,0.0,220.879908,145.652643033,1253.71150909,1173.46402129,36.25695,43.9905377967
 12/06  11:00:00,452.479698816,73.6403359664,0.000996837639855,0.0,220.879908,151.653867033,1208.9258689,1114.91800414,48.3426,45.6652647617
 12/06  12:00:00,453.518768553,73.6603614944,0.0,0.0,220.879908,151.653867033,1151.978123,1058.59071737,48.3426,45.044805637
 12/06  13:00:00,453.057861087,74.2348077338,0.0,0.0,220.879908,151.653867033,1084.23937431,981.667968228,48.3426,54.2288060783
 12/06  14:00:00,448.309577568,75.4634496202,0.0,0.0,220.879908,145.652643033,1019.45318276,940.951832879,24.1713,54.330049885
 12/06  15:00:00,448.888748965,76.0676953993,0.0,0.0,220.879908,145.652643033,989.430771638,920.439208137,24.1713,44.8202635015
 12/06  16:00:00,441.205669574,76.2578588532,0.0,0.0,220.879908,137.835547516,952.589800458,893.882766892,4.83426,53.8727735661
 12/06  17:00:00,436.26256024,76.3874463075,0.0,0.0,220.879908,133.019064,883.896687449,843.435677362,4.83426,35.6267500872
 12/06  18:00:00,371.693714717,73.656154054,0.0,0.0,220.879908,53.238744,1168.14180629,1127.67686813,4.83426,35.6306781543
 12/06  19:00:00,371.718111342,73.6403359664,0.0,0.0,220.879908,53.238744,1356.96768414,1307.43168234,4.83426,44.7017417947
 12/06  20:00:00,372.154333857,73.6403359664,0.0,0.0,220.879908,53.238744,1436.55257829,1423.02265275,4.83426,8.69566554414
 12/06  21:00:00,372.172852335,73.6403359664,0.0,0.0,220.879908,53.238744,1567.52403015,1548.66136821,4.83426,14.0284019442
 12/06  22:00:00,119.167109113,1.59047005821,0.0,0.0,43.513341876,52.539744,17.5537108353,0.719317633319,4.83426,12.000133202
 12/06  23:00:00,118.915546389,1.51473338877,0.0,0.0,43.513341876,52.539744,6.17382250552,1.31956250552,4.83426,0.02
 12/06  24:00:00,120.43367955,1.89341673596,0.0,0.0,43.513341876,52.539744,17.2313973101,3.76199367698,4.83426,8.63514363309
 12/07  01:00:00,121.586759245,4.09422873152,0.0,0.0,43.513341876,52.539744,8.82029524856,3.96603524856,4.83426,0.02
 12/07  02:00:00,125.877299587,8.3733269813,0.0,0.0,43.513341876,52.539744,14.0870542061,9.23279420611,4.83426,0.02
 12/07  03:00:00,126.815042404,9.32123043594,0.0,0.0,43.513341876,52.539744,23.9952013608,10.5406442814,4.83426,8.62029707941
 12/07  04:00:00,128.575316552,11.0631411873,0.0,0.0,43.513341876,52.539744,22.0830877423,17.2288277423,4.83426,0.02
 12/07  05:00:00,135.192588135,17.2697206201,0.0,0.0,43.513341876,52.539744,22.5407612703,17.6865012703,4.83426,0.02
 12/07  06:00:00,135.581484693,17.6667242685,0.0,0.0,43.513341876,52.539744,38.521389597,25.0682803662,4.83426,8.61884923077
 12/07  07:00:00,196.242474347,73.6403359664,0.0,0.0,43.513341876,53.238744,2079.07784258,2074.22358258,4.83426,0.02
 12/07  08:00:00,363.615020839,73.6403359664,0.0,0.0,220.879908,53.238744,1708.37299119,1677.15721779,4.83426,26.3815134031
 12/07  09:00:00,446.479951268,73.6403359664,0.0,0.0,220.879908,145.652643033,1413.67455736,1341.98887453,36.25695,35.428732831
 12/07  10:00:00,446.489329866,73.6403359664,0.0,0.0,220.879908,145.652643033,1290.5462816,1209.48774285,36.25695,44.8015887537
 12/07  11:00:00,452.484695353,73.6403359664,0.00103022046723,0.0,220.879908,151.653867033,1235.45271186,1142.24407173,48.3426,44.8660401273
 12/07  12:00:00,453.513105087,73.6451394875,0.0,0.0,220.879908,151.653867033,1168.15976824,1074.77018539,48.3426,45.046982847
 12/07  13:00:00,452.47314864,73.6403359664,0.0,0.0,220.879908,151.653867033,1136.22811449,1033.64618414,48.3426,54.239330351
 12/07  14:00:00,446.518192779,73.6637997872,0.0,0.0,220.879908,145.652643033,1101.91500311,1023.40202388,24.1713,54.3416792279
 12/07  15:00:00,446.744288447,73.9120745531,0.0,0.0,220.879908,145.652643033,1079.37894558,1010.38548327,24.1713,44.8221623143
 12/07  16:00:00,439.101196489,74.1416095546,0.0,0.0,220.879908,137.835547516,1015.96991986,957.251837779,4.83426,53.8838220768
 12/07  17:00:00,433.62675739,73.7343838904,0.0,0.0,220.879908,133.019064,880.352275307,839.891908409,4.83426,35.6261068981
 12/07  18:00:00,371.68946358,73.6403359664,0.0,0.0,220.879908,53.238744,974.309766739,933.847735215,4.83426,35.6277715245
 12/07  19:00:00,371.707732834,73.6403359664,0.0,0.0,220.879908,53.238744,1003.8444864,954.302629874,4.83426,44.7075965211
 12/07  20:00:00,372.116316304,73.6403359664,0.0,0.0,220.879908,53.238744,982.87329685,969.343672556,4.83426,8.69536429458
 12/07  21:00:00,372.100720399,73.6403359664,0.0,0.0,220.879908,53.238744,1040.96257732,1018.77865829,4.83426,17.3496590292
 12/07  22:00:00,118.562104407,0.946708367982,0.0,0.0,43.513341876,52.539744,13.6747175703,0.15557563305,4.83426,8.6848819373
 12/07  23:00:00,118.94668432,1.51473338877,0.0,0.0,43.513341876,52.539744,13.8712577551,0.391012097979,4.83426,8.64598565715
 12/07  24:00:00,120.433119386,1.89341673596,0.0,0.0,43.513341876,52.539744,5.47341544516,0.619155445159,4.83426,0.02
 12/08  01:00:00,119.004562866,1.51473338877,0.0,0.0,43.513341876,52.539744,5.74923771633,0.894977716329,4.83426,0.02
 12/08  02:00:00,119.375819147,1.89341673596,0.0,0.0,43.513341876,52.539744,14.6880000725,1.23345159291,4.83426,8.62028847955
 12/08  03:00:00,119.048029041,1.57059170463,0.0,0.0,43.513341876,52.539744,6.39595776732,1.54169776732,4.83426,0.02
 12/08  04:00:00,122.374536549,4.89662624833,0.0,0.0,43.513341876,52.539744,7.7430437896,2.8887837896,4.83426,0.02
 12/08  05:00:00,124.103924537,4.50315867519,0.0,0.0,43.513341876,52.539744,17.3188893669,3.86607279764,4.83426,8.61855656931
 12/08  06:00:00,127.750406113,8.48422388147,0.0,0.0,43.513341876,52.539744,12.1105277092,7.25626770915,4.83426,0.02
 12/08  07:00:00,196.893433942,73.6403359664,0.0,0.0,43.513341876,53.238744,2187.45486562,2182.60060562,4.83426,0.02
 12/08  08:00:00,363.714648422,73.6403359664,0.0,0.0,220.879908,53.238744,2076.96675422,2045.75327412,4.83426,26.3792200994
 12/08  09:00:00,446.589572377,73.6403359664,0.0,0.0,220.879908,145.652643033,1868.96201769,1797.27126724,36.25695,35.4338004536
 12/08  10:00:00,446.558712981,73.6403359664,0.0,0.0,220.879908,145.652643033,1652.39967051,1571.33561308,36.25695,44.8071074258
 12/08  11:00:00,452.516915922,73.6403359664,0.0,0.0,220.879908,151.653867033,1387.26167308,1294.04343181,48.3426,44.8756412613
 12/08  12:00:00,453.533984392,73.6403359664,0.0,0.0,220.879908,151.653867033,1202.6829379,1100.915837,48.3426,53.4245008965
 12/08  13:00:00,452.500639547,73.6403359664,0.0,0.0,220.879908,151.653867033,1152.0842466,1057.91679177,48.3426,45.824854831
 12/08  14:00:00,446.516698791,73.6403359664,0.0,0.0,220.879908,145.652643033,1126.55221685,1039.00233027,24.1713,63.3785865859
 12/08  15:00:00,446.485406158,73.6403359664,0.0,0.0,220.879908,145.652643033,1057.2722173,988.27074392,24.1713,44.8301733776
 12/08  16:00:00,438.609183527,73.6403359664,0.0,0.0,220.879908,137.835547516,969.516233763,919.764398348,4.83426,44.9175754144
 12/08  17:00:00,433.549149675,73.6403359664,0.0,0.0,220.879908,133.019064,847.42124844,806.955923356,4.83426,35.6310650839
 12/08  18:00:00,371.720069096,73.6403359664,0.0,0.0,220.879908,53.238744,988.554979422,939.186148437,4.83426,44.5345709847
 12/08  19:00:00,371.743193081,73.6403359664,0.0,0.0,220.879908,53.238744,1053.15873428,1012.55006758,4.83426,35.7744066928
 12/08  20:00:00,371.734959977,73.6403359664,0.0,0.0,220.879908,53.238744,1135.42201836,1113.21583742,4.83426,17.3719209391
 12/08  21:00:00,371.735730691,73.6403359664,0.0,0.0,220.879908,53.238744,1169.30734097,1155.7885408,4.83426,8.68454017491
 12/08  22:00:00,118.682757292,1.38850560637,0.0,0.0,43.513341876,52.539744,13.9548116186,0.43519645487,4.83426,8.68535516369
 12/08  23:00:00,119.321599762,1.89341673596,0.0,0.0,43.513341876,52.539744,14.6071513696,1.12771931968,4.83426,8.64517204993
 12/08  24:00:00,120.055622106,1.51473338877,0.0,0.0,43.513341876,52.539744,7.19966396913,2.34540396913,4.83426,0.02
 12/09  01:00:00,119.38370941,1.89341673596,0.0,0.0,43.513341876,52.539744,16.3976598443,2.95062044564,4.83426,8.61277939868
 12/09  02:00:00,121.714586454,4.22471823416,0.0,0.0,43.513341876,52.539744,9.15768119008,4.30342119008,4.83426,0.02
 12/09  03:00:00,122.14308012,4.6565121468,0.0,0.0,43.513341876,52.539744,10.1775564134,5.3232964134,4.83426,0.02
 12/09  04:00:00,122.457172219,4.96860265231,0.0,0.0,43.513341876,52.539744,12.529328802,7.67506880204,4.83426,0.02
 12/09  05:00:00,127.609915529,9.69991378313,0.0,0.0,43.513341876,52.539744,14.6713696967,9.81710969669,4.83426,0.02
 12/09  06:00:00,127.479173588,9.59172081895,0.0,0.0,43.513341876,52.539744,26.7615784672,13.3161813698,4.83426,8.61113709738
 12/09  07:00:00,127.609206538,9.69991378313,0.0,0.0,43.513341876,52.539744,19.4672045144,14.6129445144,4.83426,0.02
 12/09  08:00:00,117.562985102,8.75115387956,0.0,0.0,43.513341876,52.539744,19.6255615118,14.7713015118,4.83426,0.02
 12/09  09:00:00,104.508912615,4.6565121468,0.0,0.0,43.513341876,52.539744,16.4986304756,11.6443704756,4.83426,0.02
 12/09  10:00:00,104.864642199,4.96860265231,0.0,0.0,43.513341876,52.539744,15.0689597334,10.2146997334,4.83426,0.02
 12/09  11:00:00,104.554369897,4.6565121468,0.0,0.0,43.513341876,52.539744,29.839841614,7.56175543475,4.83426,17.4438261792
 12/09  12:00:00,105.578076978,4.75712219104,0.0,0.0,43.513341876,52.539744,19.0806649,5.58827951488,4.83426,8.65812538513
 12/09  13:00:00,102.232948404,2.35886071309,0.0,0.0,43.513341876,52.539744,16.4633521483,2.96983362203,4.83426,8.65925852631
 12/09  14:00:00,101.105297088,1.13605004158,0.0,0.0,43.513341876,52.539744,14.4694338765,0.983869223653,4.83426,8.65130465281
 12/09  15:00:00,99.9976866492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  16:00:00,99.9692818181,0.0,0.0,0.0,43.513341876,52.539744,13.4854720306,0.0,4.83426,8.65121203064
 12/09  17:00:00,99.7408477572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,117.630926372,0.0,0.0,0.0,43.513341876,52.539744,13.4469909277,0.0,4.83426,8.61273092768
 12/09  19:00:00,118.741272475,1.13605004158,0.0,0.0,43.513341876,52.539744,5.36230618238,0.50804618238,4.83426,0.02
 12/09  20:00:00,119.156364654,1.13605004158,0.0,0.0,43.513341876,52.539744,5.45332063463,0.599060634625,4.83426,0.02
 12/09  21:00:00,119.088123682,1.13605004158,0.0,0.0,43.513341876,52.539744,5.5631913087,0.708931308705,4.83426,0.02
 12/09  22:00:00,121.639703809,3.89062833556,0.0,0.0,43.513341876,52.539744,34.8299168702,3.52199283801,4.83426,26.4736640322
 12/09  23:00:00,121.693122844,4.2778287996,0.0,0.0,43.513341876,52.539744,19.9065236803,6.45949967322,4.83426,8.61276400703
 12/09  24:00:00,123.76508933,5.34728599951,0.0,0.0,43.513341876,52.539744,18.6909203884,13.8366603884,4.83426,0.02
 12/10  01:00:00,125.904574362,8.48066349655,0.0,0.0,43.513341876,52.539744,21.5058825024,16.6516225024,4.83426,0.02
 12/10  02:00:00,135.248215587,17.8045995479,0.0,0.0,43.513341876,52.539744,34.5857268813,29.7314668813,4.83426,0.02
 12/10  03:00:00,134.956800305,17.5168510172,0.0,0.0,43.513341876,52.539744,37.2243425181,32.3700825181,4.83426,0.02
 12/10  04:00:00,136.947715057,19.4857334267,0.0,0.0,43.513341876,52.539744,59.8760851396,46.429007742,4.83426,8.61281739762
 12/10  05:00:00,147.102456782,29.2081077175,0.0,0.0,43.513341876,52.539744,61.2308622446,56.3766022446,4.83426,0.02
 12/10  06:00:00,142.106383191,24.2058358307,0.0,0.0,43.513341876,52.539744,78.7253524776,73.8710924776,4.83426,0.02
 12/10  07:00:00,156.635972109,38.7060644649,0.0,0.0,43.513341876,52.539744,88.6550667398,83.8008067398,4.83426,0.02
 12/10  08:00:00,128.817560775,19.9799942208,0.0,0.0,43.513341876,52.539744,80.9545422003,76.1002822003,4.83426,0.02
 12/10  09:00:00,111.559290312,11.6917407117,0.0,0.0,43.513341876,52.539744,70.5265113224,57.0719139025,4.83426,8.62033741993
