Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  10:00:00,110.695721094,10.784154735,0.0,0.0,43.513341876,52.539744,55.3005003855,50.4462403855,4.83426,0.02
 12/10  11:00:00,106.617818359,6.7491327703,0.0,0.0,43.513341876,52.539744,49.8474260723,27.5677602105,4.83426,17.4454058618
 12/10  12:00:00,106.160011713,5.34728599951,0.0,0.0,43.513341876,52.539744,35.8259723174,22.3323234663,4.83426,8.65938885114
 12/10  13:00:00,104.167352178,4.2778287996,0.0,0.0,43.513341876,52.539744,15.1124643047,10.2582043047,4.83426,0.02
 12/10  14:00:00,102.506284529,2.517597747,0.0,0.0,43.513341876,52.539744,17.0032855005,3.5097007759,4.83426,8.65932472462
 12/10  15:00:00,100.017708341,0.0,0.0,0.0,43.513341876,52.539744,13.4857355415,0.0,4.83426,8.6514755415
 12/10  16:00:00,99.9867511909,0.0,0.0,0.0,43.513341876,52.539744,13.4856373629,0.0,4.83426,8.65137736291
 12/10  17:00:00,99.7364857103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  18:00:00,117.558768433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,118.274955017,0.757366694386,0.0,0.0,43.513341876,52.539744,5.41065352466,0.556393524662,4.83426,0.02
 12/10  20:00:00,121.039346646,3.09391214114,0.0,0.0,43.513341876,52.539744,16.7504118346,3.30379253765,4.83426,8.61235929695
 12/10  21:00:00,122.197951993,4.2778287996,0.0,0.0,43.513341876,52.539744,12.6696917096,7.81543170955,4.83426,0.02
 12/10  22:00:00,123.091351588,5.34728599951,0.0,0.0,43.513341876,52.539744,54.0067887443,22.6969107212,4.83426,26.4756180231
 12/10  23:00:00,121.691273082,4.2778287996,0.0,0.0,43.513341876,52.539744,33.0175139054,28.1632539054,4.83426,0.02
 12/10  24:00:00,134.200369299,15.7872388934,0.0,0.0,43.513341876,52.539744,41.3030298681,36.4487698681,4.83426,0.02
 12/11  01:00:00,130.708831355,13.275316789,0.0,0.0,43.513341876,52.539744,58.4920180364,45.0373049069,4.83426,8.62045312946
 12/11  02:00:00,136.267334199,18.8132798752,0.0,0.0,43.513341876,52.539744,64.2201119641,59.3658519641,4.83426,0.02
 12/11  03:00:00,137.221180051,19.7611833298,0.0,0.0,43.513341876,52.539744,71.3120906259,66.4578306259,4.83426,0.02
 12/11  04:00:00,150.146619511,32.6707698824,0.0,0.0,43.513341876,52.539744,89.4750727748,76.0211249313,4.83426,8.61968784352
 12/11  05:00:00,150.961013746,33.0331076922,0.0,0.0,43.513341876,52.539744,99.9554534306,95.1011934306,4.83426,0.02
 12/11  06:00:00,152.655700356,34.723564442,0.0,0.0,43.513341876,52.539744,118.034410988,113.180150988,4.83426,0.02
 12/11  07:00:00,196.778804093,73.6403359664,0.0,0.0,43.513341876,53.238744,2636.89532173,2623.44058525,4.83426,8.62047648832
 12/11  08:00:00,364.666881345,73.6403359664,0.0,0.0,220.879908,53.238744,2049.07925689,2026.64824713,4.83426,17.5967497611
 12/11  09:00:00,446.750340067,73.6403359664,0.0,0.0,220.879908,145.652643033,1571.72741704,1500.02682926,36.25695,35.4436377807
 12/11  10:00:00,446.570490993,73.6403359664,0.00120385500099,0.0,220.879908,145.652643033,1324.65839407,1243.58002436,36.25695,44.8214197045
 12/11  11:00:00,452.146236026,73.6403359664,0.0011457455396,0.0,220.879908,151.653867033,1059.53257249,966.308746714,48.3426,44.881225774
 12/11  12:00:00,452.283535147,73.6565084919,0.0,0.0,220.879908,151.653867033,805.458880251,703.023534782,48.3426,54.092745469
 12/11  13:00:00,451.046668532,73.8148173469,0.0,0.0,220.879908,151.653867033,619.549320689,516.946168371,48.3426,54.2605523189
 12/11  14:00:00,446.3329089,75.1597777175,0.0,0.0,220.879908,145.652643033,510.077799524,431.540228423,24.1713,54.3662711013
 12/11  15:00:00,447.811175902,76.6505824236,0.0,0.0,220.879908,145.652643033,477.06544522,408.053733799,24.1713,44.8404114203
 12/11  16:00:00,440.879453573,77.5317508106,0.0,0.0,220.879908,137.835547516,461.478011499,402.735611973,4.83426,53.9081395259
 12/11  17:00:00,433.601849802,75.1536125532,0.0,0.0,220.879908,133.019064,473.985073565,433.510036271,4.83426,35.6407772936
 12/11  18:00:00,371.188168016,73.6507522149,0.0,0.0,220.879908,53.238744,849.262510235,808.787782384,4.83426,35.6404678511
 12/11  19:00:00,371.693564787,73.6403359664,0.0,0.0,220.879908,53.238744,950.37020685,900.80506019,4.83426,44.7308866602
 12/11  20:00:00,372.093071594,73.6403359664,0.0,0.0,220.879908,53.238744,998.347776036,976.13945871,4.83426,17.3740573257
 12/11  21:00:00,372.069282823,73.6403359664,0.0,0.0,220.879908,53.238744,1007.79601988,994.27635186,4.83426,8.68540801974
 12/11  22:00:00,117.590698216,0.0,0.0,0.0,43.513341876,52.539744,13.5198301971,0.0,4.83426,8.68557019714
 12/11  23:00:00,117.772281238,0.378683347193,0.0,0.0,43.513341876,52.539744,13.5579092119,0.0767676137639,4.83426,8.64688159814
 12/11  24:00:00,120.398850334,1.89341673596,0.0,0.0,43.513341876,52.539744,5.19722283079,0.342962830787,4.83426,0.02
 12/12  01:00:00,118.983839821,1.51473338877,0.0,0.0,43.513341876,52.539744,13.8876240264,0.432856561714,4.83426,8.62050746467
 12/12  02:00:00,119.360999766,1.89341673596,0.0,0.0,43.513341876,52.539744,5.52425889922,0.669998899216,4.83426,0.02
 12/12  03:00:00,120.247939668,2.78361615639,0.0,0.0,43.513341876,52.539744,6.07835559208,1.22409559208,4.83426,0.02
 12/12  04:00:00,122.119335465,4.6565121468,0.0,0.0,43.513341876,52.539744,6.99800384393,2.14374384393,4.83426,0.02
 12/12  05:00:00,124.559616192,4.96860265231,0.0,0.0,43.513341876,52.539744,17.2011150692,3.74637035899,4.83426,8.62048471023
 12/12  06:00:00,128.951855381,9.69991378313,0.0,0.0,43.513341876,52.539744,11.2632367546,6.40897675458,4.83426,0.02
 12/12  07:00:00,196.609269279,73.6403359664,0.0,0.0,43.513341876,53.238744,1913.37474914,1908.52048914,4.83426,0.02
 12/12  08:00:00,363.443695129,73.6403359664,0.0,0.0,220.879908,53.238744,1698.07439112,1666.85227961,4.83426,26.3878515102
 12/12  09:00:00,446.430523581,73.6403359664,0.0,0.0,220.879908,145.652643033,1372.40489464,1300.70070316,36.25695,35.4472414756
 12/12  10:00:00,446.385787308,73.6450415417,0.000712877369772,0.0,220.879908,145.652643033,1070.27050736,989.177882032,36.25695,44.835675329
 12/12  11:00:00,451.351035839,73.736554475,0.00121733282305,0.0,220.879908,151.653867033,768.521150609,675.290597997,48.3426,44.8879526125
 12/12  12:00:00,452.983790851,74.7767136808,0.0,0.0,220.879908,151.653867033,573.977194596,471.54237814,48.3426,54.0922164559
 12/12  13:00:00,453.504243107,76.3303419127,0.0,0.0,220.879908,151.653867033,491.390990444,388.786888819,48.3426,54.2615016252
 12/12  14:00:00,449.558043723,78.3901118124,0.0,0.0,220.879908,145.652643033,432.137835013,353.595245591,24.1713,54.371289422
 12/12  15:00:00,451.320022936,80.1522532532,0.0,0.0,220.879908,145.652643033,434.63283407,365.613735077,24.1713,44.847798993
 12/12  16:00:00,443.874017639,80.5420636174,0.0,0.0,220.879908,137.835547516,407.236004585,348.491227237,4.83426,53.910517347
 12/12  17:00:00,433.710141882,75.2805154035,0.0,0.0,220.879908,133.019064,436.039891383,395.562526788,4.83426,35.643104595
 12/12  18:00:00,371.296029692,73.7362109435,0.0,0.0,220.879908,53.238744,838.673418297,798.193431186,4.83426,35.6457271102
 12/12  19:00:00,371.688281595,73.6403359664,0.0,0.0,220.879908,53.238744,920.76897765,871.201754523,4.83426,44.732963127
 12/12  20:00:00,371.662489843,73.6403359664,0.0,0.0,220.879908,53.238744,994.138629807,971.930646071,4.83426,17.3737237358
 12/12  21:00:00,371.6690729,73.6403359664,0.0,0.0,220.879908,53.238744,1084.82457367,1071.30508233,4.83426,8.68523134175
 12/12  22:00:00,117.299094828,0.0,0.0,0.0,43.513341876,52.539744,13.519611611,0.0,4.83426,8.68535161104
 12/12  23:00:00,117.405094163,0.0,0.0,0.0,43.513341876,52.539744,13.4813691059,0.0,4.83426,8.64710910585
 12/12  24:00:00,119.651619646,1.13605004158,0.0,0.0,43.513341876,52.539744,5.06815513204,0.213895132042,4.83426,0.02
 12/13  01:00:00,119.000314577,1.51473338877,0.0,0.0,43.513341876,52.539744,5.256124005,0.401864004996,4.83426,0.02
 12/13  02:00:00,119.382472328,1.89341673596,0.0,0.0,43.513341876,52.539744,14.0276160607,0.572791078366,4.83426,8.62056498235
 12/13  03:00:00,122.230582284,4.74327277673,0.0,0.0,43.513341876,52.539744,6.26768888601,1.41342888601,4.83426,0.02
 12/13  04:00:00,123.627546794,6.14269243147,0.0,0.0,43.513341876,52.539744,8.16475327434,3.31049327434,4.83426,0.02
 12/13  05:00:00,129.050936037,11.1315815161,0.0,0.0,43.513341876,52.539744,19.7894864851,6.33466583055,4.83426,8.62056065453
 12/13  06:00:00,128.821712881,10.933923986,0.0,0.0,43.513341876,52.539744,12.8126981562,7.95843815622,4.83426,0.02
 12/13  07:00:00,196.071459447,73.6403359664,0.0,0.0,43.513341876,53.238744,2122.34294435,2117.48868435,4.83426,0.02
 12/13  08:00:00,363.520965759,73.6403359664,0.0,0.0,220.879908,53.238744,1842.01219002,1810.78784334,4.83426,26.3900866827
 12/13  09:00:00,446.465749617,73.6403359664,0.0,0.0,220.879908,145.652643033,1490.58076824,1418.87307921,36.25695,35.4507390331
 12/13  10:00:00,446.483517373,73.6498554526,0.0,0.0,220.879908,145.652643033,1245.44087903,1164.34774258,36.25695,44.836186453
 12/13  11:00:00,452.398888585,74.0567991345,0.00179075186167,0.0,220.879908,151.653867033,928.480079188,835.235470043,48.3426,44.9020091449
 12/13  12:00:00,454.371695303,75.7016967904,0.0,0.0,220.879908,151.653867033,731.363712501,628.922030081,48.3426,54.0990824197
 12/13  13:00:00,454.911578395,77.2697611929,0.0,0.0,220.879908,151.653867033,700.264920488,597.652873056,48.3426,54.2694474321
 12/13  14:00:00,450.303741647,78.679188423,0.0,0.0,220.879908,145.652643033,681.575551596,603.025654172,24.1713,54.3785974237
 12/13  15:00:00,451.538052411,80.0338755161,0.0,0.0,220.879908,145.652643033,626.828151586,557.802476474,24.1713,44.8543751126
 12/13  16:00:00,444.036725345,80.3559846999,0.0,0.0,220.879908,137.835547516,591.654090228,532.900911927,4.83426,53.9189183009
 12/13  17:00:00,434.504033491,75.6813601693,0.0,0.0,220.879908,133.019064,556.995429788,516.513960116,4.83426,35.6472096726
 12/13  18:00:00,371.526363651,73.7782435867,0.0,0.0,220.879908,53.238744,815.843087996,775.361605067,4.83426,35.6472229295
 12/13  19:00:00,371.704104104,73.6403359664,0.0,0.0,220.879908,53.238744,919.476176913,869.900621142,4.83426,44.7412957711
 12/13  20:00:00,372.097818603,73.6403359664,0.0,0.0,220.879908,53.238744,972.103521078,949.895881595,4.83426,17.373379483
 12/13  21:00:00,372.067520201,73.6403359664,0.0,0.0,220.879908,53.238744,1009.27587581,995.755454507,4.83426,8.68616130234
 12/13  22:00:00,117.617749499,0.0,0.0,0.0,43.513341876,52.539744,13.5206117336,0.0,4.83426,8.68635173364
 12/13  23:00:00,117.418580547,0.0,0.0,0.0,43.513341876,52.539744,13.4814461371,0.0,4.83426,8.64718613708
 12/13  24:00:00,120.420307826,1.89341673596,0.0,0.0,43.513341876,52.539744,5.18902046355,0.334760463547,4.83426,0.02
 12/14  01:00:00,119.008608636,1.51473338877,0.0,0.0,43.513341876,52.539744,13.7909972025,0.336403569651,4.83426,8.62033363281
 12/14  02:00:00,119.386119306,1.89341673596,0.0,0.0,43.513341876,52.539744,5.47067977909,0.616419779086,4.83426,0.02
 12/14  03:00:00,122.093588694,4.60627006994,0.0,0.0,43.513341876,52.539744,6.01700499755,1.16274499755,4.83426,0.02
 12/14  04:00:00,122.3703844,4.88184202239,0.0,0.0,43.513341876,52.539744,16.008378192,2.55350926969,4.83426,8.62060892228
 12/14  05:00:00,128.371616656,10.4591279646,0.0,0.0,43.513341876,52.539744,10.6535844957,5.79932449571,4.83426,0.02
 12/14  06:00:00,130.172393994,12.278831089,0.0,0.0,43.513341876,52.539744,13.0547261803,8.20046618026,4.83426,0.02
 12/14  07:00:00,196.065918345,73.6403359664,0.0,0.0,43.513341876,53.238744,2191.75165018,2186.89739018,4.83426,0.02
 12/14  08:00:00,366.596834399,73.6403359664,0.0,0.0,220.879908,53.238744,1984.69479185,1953.46745437,4.83426,26.3930774772
 12/14  09:00:00,446.48590759,73.6403359664,0.0,0.0,220.879908,145.652643033,1601.24320714,1529.53127753,36.25695,35.4549796083
 12/14  10:00:00,446.476816937,73.6403359664,0.0,0.0,220.879908,145.652643033,1325.91263196,1244.81753653,36.25695,44.8381454224
 12/14  11:00:00,452.552884734,73.7210010217,0.00110171920888,0.0,220.879908,151.653867033,1111.10239422,1017.8612008,48.3426,44.8985934138
 12/14  12:00:00,453.954351206,74.7837071358,0.0,0.0,220.879908,151.653867033,823.016343943,720.559931181,48.3426,54.1138127615
 12/14  13:00:00,454.102269193,76.3741582884,0.0,0.0,220.879908,151.653867033,731.6645557,629.037657433,48.3426,54.2842982672
 12/14  14:00:00,449.327182162,77.644606943,0.0,0.0,220.879908,145.652643033,702.424376275,623.859964597,24.1713,54.3931116779
 12/14  15:00:00,450.69851543,79.2028050646,0.0,0.0,220.879908,145.652643033,632.18068034,555.589799715,24.1713,52.4195806251
 12/14  16:00:00,444.052977252,80.3789189957,0.0,0.0,220.879908,137.835547516,584.203338418,533.015294431,4.83426,46.3537839865
 12/14  17:00:00,436.649977506,77.2922503445,0.0,0.0,220.879908,133.019064,671.927694356,631.442638121,4.83426,35.6507962349
 12/14  18:00:00,371.839537562,73.794343335,0.0,0.0,220.879908,53.238744,861.630892559,812.235956935,4.83426,44.560675624
 12/14  19:00:00,371.694160171,73.6403359664,0.0,0.0,220.879908,53.238744,988.378555424,939.284750616,4.83426,44.259544808
 12/14  20:00:00,372.096841534,73.6403359664,0.0,0.0,220.879908,53.238744,1065.56222188,1051.5623454,4.83426,9.16561648417
 12/14  21:00:00,372.06610216,73.6403359664,0.0,0.0,220.879908,53.238744,1056.74587337,1043.22703008,4.83426,8.68458329067
 12/14  22:00:00,117.613866624,0.0,0.0,0.0,43.513341876,52.539744,13.5206083804,0.0,4.83426,8.68634838043
 12/14  23:00:00,118.173499515,0.757366694386,0.0,0.0,43.513341876,52.539744,13.628709026,0.147049642067,4.83426,8.6473993839
 12/14  24:00:00,120.045341791,1.51473338877,0.0,0.0,43.513341876,52.539744,13.7624982488,0.292186463121,4.83426,8.63605178569
 12/15  01:00:00,119.386202662,1.89341673596,0.0,0.0,43.513341876,52.539744,5.42175153711,0.567491537109,4.83426,0.02
 12/15  02:00:00,119.17424514,1.68695269891,0.0,0.0,43.513341876,52.539744,5.44507361419,0.590813614194,4.83426,0.02
 12/15  03:00:00,122.668002672,5.17828859282,0.0,0.0,43.513341876,52.539744,6.9121420842,2.0578820842,4.83426,0.02
 12/15  04:00:00,121.758115008,4.2778287996,0.0,0.0,43.513341876,52.539744,15.4008653723,1.94594364872,4.83426,8.62066172363
 12/15  05:00:00,124.954099459,5.34728599951,0.0,0.0,43.513341876,52.539744,7.81956248912,2.96530248912,4.83426,0.02
 12/15  06:00:00,128.584642976,9.32123043594,0.0,0.0,43.513341876,52.539744,9.08449156767,4.23023156767,4.83426,0.02
 12/15  07:00:00,196.274467379,73.6403359664,0.0,0.0,43.513341876,53.238744,1772.22871525,1758.77504844,4.83426,8.61940681383
 12/15  08:00:00,366.203098247,73.6403359664,0.0,0.0,220.879908,53.238744,1493.49641513,1462.27296872,4.83426,26.3891864146
 12/15  09:00:00,446.406341799,73.6403359664,0.00168452097888,0.0,220.879908,145.652643033,1156.56669195,1093.71319775,36.25695,26.5965442027
 12/15  10:00:00,446.458037066,73.7103992066,0.000715247468705,0.0,220.879908,145.652643033,990.138944014,909.039005488,36.25695,44.8429885263
 12/15  11:00:00,452.243699758,74.0160580983,0.00122575689797,0.0,220.879908,151.653867033,901.768150096,799.53908673,48.3426,53.8864633661
 12/15  12:00:00,454.845320371,75.4789823545,0.0,0.0,220.879908,151.653867033,858.486605214,765.058978903,48.3426,45.0850263106
 12/15  13:00:00,455.737143116,77.1310801137,0.0,0.0,220.879908,151.653867033,872.047939853,768.635869404,48.3426,55.0694704491
 12/15  14:00:00,450.90954168,78.2144992451,0.0,0.0,220.879908,145.652643033,881.743856131,794.899768379,24.1713,62.672787752
 12/15  15:00:00,452.007516024,79.5112572791,0.0,0.0,220.879908,145.652643033,823.900211361,754.863979851,24.1713,44.8649315108
 12/15  16:00:00,444.196029871,79.5063999052,0.0,0.0,220.879908,137.835547516,780.788424168,731.002925868,4.83426,44.9512382991
 12/15  17:00:00,434.753693104,74.9131573526,0.0,0.0,220.879908,133.019064,722.40397939,673.003117463,4.83426,44.5666019267
 12/15  18:00:00,371.692093505,73.6600103637,0.0,0.0,220.879908,53.238744,861.24430173,820.75556586,4.83426,35.6544758699
 12/15  19:00:00,371.682585258,73.6403359664,0.0,0.0,220.879908,53.238744,946.502823026,896.92188718,4.83426,44.7466758464
 12/15  20:00:00,371.656743397,73.6403359664,0.0,0.0,220.879908,53.238744,949.348902446,935.816913864,4.83426,8.69772858266
 12/15  21:00:00,371.66872887,73.6403359664,0.0,0.0,220.879908,53.238744,1037.42887134,1015.24353706,4.83426,17.3510742744
 12/15  22:00:00,117.302943509,0.0,0.0,0.0,43.513341876,52.539744,13.5200360354,0.0,4.83426,8.68577603543
 12/15  23:00:00,118.17386521,0.757366694386,0.0,0.0,43.513341876,52.539744,5.00277240201,0.148512402005,4.83426,0.02
 12/15  24:00:00,120.049324752,1.51473338877,0.0,0.0,43.513341876,52.539744,13.7625970625,0.292499300972,4.83426,8.63583776148
 12/16  01:00:00,119.386063982,1.89341673596,0.0,0.0,43.513341876,52.539744,5.41748580183,0.563225801826,4.83426,0.02
 12/16  02:00:00,119.000957379,1.51473338877,0.0,0.0,43.513341876,52.539744,5.35066024459,0.496400244586,4.83426,0.02
 12/16  03:00:00,121.30048301,3.81551837703,0.0,0.0,43.513341876,52.539744,14.8424936604,1.39526979138,4.83426,8.61296386903
 12/16  04:00:00,122.448927735,4.96860265231,0.0,0.0,43.513341876,52.539744,7.01321427516,2.15895427516,4.83426,0.02
 12/16  05:00:00,127.191583527,9.27963031343,0.0,0.0,43.513341876,52.539744,9.9747925653,5.1205325653,4.83426,0.02
 12/16  06:00:00,128.731306046,10.852571228,0.0,0.0,43.513341876,52.539744,12.5957811272,7.74152112723,4.83426,0.02
 12/16  07:00:00,130.302301329,12.3897279892,0.0,0.0,43.513341876,52.539744,14.2925513214,9.43829132137,4.83426,0.02
 12/16  08:00:00,120.972034466,9.17143734926,0.0,0.0,43.513341876,52.539744,23.4240807853,9.97685408286,4.83426,8.61296670242
 12/16  09:00:00,111.450424283,11.5761632647,0.0,0.0,43.513341876,52.539744,17.207127168,12.352867168,4.83426,0.02
 12/16  10:00:00,104.883160052,4.96860265231,0.0,0.0,43.513341876,52.539744,15.866873053,11.012613053,4.83426,0.02
 12/16  11:00:00,104.54794939,4.6565121468,0.0,0.0,43.513341876,52.539744,31.2914993622,9.00957039672,4.83426,17.4476689655
 12/16  12:00:00,105.778256623,4.96860265231,0.0,0.0,43.513341876,52.539744,20.0027171923,6.50817023985,4.83426,8.6602869524
 12/16  13:00:00,104.482326943,4.6565121468,0.0,0.0,43.513341876,52.539744,17.9278509775,4.43325748048,4.83426,8.66033349706
 12/16  14:00:00,104.034885781,4.12944071616,0.0,0.0,43.513341876,52.539744,7.21104523945,2.35678523945,4.83426,0.02
 12/16  15:00:00,101.723960772,1.7908356923,0.0,0.0,43.513341876,52.539744,14.2646489928,0.778161645325,4.83426,8.65222734747
 12/16  16:00:00,101.034323809,1.13605004158,0.0,0.0,43.513341876,52.539744,13.9395595248,0.452893403399,4.83426,8.65240612136
 12/16  17:00:00,100.805937592,1.13605004158,0.0,0.0,43.513341876,52.539744,5.29806913954,0.443809139541,4.83426,0.02
 12/16  18:00:00,119.074860802,1.51473338877,0.0,0.0,43.513341876,52.539744,5.5282405403,0.673980540303,4.83426,0.02
 12/16  19:00:00,120.392282905,2.83994862529,0.0,0.0,43.513341876,52.539744,6.44791280363,1.59365280363,4.83426,0.02
 12/16  20:00:00,122.636185123,4.6565121468,0.0,0.0,43.513341876,52.539744,17.8724315605,4.42521627122,4.83426,8.61295528923
 12/16  21:00:00,122.922545085,4.96860265231,0.0,0.0,43.513341876,52.539744,12.5708732489,7.7166132489,4.83426,0.02
 12/16  22:00:00,131.586211119,13.8120341546,0.0,0.0,43.513341876,52.539744,50.5262091128,19.2018421464,4.83426,26.4901069664
 12/16  23:00:00,135.064479221,17.6041089581,0.0,0.0,43.513341876,52.539744,39.0451386781,34.1908786781,4.83426,0.02
 12/16  24:00:00,140.42660071,21.9588758352,0.0,0.0,43.513341876,52.539744,60.0247222786,46.5774663538,4.83426,8.61299592479
 12/17  01:00:00,151.147029526,33.6413655952,0.0,0.0,43.513341876,52.539744,73.2092710739,68.3550110739,4.83426,0.02
 12/17  02:00:00,156.364100033,38.844242831,0.0,0.0,43.513341876,52.539744,84.1952403629,79.3409803629,4.83426,0.02
 12/17  03:00:00,153.670658273,36.1126695659,0.0,0.0,43.513341876,52.539744,108.067745814,103.213485814,4.83426,0.02
 12/17  04:00:00,154.69233712,37.1209554674,0.0,0.0,43.513341876,52.539744,117.343263937,112.489003937,4.83426,0.02
 12/17  05:00:00,159.564496631,41.5362874696,0.0,0.0,43.513341876,52.539744,145.313809466,131.866520109,4.83426,8.6130293573
 12/17  06:00:00,165.609250886,47.5941829712,0.0,0.0,43.513341876,52.539744,146.195254132,141.340994132,4.83426,0.02
 12/17  07:00:00,161.847160097,43.7538356273,0.0,0.0,43.513341876,52.539744,172.789149579,167.934889579,4.83426,0.02
 12/17  08:00:00,147.324601948,35.3976681038,0.0,0.0,43.513341876,52.539744,138.326494472,133.472234472,4.83426,0.02
 12/17  09:00:00,124.417427005,24.4525689774,0.0,0.0,43.513341876,52.539744,113.481873591,108.627613591,4.83426,0.02
 12/17  10:00:00,115.984829792,16.024510412,0.0,0.0,43.513341876,52.539744,95.2430487905,81.7897585046,4.83426,8.61903028596
 12/17  11:00:00,110.323111268,10.4054713878,0.0,0.0,43.513341876,52.539744,88.1568086042,65.8727551396,4.83426,17.4497934647
 12/17  12:00:00,111.909508104,11.0819024706,0.0,0.0,43.513341876,52.539744,61.1415673093,47.6469576589,4.83426,8.6603496504
 12/17  13:00:00,104.789390786,4.96860265231,0.0,0.0,43.513341876,52.539744,29.0055135835,24.1512535835,4.83426,0.02
 12/17  14:00:00,104.550826404,4.6565121468,0.0,0.0,43.513341876,52.539744,27.7064267948,14.2119056011,4.83426,8.66026119373
 12/17  15:00:00,103.494646385,3.5870549469,0.0,0.0,43.513341876,52.539744,19.8451806592,6.35835460808,4.83426,8.65256605111
 12/17  16:00:00,101.005148812,1.13605004158,0.0,0.0,43.513341876,52.539744,14.3016863649,0.814818768507,4.83426,8.6526075964
 12/17  17:00:00,101.143126936,1.51473338877,0.0,0.0,43.513341876,52.539744,5.98653243043,1.13227243043,4.83426,0.02
 12/17  18:00:00,121.176323918,3.64668588778,0.0,0.0,43.513341876,52.539744,9.23950547591,4.38524547591,4.83426,0.02
 12/17  19:00:00,121.707960892,4.19652635767,0.0,0.0,43.513341876,52.539744,12.37867617,7.52441617003,4.83426,0.02
 12/17  20:00:00,123.067360706,5.12385273606,0.0,0.0,43.513341876,52.539744,26.6403269613,13.1930419465,4.83426,8.61302501481
 12/17  21:00:00,122.420076342,4.50126206305,0.0,0.0,43.513341876,52.539744,22.3226074497,17.4683474497,4.83426,0.02
 12/17  22:00:00,122.869727985,5.12385273606,0.0,0.0,43.513341876,52.539744,63.3839646664,32.0623889191,4.83426,26.4873157472
 12/17  23:00:00,134.389565715,16.9585756115,0.0,0.0,43.513341876,52.539744,54.9263776964,50.0721176964,4.83426,0.02
 12/17  24:00:00,136.730295488,18.293937314,0.0,0.0,43.513341876,52.539744,64.4149981733,59.5607381733,4.83426,0.02
 12/18  01:00:00,135.624117783,18.1454486961,0.0,0.0,43.513341876,52.539744,95.1141496541,81.6591011141,4.83426,8.62078853998
 12/18  02:00:00,155.591937421,38.1138071264,0.0,0.0,43.513341876,52.539744,86.149409366,81.295149366,4.83426,0.02
 12/18  03:00:00,155.286599596,37.7426246437,0.0,0.0,43.513341876,52.539744,129.077599989,124.223339989,4.83426,0.02
 12/18  04:00:00,146.223455982,28.7004356501,0.0,0.0,43.513341876,52.539744,123.214421135,109.759360019,4.83426,8.62080111565
 12/18  05:00:00,148.957738507,30.96972768,0.0,0.0,43.513341876,52.539744,133.997989308,129.143729308,4.83426,0.02
 12/18  06:00:00,151.692791687,33.7544621941,0.0,0.0,43.513341876,52.539744,122.687634736,117.833374736,4.83426,0.02
 12/18  07:00:00,196.742858721,73.6403359664,0.0,0.0,43.513341876,53.238744,2296.35206729,2282.89714538,4.83426,8.62066190608
 12/18  08:00:00,367.848945165,73.6403359664,0.0,0.0,220.879908,53.238744,1924.90700279,1893.68061421,4.83426,26.3921285814
 12/18  09:00:00,446.808798659,73.6403359664,0.0,0.0,220.879908,145.652643033,1545.46220111,1482.60299753,36.25695,26.602253586
 12/18  10:00:00,446.532628297,73.6403359664,0.000609953517519,0.0,220.879908,145.652643033,1241.37946033,1160.26651917,36.25695,44.8559911662
 12/18  11:00:00,452.121722267,73.6403359664,0.00105137709181,0.0,220.879908,151.653867033,1029.16223274,926.915482497,48.3426,53.9041502421
 12/18  12:00:00,452.477575289,73.8469712231,0.0,0.0,220.879908,151.653867033,792.801878156,696.277431151,48.3426,48.1818470048
 12/18  13:00:00,452.649964819,75.295132915,0.0,0.0,220.879908,151.653867033,670.740013033,562.152217168,48.3426,60.2451958646
 12/18  14:00:00,448.03595769,76.7774172706,0.0,0.0,220.879908,145.652643033,576.332652267,497.762748216,24.1713,54.398604051
 12/18  15:00:00,449.222473086,77.9970429367,0.0,0.0,220.879908,145.652643033,542.924205896,473.873043251,24.1713,44.879862645
 12/18  16:00:00,441.559736353,78.1974638727,0.0,0.0,220.879908,137.835547516,476.156754719,426.364801774,4.83426,44.9576929455
 12/18  17:00:00,432.851306123,74.2584295805,0.0,0.0,220.879908,133.019064,567.146577256,517.734852543,4.83426,44.577464713
 12/18  18:00:00,371.538266619,73.643561631,0.0,0.0,220.879908,53.238744,904.627662004,864.127811353,4.83426,35.6655906507
 12/18  19:00:00,371.693104171,73.6403359664,0.0,0.0,220.879908,53.238744,1055.2321031,1005.63519188,4.83426,44.7626512221
 12/18  20:00:00,372.120095483,73.6403359664,0.0,0.0,220.879908,53.238744,1166.31039564,1144.09856174,4.83426,17.3775739014
 12/18  21:00:00,372.102857224,73.6403359664,0.0,0.0,220.879908,53.238744,1182.78132905,1169.25992767,4.83426,8.68714138632
 12/18  22:00:00,117.957838653,0.378683347193,0.0,0.0,43.513341876,52.539744,13.6166862716,0.097043364207,4.83426,8.68538290743
 12/18  23:00:00,119.295577562,1.89341673596,0.0,0.0,43.513341876,52.539744,13.9399835794,0.459105981116,4.83426,8.64661759826
 12/18  24:00:00,120.034078968,1.51473338877,0.0,0.0,43.513341876,52.539744,5.63532484337,0.781064843369,4.83426,0.02
 12/19  01:00:00,121.327931235,3.8530733563,0.0,0.0,43.513341876,52.539744,15.5275479413,2.07294100189,4.83426,8.62034693944
 12/19  02:00:00,122.448772236,4.96860265231,0.0,0.0,43.513341876,52.539744,9.40539014645,4.55113014645,4.83426,0.02
 12/19  03:00:00,126.504084531,9.02746023162,0.0,0.0,43.513341876,52.539744,12.0607091919,7.20644919188,4.83426,0.02
 12/19  04:00:00,127.502308069,10.0120042886,0.0,0.0,43.513341876,52.539744,27.1063836896,13.6530633405,4.83426,8.61906034912
 12/19  05:00:00,137.575993799,17.9644720041,0.0,0.0,43.513341876,52.539744,23.6664132264,18.8121532264,4.83426,0.02
 12/19  06:00:00,138.111979249,18.8111407817,0.0,0.0,43.513341876,52.539744,35.6853223204,30.8310623204,4.83426,0.02
 12/19  07:00:00,197.316250825,73.6403359664,0.0,0.0,43.513341876,53.238744,2396.76360102,2391.90934102,4.83426,0.02
 12/19  08:00:00,367.15654108,73.6403359664,0.0,0.0,220.879908,53.238744,2061.49473732,2030.25805524,4.83426,26.4024220779
 12/19  09:00:00,446.567786002,73.6403359664,0.0,0.0,220.879908,145.652643033,1657.52546922,1585.80244471,36.25695,35.4660745108
 12/19  10:00:00,446.494456305,73.6403359664,0.0,0.0,220.879908,145.652643033,1346.94595037,1265.82507003,36.25695,44.863930341
 12/19  11:00:00,452.502150774,73.7332859206,0.000969504397108,0.0,220.879908,151.653867033,1076.23904824,973.990558662,48.3426,53.9058895829
 12/19  12:00:00,453.724619927,74.804097802,0.0,0.0,220.879908,151.653867033,794.172699535,700.721883159,48.3426,45.1082163763
 12/19  13:00:00,454.02326732,76.7308705585,0.0,0.0,220.879908,151.653867033,577.125260383,466.674077786,48.3426,62.1085825975
 12/19  14:00:00,449.278806694,78.0551970716,0.0,0.0,220.879908,145.652643033,512.484950548,432.637755065,24.1713,55.6758954826
 12/19  15:00:00,450.728610927,79.4689492161,0.0,0.0,220.879908,145.652643033,536.861482768,467.807537486,24.1713,44.8826452825
 12/19  16:00:00,443.166800277,79.7008339503,0.0,0.0,220.879908,137.835547516,518.375600408,468.579768645,4.83426,44.9615717632
 12/19  17:00:00,433.332163839,74.7512165326,0.0,0.0,220.879908,133.019064,541.196957192,491.779082113,4.83426,44.583615079
 12/19  18:00:00,371.532752425,73.6643999908,0.0,0.0,220.879908,53.238744,927.874300248,887.36565829,4.83426,35.6743819589
 12/19  19:00:00,371.692282014,73.6403359664,0.0,0.0,220.879908,53.238744,1080.82581146,1031.22453138,4.83426,44.7670200805
 12/19  20:00:00,371.682344846,73.6403359664,0.0,0.0,220.879908,53.238744,1146.73605348,1124.52370627,4.83426,17.3780872026
 12/19  21:00:00,371.700161739,73.6403359664,0.0,0.0,220.879908,53.238744,1219.16013898,1205.63848385,4.83426,8.68739512934
 12/19  22:00:00,117.662238174,0.378683347193,0.0,0.0,43.513341876,52.539744,13.6225850261,0.101365778363,4.83426,8.68695924774
 12/19  23:00:00,119.308778331,1.89341673596,0.0,0.0,43.513341876,52.539744,13.9637967365,0.481452816481,4.83426,8.64808392006
 12/19  24:00:00,120.049892188,1.51473338877,0.0,0.0,43.513341876,52.539744,5.52161844562,0.66735844562,4.83426,0.02
 12/20  01:00:00,119.925227039,2.43397067161,0.0,0.0,43.513341876,52.539744,14.8607018827,1.40560388678,4.83426,8.62083799591
 12/20  02:00:00,122.461889437,4.96860265231,0.0,0.0,43.513341876,52.539744,7.7967315112,2.9424715112,4.83426,0.02
 12/20  03:00:00,122.146711761,4.6565121468,0.0,0.0,43.513341876,52.539744,8.96358282919,4.10932282919,4.83426,0.02
 12/20  04:00:00,127.504761373,10.0120042886,0.0,0.0,43.513341876,52.539744,21.314482213,7.85932818223,4.83426,8.62089403074
 12/20  05:00:00,128.289206852,10.3723673346,0.0,0.0,43.513341876,52.539744,15.3611566538,10.5068966538,4.83426,0.02
 12/20  06:00:00,129.905260656,12.0092062042,0.0,0.0,43.513341876,52.539744,19.3428069555,14.4885469555,4.83426,0.02
 12/20  07:00:00,196.168366989,73.6403359664,0.0,0.0,43.513341876,53.238744,2129.6921276,2117.84581894,4.83426,7.01204865661
 12/20  08:00:00,366.579565934,73.6403359664,0.0,0.0,220.879908,53.238744,1768.99180208,1744.90405894,4.83426,19.2534831412
 12/20  09:00:00,446.452118333,73.6403359664,0.0,0.0,220.879908,145.652643033,1387.7186598,1315.99421187,36.25695,35.4674979318
 12/20  10:00:00,446.203127878,73.6415039228,0.000714149135624,0.0,220.879908,145.652643033,1035.97865413,954.851327307,36.25695,44.8703768213
 12/20  11:00:00,451.527035695,73.8936926134,0.0011868115027,0.0,220.879908,151.653867033,806.284524895,704.027565526,48.3426,53.9143593698
 12/20  12:00:00,453.482881052,75.2075302817,0.0,0.0,220.879908,151.653867033,607.010609781,508.057424729,48.3426,50.6105850524
 12/20  13:00:00,453.775450549,76.5092920516,0.0,0.0,220.879908,151.653867033,579.837865251,473.666425272,48.3426,57.8288399787
 12/20  14:00:00,449.386941322,78.1277208327,0.0,0.0,220.879908,145.652643033,530.088766679,451.502352476,24.1713,54.4151142031
 12/20  15:00:00,450.977242917,79.8080378478,0.0,0.0,220.879908,145.652643033,463.924186333,394.866746879,24.1713,44.8861394547
 12/20  16:00:00,443.51713148,80.1635030691,0.0,0.0,220.879908,137.835547516,451.789547914,392.997027344,4.83426,53.9582605694
 12/20  17:00:00,434.11861187,75.6466998745,0.0,0.0,220.879908,133.019064,469.049901487,428.546458002,4.83426,35.6691834855
 12/20  18:00:00,370.547774969,73.7825361061,0.0,0.0,220.879908,53.238744,640.1662698,598.956238014,4.83426,36.375771786
 12/20  19:00:00,370.883950232,73.6560654129,0.0,0.0,220.879908,53.238744,752.268610474,703.372526355,4.83426,44.0618241195
 12/20  20:00:00,372.057511868,73.6403359664,0.0,0.0,220.879908,53.238744,851.213635597,829.001749071,4.83426,17.3776265268
 12/20  21:00:00,372.050581742,73.6403359664,0.0,0.0,220.879908,53.238744,925.958357093,912.436739005,4.83426,8.68735808774
 12/20  22:00:00,117.614655596,0.0,0.0,0.0,43.513341876,52.539744,13.5219207586,0.0,4.83426,8.68766075859
 12/20  23:00:00,117.411943786,0.0,0.0,0.0,43.513341876,52.539744,13.4820640517,0.0,4.83426,8.64780405165
 12/20  24:00:00,118.523406361,0.0,0.0,0.0,43.513341876,52.539744,13.4704317077,0.0,4.83426,8.63617170768
 12/21  01:00:00,118.620670837,1.13605004158,0.0,0.0,43.513341876,52.539744,5.02510860757,0.17084860757,4.83426,0.02
 12/21  02:00:00,118.632535699,1.13605004158,0.0,0.0,43.513341876,52.539744,5.04591224807,0.191652248074,4.83426,0.02
 12/21  03:00:00,119.384594757,1.89341673596,0.0,0.0,43.513341876,52.539744,5.21239598925,0.358135989252,4.83426,0.02
 12/21  04:00:00,118.996895083,1.51473338877,0.0,0.0,43.513341876,52.539744,13.7951197127,0.340229164895,4.83426,8.62063054778
 12/21  05:00:00,121.309306529,3.40241360512,0.0,0.0,43.513341876,52.539744,5.63255989347,0.77829989347,4.83426,0.02
 12/21  06:00:00,122.48997261,4.61487530691,0.0,0.0,43.513341876,52.539744,6.05752967461,1.20326967461,4.83426,0.02
 12/21  07:00:00,195.418241269,73.6403359664,0.0,0.0,43.513341876,53.238744,1822.91140939,1809.45632775,4.83426,8.62082164174
 12/21  08:00:00,366.174317482,73.6403359664,0.0,0.0,220.879908,53.238744,1609.13673929,1577.90333102,4.83426,26.3991482656
 12/21  09:00:00,446.420908074,73.6403359664,0.0,0.0,220.879908,145.652643033,1393.13204113,1330.27092987,36.25695,26.6041612594
 12/21  10:00:00,446.45118131,73.6403359664,0.0,0.0,220.879908,145.652643033,1278.79142201,1188.69088032,36.25695,53.8435916917
 12/21  11:00:00,452.527193627,73.7154049509,0.000921748359814,0.0,220.879908,151.653867033,1169.20784939,1075.92546724,48.3426,44.9397821501
 12/21  12:00:00,453.746109276,73.9055178643,0.0,0.0,220.879908,151.653867033,1076.72822302,974.24573189,48.3426,54.1398911292
 12/21  13:00:00,453.950447726,75.1458036745,0.0,0.0,220.879908,151.653867033,1019.07765798,916.417996954,48.3426,54.3170610312
 12/21  14:00:00,449.457055133,76.6188587446,0.0,0.0,220.879908,145.652643033,981.485395971,902.878982238,24.1713,54.4351137331
 12/21  15:00:00,450.193380002,77.3727151572,0.0,0.0,220.879908,145.652643033,953.563948111,884.50455195,24.1713,44.8880961613
 12/21  16:00:00,441.89818373,76.9465411358,0.0,0.0,220.879908,137.835547516,918.867946128,860.060539428,4.83426,53.9731467
 12/21  17:00:00,434.002441749,74.1174084381,0.0,0.0,220.879908,133.019064,810.135099156,769.62624923,4.83426,35.6745899264
 12/21  18:00:00,371.667212553,73.6403359664,0.0,0.0,220.879908,53.238744,968.503375126,919.080570282,4.83426,44.5885448438
 12/21  19:00:00,371.696539358,73.6403359664,0.0,0.0,220.879908,53.238744,1116.07685638,1066.46807026,4.83426,44.7745261147
 12/21  20:00:00,372.11095471,73.6403359664,0.0,0.0,220.879908,53.238744,1143.69860851,1130.16501222,4.83426,8.69933629109
 12/21  21:00:00,372.09508911,73.6403359664,0.0,0.0,220.879908,53.238744,1177.45274935,1163.93170115,4.83426,8.68678819969
 12/21  22:00:00,118.531138042,0.946708367982,0.0,0.0,43.513341876,52.539744,22.368179922,0.178072237833,4.83426,17.3558476842
 12/21  23:00:00,119.299833883,1.89341673596,0.0,0.0,43.513341876,52.539744,5.39152335132,0.537263351316,4.83426,0.02
 12/21  24:00:00,120.050043103,1.51473338877,0.0,0.0,43.513341876,52.539744,14.0901366198,0.619324234241,4.83426,8.63655238551
 12/22  01:00:00,120.828735806,3.33451881373,0.0,0.0,43.513341876,52.539744,6.71371731554,1.85945731554,4.83426,0.02
 12/22  02:00:00,121.768707273,4.2778287996,0.0,0.0,43.513341876,52.539744,7.39011183861,2.53585183861,4.83426,0.02
 12/22  03:00:00,126.87871339,9.38200730857,0.0,0.0,43.513341876,52.539744,19.7847257245,6.32952256461,4.83426,8.62094315987
 12/22  04:00:00,126.470835058,8.98500366018,0.0,0.0,43.513341876,52.539744,11.7409027666,6.88664276659,4.83426,0.02
 12/22  05:00:00,132.708386351,13.0805018419,0.0,0.0,43.513341876,52.539744,19.4495672054,14.5953072054,4.83426,0.02
 12/22  06:00:00,137.202014966,17.9220154327,0.0,0.0,43.513341876,52.539744,29.4254259242,15.970213293,4.83426,8.62095263127
 12/22  07:00:00,197.136994423,73.6403359664,0.0,0.0,43.513341876,53.238744,2344.32989148,2339.47563148,4.83426,0.02
 12/22  08:00:00,366.824258056,73.6403359664,0.0,0.0,220.879908,53.238744,2015.88791892,1984.64683903,4.83426,26.406819889
 12/22  09:00:00,446.543850113,73.6403359664,0.0,0.0,220.879908,145.652643033,1705.74448466,1634.01718164,36.25695,35.4703530173
 12/22  10:00:00,446.524720066,73.6403359664,0.0,0.0,220.879908,145.652643033,1565.43041481,1484.29951471,36.25695,44.8739501027
 12/22  11:00:00,452.503779276,73.6485461159,0.0,0.0,220.879908,151.653867033,1465.09630048,1371.81540541,48.3426,44.9382950747
 12/22  12:00:00,453.682137483,73.8176031043,0.0,0.0,220.879908,151.653867033,1355.15549953,1252.65204054,48.3426,54.1608589847
 12/22  13:00:00,452.990079261,74.174641673,0.0,0.0,220.879908,151.653867033,1311.03245271,1208.34909369,48.3426,54.3407590171
 12/22  14:00:00,447.607015307,74.7751159247,0.0,0.0,220.879908,145.652643033,1257.20896231,1169.5148208,24.1713,63.5228415102
 12/22  15:00:00,447.850077455,75.041685582,0.0,0.0,220.879908,145.652643033,1215.53421779,1146.46328908,24.1713,44.899628707
 12/22  16:00:00,439.605166631,74.6674554544,0.0,0.0,220.879908,137.835547516,1158.39485106,1108.57655951,4.83426,44.9840315462
 12/22  17:00:00,433.555245024,73.6470410523,0.0,0.0,220.879908,133.019064,1106.54172747,1057.11066719,4.83426,44.596800277
 12/22  18:00:00,371.738172477,73.6403359664,0.0,0.0,220.879908,53.238744,1285.84371767,1245.32828302,4.83426,35.6811746546
 12/22  19:00:00,371.780352685,73.6403359664,0.0,0.0,220.879908,53.238744,1409.72784787,1360.11643816,4.83426,44.7771497093
 12/22  20:00:00,371.783700632,73.6403359664,0.0,0.0,220.879908,53.238744,1461.41289723,1439.2005364,4.83426,17.3781008334
 12/22  21:00:00,371.825334334,73.6403359664,0.0,0.0,220.879908,53.238744,1549.95238634,1536.43074488,4.83426,8.68738146194
 12/22  22:00:00,119.014789173,1.74194339709,0.0,0.0,43.513341876,52.539744,15.9337854675,2.41141454735,4.83426,8.68811092011
 12/22  23:00:00,119.611152309,2.20550724148,0.0,0.0,43.513341876,52.539744,16.926868199,3.44473224596,4.83426,8.64787595303
 12/22  24:00:00,123.905198413,5.34728599951,0.0,0.0,43.513341876,52.539744,13.4380815277,8.58382152775,4.83426,0.02
 12/23  01:00:00,126.156271471,8.64877688442,0.0,0.0,43.513341876,52.539744,18.0064179355,13.1521579355,4.83426,0.02
 12/23  02:00:00,131.295710985,13.7529553934,0.0,0.0,43.513341876,52.539744,40.4210593618,26.9736439124,4.83426,8.61315544935
 12/23  03:00:00,135.946415045,18.4162762268,0.0,0.0,43.513341876,52.539744,38.8796897536,34.0254297536,4.83426,0.02
 12/23  04:00:00,138.240235365,20.6726065113,0.0,0.0,43.513341876,52.539744,53.5706370222,48.7163770222,4.83426,0.02
 12/23  05:00:00,137.873419728,19.8990586092,0.0,0.0,43.513341876,52.539744,56.5251023217,51.6708423217,4.83426,0.02
 12/23  06:00:00,141.629842157,23.6381712762,0.0,0.0,43.513341876,52.539744,77.8075745935,72.9533145935,4.83426,0.02
 12/23  07:00:00,155.52057481,37.5191913803,0.0,0.0,43.513341876,52.539744,90.1132112309,76.6657826136,4.83426,8.61316861732
 12/23  08:00:00,131.582906861,19.6840849231,0.0,0.0,43.513341876,52.539744,82.0288204216,77.1745604216,4.83426,0.02
 12/23  09:00:00,116.845721305,16.9334938444,0.0,0.0,43.513341876,52.539744,73.3529927274,68.4987327274,4.83426,0.02
 12/23  10:00:00,118.786704471,18.8334386142,0.0,0.0,43.513341876,52.539744,73.5732486927,68.7189886927,4.83426,0.02
 12/23  11:00:00,111.588843749,11.6917407117,0.0,0.0,43.513341876,52.539744,67.0146970806,44.7279319479,4.83426,17.4525051327
 12/23  12:00:00,112.126023458,11.2784155292,0.0,0.0,43.513341876,52.539744,65.1234289681,51.6298971593,4.83426,8.65927180876
 12/23  13:00:00,110.504929999,10.7032191234,0.0,0.0,43.513341876,52.539744,44.2793018606,30.7838540207,4.83426,8.66118783997
 12/23  14:00:00,105.219593677,5.34728599951,0.0,0.0,43.513341876,52.539744,45.7709036566,32.2832918401,4.83426,8.65335181651
 12/23  15:00:00,104.142265663,4.2778287996,0.0,0.0,43.513341876,52.539744,34.0865580871,20.5989710531,4.83426,8.65332703403
 12/23  16:00:00,105.178886963,5.34728599951,0.0,0.0,43.513341876,52.539744,25.5207531633,20.6664931633,4.83426,0.02
 12/23  17:00:00,103.893501354,4.2778287996,0.0,0.0,43.513341876,52.539744,29.6547789593,16.208554832,4.83426,8.61196412732
 12/23  18:00:00,131.360742376,13.8001163473,0.0,0.0,43.513341876,52.539744,36.9083875515,32.0541275515,4.83426,0.02
 12/23  19:00:00,128.856684677,11.2982736125,0.0,0.0,43.513341876,52.539744,41.047646742,36.193386742,4.83426,0.02
 12/23  20:00:00,135.929724689,17.9138546656,0.0,0.0,43.513341876,52.539744,59.9754418339,55.1211818339,4.83426,0.02
 12/23  21:00:00,139.577022074,21.580192488,0.0,0.0,43.513341876,52.539744,72.5015605934,67.6473005934,4.83426,0.02
 12/23  22:00:00,153.651836532,35.7521701938,0.0,0.0,43.513341876,52.539744,164.336756285,124.17241096,4.83426,35.3300853248
 12/23  23:00:00,157.645114949,40.0685943568,0.0,0.0,43.513341876,52.539744,144.338711235,139.484451235,4.83426,0.02
 12/23  24:00:00,162.778416993,44.1325189745,0.0,0.0,43.513341876,52.539744,177.678066036,172.823806036,4.83426,0.02
 12/24  01:00:00,166.249464259,48.6014672226,0.0,0.0,43.513341876,52.539744,178.211433671,173.357173671,4.83426,0.02
 12/24  02:00:00,156.307998303,38.5886485802,0.0,0.0,43.513341876,52.539744,198.83900812,193.98474812,4.83426,0.02
 12/24  03:00:00,167.682049186,49.9874348212,0.0,0.0,43.513341876,52.539744,201.224324636,187.777292766,4.83426,8.61277187005
 12/24  04:00:00,157.464685454,39.697422659,0.0,0.0,43.513341876,52.539744,211.293271577,206.439011577,4.83426,0.02
 12/24  05:00:00,168.703601546,50.5418218606,0.0,0.0,43.513341876,52.539744,202.553673009,197.699413009,4.83426,0.02
 12/24  06:00:00,157.896618324,39.697422659,0.0,0.0,43.513341876,52.539744,216.789270182,211.935010182,4.83426,0.02
 12/24  07:00:00,168.731751254,50.5418218606,0.0,0.0,43.513341876,52.539744,209.213612341,204.359352341,4.83426,0.02
 12/24  08:00:00,147.326051279,35.2623263436,0.0,0.0,43.513341876,52.539744,194.754110219,181.306679355,4.83426,8.61317086446
 12/24  09:00:00,138.329141716,38.3093614722,0.0,0.0,43.513341876,52.539744,134.540784425,129.686524425,4.83426,0.02
 12/24  10:00:00,115.257882062,15.2325018823,0.0,0.0,43.513341876,52.539744,109.189888253,104.335628253,4.83426,0.02
 12/24  11:00:00,114.102373627,14.1630446824,0.0,0.0,43.513341876,52.539744,98.0414793014,75.7532308681,4.83426,17.4539884332
 12/24  12:00:00,116.085490555,15.2325018823,0.0,0.0,43.513341876,52.539744,83.5295987581,70.0343888629,4.83426,8.6609498952
 12/24  13:00:00,109.007383463,9.220436741,0.0,0.0,43.513341876,52.539744,55.8182771932,42.3226499234,4.83426,8.66136726978
 12/24  14:00:00,107.653123398,7.8185899702,0.0,0.0,43.513341876,52.539744,45.4447108043,31.9491337434,4.83426,8.66131706089
 12/24  15:00:00,104.099763997,4.2778287996,0.0,0.0,43.513341876,52.539744,31.2682004592,17.7805027302,4.83426,8.65343772898
 12/24  16:00:00,105.135506694,5.34728599951,0.0,0.0,43.513341876,52.539744,20.5519307023,15.6976707023,4.83426,0.02
 12/24  17:00:00,103.858793458,4.2778287996,0.0,0.0,43.513341876,52.539744,28.1437505435,14.6963106719,4.83426,8.61317987164
 12/24  18:00:00,122.864251516,5.34728599951,0.0,0.0,43.513341876,52.539744,27.6504606162,22.7962006162,4.83426,0.02
 12/24  19:00:00,121.794056554,4.2778287996,0.0,0.0,43.513341876,52.539744,30.7489327071,25.8946727071,4.83426,0.02
 12/24  20:00:00,127.863822952,9.89480889494,0.0,0.0,43.513341876,52.539744,47.5978975853,42.7436375853,4.83426,0.02
 12/24  21:00:00,131.897500205,13.9477703406,0.0,0.0,43.513341876,52.539744,57.0848299183,52.2305699183,4.83426,0.02
 12/24  22:00:00,138.949376211,21.1265498275,0.0,0.0,43.513341876,52.539744,133.12705389,92.9601817938,4.83426,35.332612096
 12/24  23:00:00,154.48956753,36.9827771014,0.0,0.0,43.513341876,52.539744,114.210325874,109.356065874,4.83426,0.02
 12/24  24:00:00,149.411937682,30.8584803039,0.0,0.0,43.513341876,52.539744,140.817930001,135.963670001,4.83426,0.02
 12/25  01:00:00,158.406410719,40.8478612395,0.0,0.0,43.513341876,52.539744,145.441583673,140.587323673,4.83426,0.02
 12/25  02:00:00,151.694208627,34.0689669938,0.0,0.0,43.513341876,52.539744,172.875325507,168.021065507,4.83426,0.02
 12/25  03:00:00,162.622187503,44.9979514663,0.0,0.0,43.513341876,52.539744,183.687150796,170.239673202,4.83426,8.61321759476
 12/25  04:00:00,161.820299829,44.1325189745,0.0,0.0,43.513341876,52.539744,195.070924791,190.216664791,4.83426,0.02
 12/25  05:00:00,165.31372065,47.215499624,0.0,0.0,43.513341876,52.539744,184.840240461,179.985980461,4.83426,0.02
 12/25  06:00:00,155.607851722,37.4798745013,0.0,0.0,43.513341876,52.539744,200.790142682,195.935882682,4.83426,0.02
 12/25  07:00:00,163.139022809,44.9979514663,0.0,0.0,43.513341876,52.539744,196.491294567,191.637034567,4.83426,0.02
 12/25  08:00:00,146.173098575,34.1535522648,0.0,0.0,43.513341876,52.539744,186.40786533,172.960396606,4.83426,8.61320872434
 12/25  09:00:00,125.970346338,25.9859686983,0.0,0.0,43.513341876,52.539744,125.015793574,120.161533574,4.83426,0.02
 12/25  10:00:00,112.753115019,12.7611979116,0.0,0.0,43.513341876,52.539744,102.708320008,97.8540600076,4.83426,0.02
 12/25  11:00:00,113.565973872,13.6687838882,0.0,0.0,43.513341876,52.539744,79.613126559,66.1577724087,4.83426,8.62109415027
 12/25  12:00:00,111.123123044,10.2898939409,0.0,0.0,43.513341876,52.539744,63.8911423595,59.0368823595,4.83426,0.02
 12/25  13:00:00,109.012636736,9.220436741,0.0,0.0,43.513341876,52.539744,35.3263436838,30.4720836838,4.83426,0.02
 12/25  14:00:00,105.208921435,5.34728599951,0.0,0.0,43.513341876,52.539744,36.6311973334,23.1759660755,4.83426,8.62097125789
 12/25  15:00:00,103.452229653,3.5870549469,0.0,0.0,43.513341876,52.539744,14.6545736269,9.80031362691,4.83426,0.02
 12/25  16:00:00,103.721592919,3.89062833556,0.0,0.0,43.513341876,52.539744,11.3895135859,6.53525358591,4.83426,0.02
 12/25  17:00:00,101.447190004,1.84611740783,0.0,0.0,43.513341876,52.539744,8.13807369622,3.28381369622,4.83426,0.02
 12/25  18:00:00,122.67963091,5.17828859282,0.0,0.0,43.513341876,52.539744,16.8085229672,11.9542629672,4.83426,0.02
 12/25  19:00:00,121.776241702,4.2778287996,0.0,0.0,43.513341876,52.539744,27.8834209144,14.4359410988,4.83426,8.61321981565
 12/25  20:00:00,123.293722861,5.34728599951,0.0,0.0,43.513341876,52.539744,33.6820783466,28.8278183466,4.83426,0.02
 12/25  21:00:00,126.201746412,8.27223263069,0.0,0.0,43.513341876,52.539744,44.9510047251,40.0967447251,4.83426,0.02
 12/25  22:00:00,138.080510347,20.2960622576,0.0,0.0,43.513341876,52.539744,92.0689940867,87.2147340867,4.83426,0.02
 12/25  23:00:00,150.278186273,32.7881857671,0.0,0.0,43.513341876,52.539744,104.491529662,99.637269662,4.83426,0.02
 12/25  24:00:00,154.324550156,35.7565871378,0.0,0.0,43.513341876,52.539744,158.743106529,145.295663622,4.83426,8.61318290754
 12/26  01:00:00,157.368253993,39.8148385438,0.0,0.0,43.513341876,52.539744,140.733283598,135.879023598,4.83426,0.02
 12/26  02:00:00,161.528659387,43.8920139933,0.0,0.0,43.513341876,52.539744,176.521497746,171.667237746,4.83426,0.02
 12/26  03:00:00,160.491292364,42.8962388552,0.0,0.0,43.513341876,52.539744,155.530403377,150.676143377,4.83426,0.02
 12/26  04:00:00,156.006345102,38.348143599,0.0,0.0,43.513341876,52.539744,185.691882826,172.236488207,4.83426,8.62113461882
 12/26  05:00:00,153.991985275,34.2709681495,0.0,0.0,43.513341876,52.539744,145.937694148,141.083434148,4.83426,0.02
 12/26  06:00:00,161.979461066,42.5060463947,0.0,0.0,43.513341876,52.539744,188.218953225,183.364693225,4.83426,0.02
 12/26  07:00:00,197.511457342,73.6403359664,0.0,0.0,43.513341876,53.238744,2561.87894635,2548.42365558,4.83426,8.62103077005
 12/26  08:00:00,368.304344258,73.6403359664,0.0,0.0,220.879908,53.238744,2145.68828189,2114.44718045,4.83426,26.4068414396
 12/26  09:00:00,447.13067695,73.6403359664,0.0,0.0,220.879908,145.652643033,1714.72337032,1642.98756746,36.25695,35.4788528628
 12/26  10:00:00,446.66940696,73.6403359664,0.0,0.0,220.879908,145.652643033,1444.95785074,1363.80507153,36.25695,44.8958292135
 12/26  11:00:00,452.53291593,73.6403359664,0.000860687062693,0.0,220.879908,151.653867033,1240.36178987,1147.05655156,48.3426,44.9626383139
 12/26  12:00:00,453.516075375,73.6403359664,0.0,0.0,220.879908,151.653867033,1090.85162828,988.33037048,48.3426,54.1786578004
 12/26  13:00:00,452.258285788,73.6403359664,0.0,0.0,220.879908,151.653867033,977.871871326,875.167255839,48.3426,54.3620154869
 12/26  14:00:00,445.726969822,73.6436235644,0.0,0.0,220.879908,145.652643033,887.07929067,799.35437934,24.1713,63.55361133
