Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  15:00:00,445.527101943,73.6403359664,0.0,0.0,220.879908,145.652643033,846.642355385,777.553346914,24.1713,44.9177084711
 12/26  16:00:00,437.676924718,73.655905607,0.0,0.0,220.879908,137.835547516,770.776058224,720.94004726,4.83426,45.0017509635
 12/26  17:00:00,433.174034871,73.6403359664,0.0,0.0,220.879908,133.019064,752.642296595,703.196660937,4.83426,44.611375658
 12/26  18:00:00,368.707807093,73.6403359664,0.0,0.0,220.879908,53.238744,928.241697926,887.717434248,4.83426,35.6900036781
 12/26  19:00:00,371.725047192,73.6403359664,0.0,0.0,220.879908,53.238744,1033.24088238,983.612804522,4.83426,44.7938178607
 12/26  20:00:00,371.702072986,73.6403359664,0.0,0.0,220.879908,53.238744,1016.16010165,993.9465904,4.83426,17.3792512494
 12/26  21:00:00,371.718665909,73.6403359664,0.0,0.0,220.879908,53.238744,1061.16321584,1047.64079467,4.83426,8.68816116931
 12/26  22:00:00,118.655002467,1.38850560637,0.0,0.0,43.513341876,52.539744,14.0122077644,0.489389098405,4.83426,8.68855866599
 12/26  23:00:00,119.296964992,1.89341673596,0.0,0.0,43.513341876,52.539744,14.5039106519,1.02136586232,4.83426,8.64828478955
 12/26  24:00:00,120.034556105,1.51473338877,0.0,0.0,43.513341876,52.539744,14.7369443521,1.2674229013,4.83426,8.63526145082
 12/27  01:00:00,119.362585014,1.89341673596,0.0,0.0,43.513341876,52.539744,6.65928620307,1.80502620307,4.83426,0.02
 12/27  02:00:00,120.132343652,2.66678100908,0.0,0.0,43.513341876,52.539744,7.4771001774,2.6228401774,4.83426,0.02
 12/27  03:00:00,122.121521617,4.6565121468,0.0,0.0,43.513341876,52.539744,8.98858353466,4.13432353466,4.83426,0.02
 12/27  04:00:00,122.440141151,4.96860265231,0.0,0.0,43.513341876,52.539744,20.7822729842,7.32798840417,4.83426,8.62002458008
 12/27  05:00:00,125.914632831,8.01877990435,0.0,0.0,43.513341876,52.539744,14.5997852524,9.74552525236,4.83426,0.02
 12/27  06:00:00,127.890106181,10.0120042886,0.0,0.0,43.513341876,52.539744,20.0415283419,15.1872683419,4.83426,0.02
 12/27  07:00:00,196.298348516,73.6403359664,0.0,0.0,43.513341876,53.238744,1947.03626089,1933.58247885,4.83426,8.61952204457
 12/27  08:00:00,366.489301973,73.6403359664,0.0,0.0,220.879908,53.238744,1503.72342844,1472.47848015,4.83426,26.4106882931
 12/27  09:00:00,446.445368691,73.6403359664,0.00175526734508,0.0,220.879908,145.652643033,1236.74492101,1165.00609653,36.25695,35.4818744836
 12/27  10:00:00,446.462214386,73.6403359664,0.00146120548972,0.0,220.879908,145.652643033,1179.35557353,1098.19726802,36.25695,44.9013555086
 12/27  11:00:00,452.470571022,73.6403359664,0.00102613968922,0.0,220.879908,151.653867033,1167.73800809,1074.43308742,48.3426,44.962320676
 12/27  12:00:00,453.498473405,73.6403359664,0.0,0.0,220.879908,151.653867033,1061.69377936,959.164346987,48.3426,54.1868323743
 12/27  13:00:00,452.474328121,73.6403359664,0.0,0.0,220.879908,151.653867033,1033.41922424,930.705183907,48.3426,54.3714403303
 12/27  14:00:00,446.809947897,73.949458056,0.0,0.0,220.879908,145.652643033,1022.02172774,934.295809814,24.1713,63.5546179296
 12/27  15:00:00,447.401825043,74.563133872,0.0,0.0,220.879908,145.652643033,1007.98234996,938.891985492,24.1713,44.9190644644
 12/27  16:00:00,439.267719961,74.2976946672,0.0,0.0,220.879908,137.835547516,956.066041601,906.23406648,4.83426,44.997715121
 12/27  17:00:00,433.551208578,73.649745474,0.0,0.0,220.879908,133.019064,833.160591219,783.713181106,4.83426,44.6131501127
 12/27  18:00:00,368.699407193,73.6403359664,0.0,0.0,220.879908,53.238744,940.763063626,898.743846988,4.83426,37.1849566384
 12/27  19:00:00,371.704064466,73.6403359664,0.0,0.0,220.879908,53.238744,989.232617206,939.854765281,4.83426,44.5435919252
 12/27  20:00:00,372.109754496,73.6403359664,0.0,0.0,220.879908,53.238744,975.390236136,954.375893661,4.83426,16.1800824754
 12/27  21:00:00,372.087112668,73.6403359664,0.0,0.0,220.879908,53.238744,986.964426816,973.442297693,4.83426,8.68786912243
 12/27  22:00:00,117.614173415,0.0,0.0,0.0,43.513341876,52.539744,13.5230451697,0.0,4.83426,8.68878516975
 12/27  23:00:00,118.547550245,1.13605004158,0.0,0.0,43.513341876,52.539744,13.6967537,0.213909387247,4.83426,8.64858431279
 12/27  24:00:00,120.419843857,1.89341673596,0.0,0.0,43.513341876,52.539744,13.8884844428,0.418986139088,4.83426,8.63523830373
 12/28  01:00:00,119.001835746,1.51473338877,0.0,0.0,43.513341876,52.539744,5.30790721959,0.453647219589,4.83426,0.02
 12/28  02:00:00,119.378626545,1.89341673596,0.0,0.0,43.513341876,52.539744,5.69836584638,0.844105846381,4.83426,0.02
 12/28  03:00:00,118.992769855,1.51473338877,0.0,0.0,43.513341876,52.539744,14.2518271697,0.796638302919,4.83426,8.62092886674
 12/28  04:00:00,119.368402235,1.89341673596,0.0,0.0,43.513341876,52.539744,6.12587765015,1.27161765015,4.83426,0.02
 12/28  05:00:00,121.409054475,3.51068058027,0.0,0.0,43.513341876,52.539744,6.33298150417,1.47872150417,4.83426,0.02
 12/28  06:00:00,122.88064914,5.00929118613,0.0,0.0,43.513341876,52.539744,16.0339185424,2.5784421615,4.83426,8.62121638091
 12/28  07:00:00,195.491601199,73.6403359664,0.0,0.0,43.513341876,53.238744,1673.44393592,1668.58967592,4.83426,0.02
 12/28  08:00:00,366.177405237,73.6403359664,0.0,0.0,220.879908,53.238744,1455.34279913,1424.09491011,4.83426,26.4136290165
 12/28  09:00:00,446.407914927,73.6403359664,0.000765780970175,0.0,220.879908,145.652643033,1198.90336497,1127.15968058,36.25695,35.48673439
 12/28  10:00:00,446.460260048,73.6403359664,0.00162774188572,0.0,220.879908,145.652643033,1094.20525176,1013.04739075,36.25695,44.9009110054
 12/28  11:00:00,452.371651978,73.6403359664,0.00123503939399,0.0,220.879908,151.653867033,1003.10729203,909.801379435,48.3426,44.963312598
 12/28  12:00:00,452.868362473,73.71904915,0.0,0.0,220.879908,151.653867033,858.922958564,756.37931296,48.3426,54.2010456041
 12/28  13:00:00,452.395728703,74.2949312087,0.0,0.0,220.879908,151.653867033,841.934802835,739.205173989,48.3426,54.3870288461
 12/28  14:00:00,446.322219968,74.211017008,0.0,0.0,220.879908,145.652643033,850.820200137,763.106711113,24.1713,63.5421890239
 12/28  15:00:00,446.84783126,74.6496977711,0.0,0.0,220.879908,145.652643033,837.467844722,768.376656277,24.1713,44.9198884443
 12/28  16:00:00,440.066397326,75.2947209363,0.0,0.0,220.879908,137.835547516,826.465482085,767.62723073,4.83426,54.0039913552
 12/28  17:00:00,433.586913771,73.9591440355,0.0,0.0,220.879908,133.019064,682.666270503,642.133896369,4.83426,35.6981141339
 12/28  18:00:00,368.599385277,73.6403359664,0.0,0.0,220.879908,53.238744,802.686310483,753.232589848,4.83426,44.6194606352
 12/28  19:00:00,371.704664762,73.6403359664,0.0,0.0,220.879908,53.238744,859.229163346,809.59146608,4.83426,44.8034372656
 12/28  20:00:00,372.123420111,73.6403359664,0.0,0.0,220.879908,53.238744,872.657936404,859.122756467,4.83426,8.70091993737
 12/28  21:00:00,372.101906114,73.6403359664,0.0,0.0,220.879908,53.238744,893.539507001,880.016968152,4.83426,8.68827884878
 12/28  22:00:00,117.638296215,0.0,0.0,0.0,43.513341876,52.539744,22.1919765585,0.0,4.83426,17.3577165585
 12/28  23:00:00,117.430669677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  24:00:00,118.528486858,0.0,0.0,0.0,43.513341876,52.539744,13.4712309897,0.0,4.83426,8.63697098969
 12/29  01:00:00,118.627952693,1.13605004158,0.0,0.0,43.513341876,52.539744,5.01936121599,0.165101215986,4.83426,0.02
 12/29  02:00:00,118.62930555,1.13605004158,0.0,0.0,43.513341876,52.539744,13.622306352,0.166822316101,4.83426,8.62122403585
 12/29  03:00:00,119.002085055,1.51473338877,0.0,0.0,43.513341876,52.539744,5.13335971041,0.279099710412,4.83426,0.02
 12/29  04:00:00,119.374670178,1.89341673596,0.0,0.0,43.513341876,52.539744,5.1665428513,0.3122828513,4.83426,0.02
 12/29  05:00:00,121.114499763,1.51473338877,0.0,0.0,43.513341876,52.539744,5.15039408544,0.296134085436,4.83426,0.02
 12/29  06:00:00,121.153737974,1.89341673596,0.0,0.0,43.513341876,52.539744,13.9002189335,0.444801583071,4.83426,8.62115735044
 12/29  07:00:00,195.755787062,73.6403359664,0.0,0.0,43.513341876,53.238744,1488.57406499,1483.71980499,4.83426,0.02
 12/29  08:00:00,366.096709888,73.6403359664,0.0,0.0,220.879908,53.238744,1287.47889501,1256.23262499,4.83426,26.4120100232
 12/29  09:00:00,446.427502173,73.6403359664,0.00237738726738,0.0,220.879908,145.652643033,1105.44844853,1033.70149601,36.25695,35.4900025128
 12/29  10:00:00,446.483766989,73.6403359664,0.00181806754689,0.0,220.879908,145.652643033,1087.64165654,1006.48338649,36.25695,44.90132005
 12/29  11:00:00,452.491880216,73.6403359664,0.00130008073493,0.0,220.879908,151.653867033,1089.65686378,987.357509922,48.3426,53.9567538632
 12/29  12:00:00,453.519059964,73.6403359664,0.0,0.0,220.879908,151.653867033,1011.01262334,908.494664397,48.3426,54.1753589466
 12/29  13:00:00,452.347274073,73.6403359664,0.0,0.0,220.879908,151.653867033,941.787703323,839.087007621,48.3426,54.3580957018
 12/29  14:00:00,446.474576572,73.6733755972,0.0,0.0,220.879908,145.652643033,941.938107632,863.279717443,24.1713,54.487090189
 12/29  15:00:00,446.504299541,73.6409240739,0.0,0.0,220.879908,145.652643033,974.666472989,903.495069141,24.1713,47.0001038481
 12/29  16:00:00,438.623631183,73.6403359664,0.0,0.0,220.879908,137.835547516,931.101929548,874.329979453,4.83426,51.9376900951
 12/29  17:00:00,433.565343326,73.6403359664,0.0,0.0,220.879908,133.019064,827.94752808,778.498232126,4.83426,44.615035954
 12/29  18:00:00,368.740537642,73.6403359664,0.0,0.0,220.879908,53.238744,952.029416811,911.497554416,4.83426,35.6976023942
 12/29  19:00:00,371.741325179,73.6403359664,0.0,0.0,220.879908,53.238744,1019.12584976,969.482915258,4.83426,44.8086744973
 12/29  20:00:00,371.713669808,73.6403359664,0.0,0.0,220.879908,53.238744,1026.25201024,1004.03725941,4.83426,17.3804908335
 12/29  21:00:00,371.729094037,73.6403359664,0.0,0.0,220.879908,53.238744,1062.48698107,1048.96418117,4.83426,8.68853990467
 12/29  22:00:00,117.685606614,0.378683347193,0.0,0.0,43.513341876,52.539744,13.6151649461,0.0919321640368,4.83426,8.68897278203
 12/29  23:00:00,119.330246019,1.89341673596,0.0,0.0,43.513341876,52.539744,13.8484419614,0.365093358421,4.83426,8.64908860295
 12/29  24:00:00,120.057169852,1.51473338877,0.0,0.0,43.513341876,52.539744,5.32261780854,0.468357808536,4.83426,0.02
 12/30  01:00:00,119.387179793,1.89341673596,0.0,0.0,43.513341876,52.539744,14.2511084484,0.80363464828,4.83426,8.61321380017
 12/30  02:00:00,118.999084896,1.51473338877,0.0,0.0,43.513341876,52.539744,5.79108637151,0.936826371509,4.83426,0.02
 12/30  03:00:00,120.296320461,2.81596427116,0.0,0.0,43.513341876,52.539744,6.39115261915,1.53689261915,4.83426,0.02
 12/30  04:00:00,121.981644375,4.50315867519,0.0,0.0,43.513341876,52.539744,7.40901284619,2.55475284619,4.83426,0.02
 12/30  05:00:00,123.02608119,5.12195612392,0.0,0.0,43.513341876,52.539744,8.49135930637,3.63709930637,4.83426,0.02
 12/30  06:00:00,122.374950049,4.50315867519,0.0,0.0,43.513341876,52.539744,17.8909120499,4.44331912665,4.83426,8.61333292328
 12/30  07:00:00,128.06462584,10.1653577602,0.0,0.0,43.513341876,52.539744,11.8155664819,6.96130648188,4.83426,0.02
 12/30  08:00:00,116.289101321,4.50315867519,0.0,0.0,43.513341876,52.539744,9.96191275872,5.10765275872,4.83426,0.02
 12/30  09:00:00,109.581843576,9.74507429055,0.0,0.0,43.513341876,52.539744,14.0163124299,9.16205242988,4.83426,0.02
 12/30  10:00:00,108.565567051,8.70599337213,0.0,0.0,43.513341876,52.539744,15.4618683663,10.6076083663,4.83426,0.02
 12/30  11:00:00,109.596148084,9.74507429055,0.0,0.0,43.513341876,52.539744,35.1499867295,12.8597005352,4.83426,17.4560261943
 12/30  12:00:00,105.2864506,4.50315867519,0.0,0.0,43.513341876,52.539744,25.3720687393,11.8757698001,4.83426,8.66203893915
 12/30  13:00:00,104.90064232,5.12195612392,0.0,0.0,43.513341876,52.539744,24.5368448535,11.040766015,4.83426,8.66181883849
 12/30  14:00:00,104.340780294,4.50315867519,0.0,0.0,43.513341876,52.539744,20.3529661939,6.86464505534,4.83426,8.65406113853
 12/30  15:00:00,104.983496121,5.12195612392,0.0,0.0,43.513341876,52.539744,21.7663892027,8.27813152135,4.83426,8.65399768132
 12/30  16:00:00,104.331759255,4.50315867519,0.0,0.0,43.513341876,52.539744,12.8806093461,8.02634934608,4.83426,0.02
 12/30  17:00:00,104.750206972,5.12195612392,0.0,0.0,43.513341876,52.539744,24.2465198189,10.7994281129,4.83426,8.61283170597
 12/30  18:00:00,124.116029485,9.54656031152,0.0,0.0,43.513341876,52.539744,21.4408341196,16.5865741196,4.83426,0.02
 12/30  19:00:00,126.477261396,8.90450735117,0.0,0.0,43.513341876,52.539744,32.1329433771,27.2786833771,4.83426,0.02
 12/30  20:00:00,127.546956213,9.54656031152,0.0,0.0,43.513341876,52.539744,35.4435069748,30.5892469748,4.83426,0.02
 12/30  21:00:00,133.449040112,15.4643512164,0.0,0.0,43.513341876,52.539744,45.8889595263,41.0346995263,4.83426,0.02
 12/30  22:00:00,135.469429876,17.6530845141,0.0,0.0,43.513341876,52.539744,100.512942816,60.3345154705,4.83426,35.3441673455
 12/30  23:00:00,137.949096996,20.4472766358,0.0,0.0,43.513341876,52.539744,83.6463647056,78.7921047056,4.83426,0.02
 12/30  24:00:00,136.63168159,18.1473453082,0.0,0.0,43.513341876,52.539744,80.0811546829,75.2268946829,4.83426,0.02
 12/31  01:00:00,137.96175991,20.4472766358,0.0,0.0,43.513341876,52.539744,97.7841484829,92.9298884829,4.83426,0.02
 12/31  02:00:00,135.647898431,18.1473453082,0.0,0.0,43.513341876,52.539744,98.6759154121,85.2283088055,4.83426,8.61334660661
 12/31  03:00:00,152.379946793,34.8613396608,0.0,0.0,43.513341876,52.539744,105.640196959,100.785936959,4.83426,0.02
 12/31  04:00:00,138.982810557,21.4736675448,0.0,0.0,43.513341876,52.539744,100.334970875,95.4807108751,4.83426,0.02
 12/31  05:00:00,149.992603155,32.0292782184,0.0,0.0,43.513341876,52.539744,119.30411198,114.44985198,4.83426,0.02
 12/31  06:00:00,152.089792066,34.1644432063,0.0,0.0,43.513341876,52.539744,111.70146424,106.84720424,4.83426,0.02
 12/31  07:00:00,140.530624878,22.5445723029,0.0,0.0,43.513341876,52.539744,139.378650766,125.931031727,4.83426,8.6133590396
 12/31  08:00:00,140.570203047,28.7408253026,0.0,0.0,43.513341876,52.539744,99.8157783804,94.9615183804,4.83426,0.02
 12/31  09:00:00,118.85294793,18.9644942533,0.0,0.0,43.513341876,52.539744,105.047363784,100.193103784,4.83426,0.02
 12/31  10:00:00,116.067139596,16.1703021317,0.0,0.0,43.513341876,52.539744,95.0080462221,90.1537862221,4.83426,0.02
 12/31  11:00:00,116.051609084,16.1569635069,0.0,0.0,43.513341876,52.539744,118.636777671,96.344053503,4.83426,17.4584641677
 12/31  12:00:00,116.304300016,15.4978485802,0.0,0.0,43.513341876,52.539744,93.4506166295,79.954077555,4.83426,8.66227907442
 12/31  13:00:00,108.857940661,9.07604247703,0.0,0.0,43.513341876,52.539744,75.3521453214,61.8571106391,4.83426,8.66077468226
 12/31  14:00:00,106.800970364,6.97446264589,0.0,0.0,43.513341876,52.539744,57.627964798,44.1315222354,4.83426,8.66218256259
 12/31  15:00:00,104.980706184,5.12195612392,0.0,0.0,43.513341876,52.539744,65.7911771356,52.3027114312,4.83426,8.65420570438
 12/31  16:00:00,108.109265652,8.28570990244,0.0,0.0,43.513341876,52.539744,63.7598624054,50.2713751433,4.83426,8.65422726209
 12/31  17:00:00,108.535401662,8.90450735117,0.0,0.0,43.513341876,52.539744,62.4786541992,57.6243941992,4.83426,0.02
 12/31  18:00:00,123.940705656,9.36836755415,0.0,0.0,43.513341876,52.539744,67.2600057772,62.4057457772,4.83426,0.02
 12/31  19:00:00,132.690434198,15.1079657016,0.0,0.0,43.513341876,52.539744,85.4773693472,80.6231093472,4.83426,0.02
 12/31  20:00:00,135.684865747,17.6732432531,0.0,0.0,43.513341876,52.539744,89.8289670548,84.9747070548,4.83426,0.02
 12/31  21:00:00,135.951165133,17.9356551871,0.0,0.0,43.513341876,52.539744,120.788241645,107.340607508,4.83426,8.61337413646
 12/31  22:00:00,136.21855884,18.3456968046,0.0,0.0,43.513341876,52.539744,171.490396527,140.140559005,4.83426,26.5155775218
 12/31  23:00:00,153.855125603,36.2660230375,0.0,0.0,43.513341876,52.539744,171.386275036,166.532015036,4.83426,0.02
 12/31  24:00:00,153.557177111,34.9905588192,0.0,0.0,43.513341876,52.539744,154.756012171,149.901752171,4.83426,0.02
